ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 00:00,2,0.000,ALERT,212.38,299.97,59.986,1434340804,"201051344000955","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,144002.5,144002.5,2462,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340879,91470.00
06/15/2015 00:00,2,0.000,ALERT,213.74,301.17,59.975,1434340804,"274151322000095","174011321042388",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,441667.9,441667.9,3382,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340881,91471.00
06/15/2015 00:00,2,0.000,ALERT,212.61,300.27,59.986,1434340804,"201051344000868","174011321042388",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,130270.3,130270.3,2462,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340882,91472.00
06/15/2015 00:00,2,0.000,ALERT,213.29,299.67,59.981,1434340804,"201051344000853","174011321042388",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,136531.3,136531.3,2458,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340884,91473.00
06/15/2015 00:00,2,0.000,ALERT,213.06,300.57,59.981,1434340804,"201051344000582","174011321042388",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,137150.2,137150.2,2458,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340886,91474.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.37,59.944,1434340804,"201051344000469","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,131723.6,131723.6,2459,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340888,91475.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.67,59.991,1434340804,"201051344000988","174011321042388",0.00,15.00,0,293.66,301.17,0.0,0.0,0.000,131531.1,131531.1,2458,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340890,91476.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.37,59.949,1434340804,"201051344001158","174011321042388",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,137767.3,137767.3,2461,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340891,91477.00
06/15/2015 00:00,2,0.000,ALERT,212.38,299.07,59.981,1434340804,"201051344001025","174011321042388",0.00,14.70,0,295.46,302.68,0.0,0.0,0.000,140801.8,140801.8,2460,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340893,91478.00
06/15/2015 00:00,2,0.000,ALERT,212.61,300.27,59.986,1434340804,"201051344000569","174011321042388",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,144533.7,144533.7,2461,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340895,91479.00
06/15/2015 00:00,2,0.000,ALERT,213.74,299.67,59.986,1434340804,"274151322000094","174011321042388",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,330565.7,330565.7,3814,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340897,91480.00
06/15/2015 00:00,2,0.000,ALERT,212.38,299.67,59.991,1434340804,"201051344000458","174011321042388",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,140276.2,140276.2,2460,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340899,91481.00
06/15/2015 00:00,2,0.000,ALERT,213.96,299.07,59.986,1434340804,"274151322000087","174011321042388",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,400650.3,400650.3,3362,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340901,91482.00
06/15/2015 00:00,2,0.000,ALERT,213.51,300.57,59.986,1434340804,"274151322000052","174011321042388",0.00,16.70,0,295.76,302.68,0.0,0.0,0.000,428217.5,428217.5,3766,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340903,91483.00
06/15/2015 00:00,2,0.000,ALERT,212.83,300.27,59.991,1434340804,"201051344001145","174011321042388",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,145427.2,145427.2,2467,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340904,91484.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.97,59.986,1434340804,"201051344000685","174011321042388",0.00,15.00,0,296.06,302.07,0.0,0.0,0.000,144660.0,144660.0,2467,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340906,91485.00
06/15/2015 00:00,2,0.000,ALERT,213.06,299.37,59.986,1434340804,"274151322000088","174011321042388",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,409992.4,409992.4,3373,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340908,91486.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.97,59.996,1434340804,"201051344000438","174011321042388",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,144719.7,144719.7,2463,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340910,91487.00
06/15/2015 00:00,2,0.000,ALERT,212.38,299.97,60.007,1434340804,"201051344001135","174011321042388",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,136082.1,136082.1,2457,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340912,91488.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.37,59.991,1434340804,"201051344000417","174011321042388",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,140634.6,140634.6,2456,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340913,91489.00
06/15/2015 00:00,2,0.000,ALERT,212.38,300.27,60.018,1434340804,"201051344000594","174011321042388",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,140471.0,140471.0,2456,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340915,91490.00
06/15/2015 00:00,2,0.000,ALERT,213.74,300.27,59.991,1434340804,"274151322000083","174011321042388",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,424519.2,424519.2,3770,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340917,91491.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.97,60.028,1434340804,"201051344000585","174011321042388",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,139365.7,139365.7,2457,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340919,91492.00
06/15/2015 00:00,2,0.000,ALERT,213.74,300.27,59.986,1434340804,"274151322000054","174011321042388",0.00,16.70,0,295.76,302.68,0.0,0.0,0.000,419831.4,419831.4,3364,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340920,91493.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.67,59.991,1434340804,"201051344001203","174011321042388",0.00,15.00,0,295.76,303.88,0.0,0.0,0.000,140679.7,140679.7,2462,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340922,91494.00
06/15/2015 00:00,2,0.000,ALERT,212.38,299.67,60.002,1434340804,"201051344000646","174011321042388",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,138248.2,138248.2,2457,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340924,91495.00
06/15/2015 00:00,2,0.000,ALERT,214.64,299.37,59.986,1434340804,"274151322000068","174011321042388",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,329516.6,329516.6,3422,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340926,91496.00
06/15/2015 00:00,2,0.000,ALERT,214.41,299.67,59.981,1434340804,"274151322000076","174011321042388",0.00,16.30,0,295.76,302.07,0.0,0.0,0.000,447296.7,447296.7,3769,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340928,91497.00
06/15/2015 00:00,2,0.000,ALERT,212.38,300.27,59.981,1434340804,"201051344000890","174011321042388",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,142280.0,142280.0,2458,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340929,91498.00
06/15/2015 00:00,2,0.000,ALERT,212.38,299.67,59.991,1434340804,"201051344000900","174011321042388",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,142571.0,142571.0,2465,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340931,91499.00
06/15/2015 00:00,2,0.000,ALERT,213.06,299.07,59.981,1434340804,"201051344000633","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,132321.0,132321.0,2466,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340933,91500.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.97,59.991,1434340804,"201051344000983","174011321042388",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,139433.7,139433.7,2462,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340935,91501.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.37,59.991,1434340804,"201051344000917","174011321042388",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,142816.5,142816.5,2466,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340937,91502.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.07,59.991,1434340804,"201051344000648","174011321042388",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,138834.0,138834.0,2458,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340939,91503.00
06/15/2015 00:00,2,0.000,ALERT,212.61,299.97,59.986,1434340804,"201051344001093","174011321042388",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,140873.2,140873.2,2463,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340940,91504.00
06/15/2015 00:00,2,0.000,ALERT,213.06,299.37,59.991,1434340804,"201051344000645","174011321042388",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,139230.1,139230.1,2461,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340942,91505.00
06/15/2015 00:00,2,0.000,ALERT,214.19,300.27,60.002,1434340804,"274151322000085","174011321042388",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,421899.7,421899.7,3765,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340944,91506.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.37,59.996,1434340804,"201051344000651","174011321042388",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,138631.6,138631.6,2460,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340946,91507.00
06/15/2015 00:00,2,0.000,ALERT,212.83,299.37,60.012,1434340804,"201051344000867","174011321042388",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,130948.5,130948.5,2465,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340948,91508.00
06/15/2015 00:00,2,0.000,ALERT,212.61,300.27,59.986,1434340804,"201051344001230","174011321042388",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,142086.1,142086.1,2467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434340949,91509.00
06/15/2015 00:00,2,0.000,ALERT,213.06,300.27,59.991,1434340804,"201051344000576","174011321042388",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,138598.1,138598.1,2466,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340951,91510.00
06/15/2015 00:00,2,0.000,ALERT,211.70,299.37,59.991,1434340804,"201051344000579","174011321042388",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,144617.3,144617.3,2460,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434340953,91511.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91512.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91513.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91514.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91515.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91516.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91517.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91518.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91519.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91520.00
06/15/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434340804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434341685,91521.00
06/15/2015 00:15,2,0.000,ALERT,211.93,298.47,60.002,1434341704,"201051344000955","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,144002.5,144002.5,2464,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341780,91522.00
06/15/2015 00:15,2,0.000,ALERT,213.06,299.37,59.996,1434341704,"274151322000095","174011321042388",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,441667.9,441667.9,3384,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341782,91523.00
06/15/2015 00:15,2,0.000,ALERT,211.93,298.77,60.002,1434341704,"201051344000868","174011321042388",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,130270.3,130270.3,2464,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341784,91524.00
06/15/2015 00:15,2,0.000,ALERT,212.61,298.17,59.996,1434341704,"201051344000853","174011321042388",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,136531.3,136531.3,2460,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341786,91525.00
06/15/2015 00:15,2,0.000,ALERT,212.61,299.07,59.986,1434341704,"201051344000582","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,137150.2,137150.2,2460,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341788,91526.00
06/15/2015 00:15,2,0.000,ALERT,212.16,298.17,60.002,1434341704,"201051344000469","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,131723.6,131723.6,2461,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341790,91527.00
06/15/2015 00:15,2,0.000,ALERT,211.93,298.17,59.991,1434341704,"201051344000988","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,131531.1,131531.1,2460,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341791,91528.00
06/15/2015 00:15,2,0.000,ALERT,211.93,297.87,60.034,1434341704,"201051344001158","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,137767.3,137767.3,2463,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341793,91529.00
06/15/2015 00:15,2,0.000,ALERT,212.16,297.87,59.996,1434341704,"201051344001025","174011321042388",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,140801.8,140801.8,2462,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341795,91530.00
06/15/2015 00:15,2,0.000,ALERT,211.93,298.47,59.981,1434341704,"201051344000569","174011321042388",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,144533.7,144533.7,2463,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341797,91531.00
06/15/2015 00:15,2,0.000,ALERT,213.51,298.47,59.996,1434341704,"274151322000094","174011321042388",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,330565.7,330565.7,3816,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341799,91532.00
06/15/2015 00:15,2,0.000,ALERT,211.93,298.47,59.954,1434341704,"201051344000458","174011321042388",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,140276.2,140276.2,2462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341801,91533.00
06/15/2015 00:15,2,0.000,ALERT,213.51,298.17,60.002,1434341704,"274151322000087","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,400650.3,400650.3,3364,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341803,91534.00
06/15/2015 00:15,2,0.000,ALERT,213.06,298.77,59.991,1434341704,"274151322000052","174011321042388",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,428217.5,428217.5,3768,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341804,91535.00
06/15/2015 00:15,2,0.000,ALERT,212.38,298.77,59.986,1434341704,"201051344001145","174011321042388",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,145427.2,145427.2,2469,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341806,91536.00
06/15/2015 00:15,2,0.000,ALERT,212.38,298.47,59.981,1434341704,"201051344000685","174011321042388",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,144660.0,144660.0,2469,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341808,91537.00
06/15/2015 00:15,2,0.000,ALERT,213.06,298.17,59.981,1434341704,"274151322000088","174011321042388",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,409992.4,409992.4,3375,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341810,91538.00
06/15/2015 00:15,2,0.000,ALERT,212.38,298.47,59.986,1434341704,"201051344000438","174011321042388",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,144719.7,144719.7,2465,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341812,91539.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.17,59.986,1434341704,"201051344001135","174011321042388",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,136082.1,136082.1,2459,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341813,91540.00
06/15/2015 00:15,2,0.000,ALERT,212.38,297.87,59.975,1434341704,"201051344000417","174011321042388",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,140634.6,140634.6,2458,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341815,91541.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.77,59.996,1434341704,"201051344000594","174011321042388",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,140471.0,140471.0,2458,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341817,91542.00
06/15/2015 00:15,2,0.000,ALERT,213.29,298.17,59.970,1434341704,"274151322000083","174011321042388",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,424519.2,424519.2,3772,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341819,91543.00
06/15/2015 00:15,2,0.000,ALERT,212.16,298.47,59.975,1434341704,"201051344000585","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,139365.7,139365.7,2459,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341820,91544.00
06/15/2015 00:15,2,0.000,ALERT,213.29,298.77,59.965,1434341704,"274151322000054","174011321042388",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,419831.4,419831.4,3366,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341822,91545.00
06/15/2015 00:15,2,0.000,ALERT,211.93,297.57,59.975,1434341704,"201051344001203","174011321042388",0.00,14.70,0,296.36,303.58,0.0,0.0,0.000,140679.7,140679.7,2464,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341824,91546.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.17,59.928,1434341704,"201051344000646","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,138248.2,138248.2,2459,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341826,91547.00
06/15/2015 00:15,2,0.000,ALERT,213.96,297.26,59.965,1434341704,"274151322000068","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,329516.6,329516.6,3424,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341828,91548.00
06/15/2015 00:15,2,0.000,ALERT,213.74,297.87,59.970,1434341704,"274151322000076","174011321042388",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,447296.7,447296.7,3771,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341829,91549.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.47,59.970,1434341704,"201051344000890","174011321042388",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,142280.0,142280.0,2460,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341831,91550.00
06/15/2015 00:15,2,0.000,ALERT,211.70,297.87,59.970,1434341704,"201051344000900","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,142571.0,142571.0,2467,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341833,91551.00
06/15/2015 00:15,2,0.000,ALERT,212.16,297.26,59.965,1434341704,"201051344000633","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,132321.0,132321.0,2468,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341835,91552.00
06/15/2015 00:15,2,0.000,ALERT,211.70,297.87,59.970,1434341704,"201051344000983","174011321042388",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,139433.7,139433.7,2464,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341837,91553.00
06/15/2015 00:15,2,0.000,ALERT,211.70,297.26,59.970,1434341704,"201051344000917","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,142816.5,142816.5,2468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341839,91554.00
06/15/2015 00:15,2,0.000,ALERT,211.93,297.26,59.975,1434341704,"201051344000648","174011321042388",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,138834.0,138834.0,2460,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341840,91555.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.17,59.981,1434341704,"201051344001093","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,140873.2,140873.2,2465,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341842,91556.00
06/15/2015 00:15,2,0.000,ALERT,212.16,297.57,59.981,1434341704,"201051344000645","174011321042388",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,139230.1,139230.1,2463,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341844,91557.00
06/15/2015 00:15,2,0.000,ALERT,213.06,297.87,59.965,1434341704,"274151322000085","174011321042388",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,421899.7,421899.7,3767,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341846,91558.00
06/15/2015 00:15,2,0.000,ALERT,211.93,297.26,59.975,1434341704,"201051344000651","174011321042388",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,138631.6,138631.6,2462,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341848,91559.00
06/15/2015 00:15,2,0.000,ALERT,211.93,297.26,59.965,1434341704,"201051344000867","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,130948.5,130948.5,2467,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341849,91560.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.17,59.975,1434341704,"201051344001230","174011321042388",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,142086.1,142086.1,2469,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434341851,91561.00
06/15/2015 00:15,2,0.000,ALERT,212.16,298.17,59.986,1434341704,"201051344000576","174011321042388",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,138598.1,138598.1,2468,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341853,91562.00
06/15/2015 00:15,2,0.000,ALERT,211.70,298.47,59.944,1434341704,"201051344000579","174011321042388",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,144617.3,144617.3,2462,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434341855,91563.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91564.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91565.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91566.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91567.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91568.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91569.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91570.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91571.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91572.00
06/15/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434341704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434342584,91573.00
06/15/2015 00:30,2,0.000,ALERT,212.16,299.07,59.938,1434342604,"201051344000955","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,144002.5,144002.5,2466,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342679,91574.00
06/15/2015 00:30,2,0.000,ALERT,213.96,300.27,59.975,1434342604,"274151322000095","174011321042388",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,441667.9,441667.9,3386,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342681,91575.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.37,59.986,1434342604,"201051344000868","174011321042388",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,130270.3,130270.3,2466,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342683,91576.00
06/15/2015 00:30,2,0.000,ALERT,213.06,298.77,59.986,1434342604,"201051344000853","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,136531.3,136531.3,2462,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342685,91577.00
06/15/2015 00:30,2,0.000,ALERT,213.06,299.97,59.991,1434342604,"201051344000582","174011321042388",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,137150.2,137150.2,2462,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342686,91578.00
06/15/2015 00:30,2,0.000,ALERT,212.38,298.47,59.970,1434342604,"201051344000469","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,131723.6,131723.6,2463,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342688,91579.00
06/15/2015 00:30,2,0.000,ALERT,212.16,298.47,59.975,1434342604,"201051344000988","174011321042388",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,131531.1,131531.1,2462,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342690,91580.00
06/15/2015 00:30,2,0.000,ALERT,212.38,298.77,59.970,1434342604,"201051344001158","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,137767.3,137767.3,2465,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342692,91581.00
06/15/2015 00:30,2,0.000,ALERT,212.38,298.17,60.007,1434342604,"201051344001025","174011321042388",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,140801.8,140801.8,2464,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342694,91582.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.37,59.975,1434342604,"201051344000569","174011321042388",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,144533.7,144533.7,2465,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342696,91583.00
06/15/2015 00:30,2,0.000,ALERT,213.96,298.47,59.986,1434342604,"274151322000094","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,330565.7,330565.7,3818,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342698,91584.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.07,59.981,1434342604,"201051344000458","174011321042388",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,140276.2,140276.2,2464,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342700,91585.00
06/15/2015 00:30,2,0.000,ALERT,213.96,298.47,59.970,1434342604,"274151322000087","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,400650.3,400650.3,3366,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342701,91586.00
06/15/2015 00:30,2,0.000,ALERT,213.51,299.07,59.975,1434342604,"274151322000052","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,428217.5,428217.5,3770,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342703,91587.00
06/15/2015 00:30,2,0.000,ALERT,213.06,299.37,59.975,1434342604,"201051344001145","174011321042388",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,145427.2,145427.2,2471,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342705,91588.00
06/15/2015 00:30,2,0.000,ALERT,213.06,299.07,59.981,1434342604,"201051344000685","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,144660.0,144660.0,2471,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342707,91589.00
06/15/2015 00:30,2,0.000,ALERT,213.51,299.07,59.975,1434342604,"274151322000088","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,409992.4,409992.4,3377,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342709,91590.00
06/15/2015 00:30,2,0.000,ALERT,212.83,299.07,59.986,1434342604,"201051344000438","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,144719.7,144719.7,2467,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342710,91591.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.07,59.970,1434342604,"201051344001135","174011321042388",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,136082.1,136082.1,2461,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342712,91592.00
06/15/2015 00:30,2,0.000,ALERT,212.83,298.47,59.986,1434342604,"201051344000417","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,140634.6,140634.6,2460,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342714,91593.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.67,59.991,1434342604,"201051344000594","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,140471.0,140471.0,2460,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342716,91594.00
06/15/2015 00:30,2,0.000,ALERT,213.96,299.97,60.002,1434342604,"274151322000083","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,424519.2,424519.2,3774,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342718,91595.00
06/15/2015 00:30,2,0.000,ALERT,213.06,299.67,59.991,1434342604,"201051344000585","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,139365.7,139365.7,2461,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342719,91596.00
06/15/2015 00:30,2,0.000,ALERT,213.74,299.67,59.975,1434342604,"274151322000054","174011321042388",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,419831.4,419831.4,3368,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342721,91597.00
06/15/2015 00:30,2,0.000,ALERT,212.61,299.07,59.970,1434342604,"201051344001203","174011321042388",0.00,14.30,0,296.06,302.68,0.0,0.0,0.000,140679.7,140679.7,2466,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342723,91598.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.37,59.986,1434342604,"201051344000646","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,138248.2,138248.2,2461,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342725,91599.00
06/15/2015 00:30,2,0.000,ALERT,214.64,298.77,59.981,1434342604,"274151322000068","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,329516.6,329516.6,3426,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342727,91600.00
06/15/2015 00:30,2,0.000,ALERT,214.41,299.97,59.975,1434342604,"274151322000076","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,447296.7,447296.7,3773,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342729,91601.00
06/15/2015 00:30,2,0.000,ALERT,212.61,299.97,59.991,1434342604,"201051344000890","174011321042388",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,142280.0,142280.0,2462,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342730,91602.00
06/15/2015 00:30,2,0.000,ALERT,211.93,298.17,59.991,1434342604,"201051344000900","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,142571.0,142571.0,2469,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342732,91603.00
06/15/2015 00:30,2,0.000,ALERT,213.06,298.77,59.991,1434342604,"201051344000633","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,132321.0,132321.0,2470,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342734,91604.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.37,59.991,1434342604,"201051344000983","174011321042388",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,139433.7,139433.7,2466,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342736,91605.00
06/15/2015 00:30,2,0.000,ALERT,212.83,298.77,59.975,1434342604,"201051344000917","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,142816.5,142816.5,2470,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342738,91606.00
06/15/2015 00:30,2,0.000,ALERT,212.61,298.47,59.954,1434342604,"201051344000648","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,138834.0,138834.0,2462,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342739,91607.00
06/15/2015 00:30,2,0.000,ALERT,212.61,299.37,60.018,1434342604,"201051344001093","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,140873.2,140873.2,2467,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342741,91608.00
06/15/2015 00:30,2,0.000,ALERT,212.83,298.77,59.986,1434342604,"201051344000645","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,139230.1,139230.1,2465,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434342743,91609.00
06/15/2015 00:30,2,0.000,ALERT,213.96,299.37,59.991,1434342604,"274151322000085","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,421899.7,421899.7,3769,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342745,91610.00
06/15/2015 00:30,2,0.000,ALERT,212.61,298.47,59.986,1434342604,"201051344000651","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,138631.6,138631.6,2464,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342747,91611.00
06/15/2015 00:30,2,0.000,ALERT,212.83,298.77,59.996,1434342604,"201051344000867","174011321042388",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,130948.5,130948.5,2469,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342748,91612.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.67,59.991,1434342604,"201051344001230","174011321042388",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,142086.1,142086.1,2471,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342750,91613.00
06/15/2015 00:30,2,0.000,ALERT,212.83,299.67,59.986,1434342604,"201051344000576","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,138598.1,138598.1,2470,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342752,91614.00
06/15/2015 00:30,2,0.000,ALERT,212.38,299.67,59.981,1434342604,"201051344000579","174011321042388",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,144617.3,144617.3,2464,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434342754,91615.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91616.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91617.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91618.00
