ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91619.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91620.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91621.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91622.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91623.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91624.00
06/15/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434342604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434343485,91625.00
06/15/2015 00:45,2,0.000,ALERT,212.61,299.07,59.991,1434343504,"201051344000955","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,144002.5,144002.5,2468,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343580,91626.00
06/15/2015 00:45,2,0.000,ALERT,214.19,300.27,59.975,1434343504,"274151322000095","174011321042388",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,441667.9,441667.9,3388,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343582,91627.00
06/15/2015 00:45,2,0.000,ALERT,212.83,299.67,59.959,1434343504,"201051344000868","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,130270.3,130270.3,2468,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343584,91628.00
06/15/2015 00:45,2,0.000,ALERT,213.29,298.77,59.981,1434343504,"201051344000853","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,136531.3,136531.3,2464,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343586,91629.00
06/15/2015 00:45,2,0.000,ALERT,213.29,299.67,59.975,1434343504,"201051344000582","174011321042388",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,137150.2,137150.2,2464,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343588,91630.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.17,59.975,1434343504,"201051344000469","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,131723.6,131723.6,2465,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343589,91631.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.47,59.975,1434343504,"201051344000988","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,131531.1,131531.1,2464,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343591,91632.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.47,59.981,1434343504,"201051344001158","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,137767.3,137767.3,2467,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343593,91633.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.17,59.975,1434343504,"201051344001025","174011321042388",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,140801.8,140801.8,2466,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343595,91634.00
06/15/2015 00:45,2,0.000,ALERT,212.38,298.17,59.975,1434343504,"201051344000569","174011321042388",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,144533.7,144533.7,2467,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343597,91635.00
06/15/2015 00:45,2,0.000,ALERT,214.19,297.57,59.981,1434343504,"274151322000094","174011321042388",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,330565.7,330565.7,3820,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343598,91636.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.17,59.975,1434343504,"201051344000458","174011321042388",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,140276.2,140276.2,2466,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343600,91637.00
06/15/2015 00:45,2,0.000,ALERT,213.74,298.17,59.975,1434343504,"274151322000087","174011321042388",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,400650.3,400650.3,3368,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343602,91638.00
06/15/2015 00:45,2,0.000,ALERT,213.96,299.67,59.959,1434343504,"274151322000052","174011321042388",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,428217.5,428217.5,3772,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343604,91639.00
06/15/2015 00:45,2,0.000,ALERT,213.06,298.77,59.986,1434343504,"201051344001145","174011321042388",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,145427.2,145427.2,2473,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343606,91640.00
06/15/2015 00:45,2,0.000,ALERT,213.06,298.17,59.981,1434343504,"201051344000685","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,144660.0,144660.0,2473,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343607,91641.00
06/15/2015 00:45,2,0.000,ALERT,213.51,298.77,59.970,1434343504,"274151322000088","174011321042388",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,409992.4,409992.4,3379,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343609,91642.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.47,59.981,1434343504,"201051344000438","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,144719.7,144719.7,2469,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343611,91643.00
06/15/2015 00:45,2,0.000,ALERT,211.93,297.87,59.965,1434343504,"201051344001135","174011321042388",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,136082.1,136082.1,2463,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343613,91644.00
06/15/2015 00:45,2,0.000,ALERT,212.83,297.57,59.986,1434343504,"201051344000417","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,140634.6,140634.6,2462,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343614,91645.00
06/15/2015 00:45,2,0.000,ALERT,212.16,298.47,59.975,1434343504,"201051344000594","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,140471.0,140471.0,2462,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343616,91646.00
06/15/2015 00:45,2,0.000,ALERT,213.96,299.07,59.975,1434343504,"274151322000083","174011321042388",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,424519.2,424519.2,3776,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343618,91647.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.47,59.996,1434343504,"201051344000585","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,139365.7,139365.7,2463,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343620,91648.00
06/15/2015 00:45,2,0.000,ALERT,213.96,298.17,59.996,1434343504,"274151322000054","174011321042388",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,419831.4,419831.4,3370,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343622,91649.00
06/15/2015 00:45,2,0.000,ALERT,212.61,297.87,59.986,1434343504,"201051344001203","174011321042388",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,140679.7,140679.7,2468,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343624,91650.00
06/15/2015 00:45,2,0.000,ALERT,212.38,298.17,59.986,1434343504,"201051344000646","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,138248.2,138248.2,2463,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343625,91651.00
06/15/2015 00:45,2,0.000,ALERT,214.41,298.17,60.002,1434343504,"274151322000068","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,329516.6,329516.6,3428,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343627,91652.00
06/15/2015 00:45,2,0.000,ALERT,214.41,298.77,59.986,1434343504,"274151322000076","174011321042388",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,447296.7,447296.7,3775,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343629,91653.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.77,60.002,1434343504,"201051344000890","174011321042388",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,142280.0,142280.0,2464,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343631,91654.00
06/15/2015 00:45,2,0.000,ALERT,212.61,297.87,59.991,1434343504,"201051344000900","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,142571.0,142571.0,2471,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343633,91655.00
06/15/2015 00:45,2,0.000,ALERT,213.06,297.26,59.996,1434343504,"201051344000633","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,132321.0,132321.0,2472,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343634,91656.00
06/15/2015 00:45,2,0.000,ALERT,212.38,298.17,60.028,1434343504,"201051344000983","174011321042388",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,139433.7,139433.7,2468,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343636,91657.00
06/15/2015 00:45,2,0.000,ALERT,212.83,297.57,60.028,1434343504,"201051344000917","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,142816.5,142816.5,2472,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343638,91658.00
06/15/2015 00:45,2,0.000,ALERT,212.83,297.26,59.996,1434343504,"201051344000648","174011321042388",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,138834.0,138834.0,2464,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343640,91659.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.17,59.986,1434343504,"201051344001093","174011321042388",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,140873.2,140873.2,2469,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343642,91660.00
06/15/2015 00:45,2,0.000,ALERT,213.06,297.57,59.991,1434343504,"201051344000645","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,139230.1,139230.1,2467,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343644,91661.00
06/15/2015 00:45,2,0.000,ALERT,213.74,297.87,59.986,1434343504,"274151322000085","174011321042388",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,421899.7,421899.7,3771,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343646,91662.00
06/15/2015 00:45,2,0.000,ALERT,212.61,297.26,59.991,1434343504,"201051344000651","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,138631.6,138631.6,2466,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343647,91663.00
06/15/2015 00:45,2,0.000,ALERT,212.61,297.26,59.986,1434343504,"201051344000867","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,130948.5,130948.5,2471,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343649,91664.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.77,59.981,1434343504,"201051344001230","174011321042388",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,142086.1,142086.1,2473,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343651,91665.00
06/15/2015 00:45,2,0.000,ALERT,212.83,298.17,59.991,1434343504,"201051344000576","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,138598.1,138598.1,2472,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434343653,91666.00
06/15/2015 00:45,2,0.000,ALERT,212.61,298.47,59.986,1434343504,"201051344000579","174011321042388",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,144617.3,144617.3,2466,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434343654,91667.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91668.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91669.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91670.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91671.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91672.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91673.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91674.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91675.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91676.00
06/15/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434343504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434344384,91677.00
06/15/2015 01:00,2,0.000,ALERT,212.38,298.77,59.975,1434344404,"201051344000955","174011321042388",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,144002.5,144002.5,2470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344479,91678.00
06/15/2015 01:00,2,0.000,ALERT,214.19,300.27,60.007,1434344404,"274151322000095","174011321042388",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,441667.9,441667.9,3390,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344481,91679.00
06/15/2015 01:00,2,0.000,ALERT,212.61,299.37,59.986,1434344404,"201051344000868","174011321042388",0.00,13.30,0,295.16,302.07,0.0,0.0,0.000,130270.3,130270.3,2470,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344483,91680.00
06/15/2015 01:00,2,0.000,ALERT,213.29,298.47,59.965,1434344404,"201051344000853","174011321042388",0.00,13.30,0,294.86,301.47,0.0,0.0,0.000,136531.3,136531.3,2466,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344485,91681.00
06/15/2015 01:00,2,0.000,ALERT,213.29,299.67,59.975,1434344404,"201051344000582","174011321042388",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,137150.2,137150.2,2466,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344487,91682.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.47,60.018,1434344404,"201051344000469","174011321042388",0.00,12.70,0,293.66,300.27,0.0,0.0,0.000,131723.6,131723.6,2467,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344488,91683.00
06/15/2015 01:00,2,0.000,ALERT,212.61,298.77,59.981,1434344404,"201051344000988","174011321042388",0.00,13.70,0,292.46,300.27,0.0,0.0,0.000,131531.1,131531.1,2466,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344490,91684.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.77,59.986,1434344404,"201051344001158","174011321042388",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,137767.3,137767.3,2469,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344492,91685.00
06/15/2015 01:00,2,0.000,ALERT,212.61,298.17,59.970,1434344404,"201051344001025","174011321042388",0.00,13.30,0,294.26,301.77,0.0,0.0,0.000,140801.8,140801.8,2468,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344494,91686.00
06/15/2015 01:00,2,0.000,ALERT,212.61,299.07,59.975,1434344404,"201051344000569","174011321042388",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,144533.7,144533.7,2469,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344496,91687.00
06/15/2015 01:00,2,0.000,ALERT,214.41,298.77,59.970,1434344404,"274151322000094","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,330565.7,330565.7,3822,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344497,91688.00
06/15/2015 01:00,2,0.000,ALERT,212.61,299.07,59.975,1434344404,"201051344000458","174011321042388",0.00,14.70,0,294.86,302.07,0.0,0.0,0.000,140276.2,140276.2,2468,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344499,91689.00
06/15/2015 01:00,2,0.000,ALERT,214.19,298.77,59.975,1434344404,"274151322000087","174011321042388",0.00,16.00,0,293.96,300.87,0.0,0.0,0.000,400650.3,400650.3,3370,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344501,91690.00
06/15/2015 01:00,2,0.000,ALERT,213.96,299.37,59.981,1434344404,"274151322000052","174011321042388",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,428217.5,428217.5,3774,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344503,91691.00
06/15/2015 01:00,2,0.000,ALERT,213.06,299.37,59.965,1434344404,"201051344001145","174011321042388",0.00,13.70,0,295.16,302.37,0.0,0.0,0.000,145427.2,145427.2,2475,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344505,91692.00
06/15/2015 01:00,2,0.000,ALERT,213.29,299.07,59.975,1434344404,"201051344000685","174011321042388",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,144660.0,144660.0,2475,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344507,91693.00
06/15/2015 01:00,2,0.000,ALERT,213.74,299.37,59.965,1434344404,"274151322000088","174011321042388",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,409992.4,409992.4,3381,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344509,91694.00
06/15/2015 01:00,2,0.000,ALERT,213.06,299.07,59.975,1434344404,"201051344000438","174011321042388",0.00,13.30,0,295.16,301.77,0.0,0.0,0.000,144719.7,144719.7,2471,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434344510,91695.00
06/15/2015 01:00,2,0.000,ALERT,212.61,298.77,59.975,1434344404,"201051344001135","174011321042388",0.00,13.70,0,294.86,302.07,0.0,0.0,0.000,136082.1,136082.1,2465,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344512,91696.00
06/15/2015 01:00,2,0.000,ALERT,213.06,298.17,59.975,1434344404,"201051344000417","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,140634.6,140634.6,2464,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344514,91697.00
06/15/2015 01:00,2,0.000,ALERT,212.38,298.77,59.965,1434344404,"201051344000594","174011321042388",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,140471.0,140471.0,2464,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344516,91698.00
06/15/2015 01:00,2,0.000,ALERT,214.19,300.27,59.949,1434344404,"274151322000083","174011321042388",0.00,14.70,0,295.16,301.77,0.0,0.0,0.000,424519.2,424519.2,3778,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344517,91699.00
06/15/2015 01:00,2,0.000,ALERT,213.06,299.07,59.991,1434344404,"201051344000585","174011321042388",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,139365.7,139365.7,2465,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434344519,91700.00
06/15/2015 01:00,2,0.000,ALERT,213.74,298.77,59.965,1434344404,"274151322000054","174011321042388",0.00,15.30,0,294.56,301.77,0.0,0.0,0.000,419831.4,419831.4,3372,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344521,91701.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.17,60.007,1434344404,"201051344001203","174011321042388",0.00,13.70,0,294.86,302.98,0.0,0.0,0.000,140679.7,140679.7,2470,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344523,91702.00
06/15/2015 01:00,2,0.000,ALERT,212.61,298.47,59.959,1434344404,"201051344000646","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,138248.2,138248.2,2465,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344525,91703.00
06/15/2015 01:00,2,0.000,ALERT,214.87,298.17,59.965,1434344404,"274151322000068","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,329516.6,329516.6,3430,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344527,91704.00
06/15/2015 01:00,2,0.000,ALERT,214.64,298.47,59.981,1434344404,"274151322000076","174011321042388",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,447296.7,447296.7,3777,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344529,91705.00
06/15/2015 01:00,2,0.000,ALERT,212.61,299.07,59.965,1434344404,"201051344000890","174011321042388",0.00,14.00,0,295.46,302.37,0.0,0.0,0.000,142280.0,142280.0,2466,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344531,91706.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.77,59.965,1434344404,"201051344000900","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,142571.0,142571.0,2473,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344532,91707.00
06/15/2015 01:00,2,0.000,ALERT,213.29,297.87,59.975,1434344404,"201051344000633","174011321042388",0.00,13.70,0,292.76,299.97,0.0,0.0,0.000,132321.0,132321.0,2474,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344534,91708.00
06/15/2015 01:00,2,0.000,ALERT,212.61,298.47,59.959,1434344404,"201051344000983","174011321042388",0.00,13.70,0,294.86,301.77,0.0,0.0,0.000,139433.7,139433.7,2470,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344536,91709.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.17,59.959,1434344404,"201051344000917","174011321042388",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,142816.5,142816.5,2474,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344538,91710.00
06/15/2015 01:00,2,0.000,ALERT,213.06,297.87,59.970,1434344404,"201051344000648","174011321042388",0.00,13.30,0,294.26,301.47,0.0,0.0,0.000,138834.0,138834.0,2466,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344540,91711.00
06/15/2015 01:00,2,0.000,ALERT,212.83,298.77,59.965,1434344404,"201051344001093","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,140873.2,140873.2,2471,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344542,91712.00
06/15/2015 01:00,2,0.000,ALERT,213.29,298.47,59.922,1434344404,"201051344000645","174011321042388",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,139230.1,139230.1,2469,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434344543,91713.00
06/15/2015 01:00,2,0.000,ALERT,214.19,299.07,59.965,1434344404,"274151322000085","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,421899.7,421899.7,3773,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434344545,91714.00
06/15/2015 01:00,2,0.000,ALERT,213.06,298.17,59.975,1434344404,"201051344000651","174011321042388",0.00,13.00,0,293.96,300.87,0.0,0.0,0.000,138631.6,138631.6,2468,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434344547,91715.00
06/15/2015 01:00,2,0.000,ALERT,213.06,298.47,59.954,1434344404,"201051344000867","174011321042388",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,130948.5,130948.5,2473,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344549,91716.00
06/15/2015 01:00,2,0.000,ALERT,212.61,299.37,59.965,1434344404,"201051344001230","174011321042388",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,142086.1,142086.1,2475,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344551,91717.00
06/15/2015 01:00,2,0.000,ALERT,213.06,299.07,59.986,1434344404,"201051344000576","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,138598.1,138598.1,2474,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344552,91718.00
06/15/2015 01:00,2,0.000,ALERT,212.83,299.67,59.959,1434344404,"201051344000579","174011321042388",0.00,14.00,0,295.16,302.07,0.0,0.0,0.000,144617.3,144617.3,2468,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434344554,91719.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91720.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91721.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91722.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91723.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91724.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91725.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91726.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91727.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91728.00
06/15/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434344404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434345284,91729.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.17,59.965,1434345303,"201051344000955","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,144002.5,144002.5,2472,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345379,91730.00
06/15/2015 01:15,2,0.000,ALERT,213.51,299.37,59.959,1434345303,"274151322000095","174011321042388",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,441667.9,441667.9,3392,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345381,91731.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.77,59.959,1434345303,"201051344000868","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,130270.3,130270.3,2472,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345383,91732.00
06/15/2015 01:15,2,0.000,ALERT,212.83,298.17,59.975,1434345303,"201051344000853","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,136531.3,136531.3,2468,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345384,91733.00
06/15/2015 01:15,2,0.000,ALERT,213.06,299.37,59.959,1434345303,"201051344000582","174011321042388",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,137150.2,137150.2,2468,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345386,91734.00
06/15/2015 01:15,2,0.000,ALERT,212.38,298.17,59.954,1434345303,"201051344000469","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,131723.6,131723.6,2469,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345388,91735.00
06/15/2015 01:15,2,0.000,ALERT,212.38,297.87,59.970,1434345303,"201051344000988","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,131531.1,131531.1,2468,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345390,91736.00
06/15/2015 01:15,2,0.000,ALERT,212.61,297.87,59.965,1434345303,"201051344001158","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,137767.3,137767.3,2471,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345391,91737.00
06/15/2015 01:15,2,0.000,ALERT,212.38,297.57,59.970,1434345303,"201051344001025","174011321042388",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,140801.8,140801.8,2470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345393,91738.00
06/15/2015 01:15,2,0.000,ALERT,212.61,298.77,59.933,1434345303,"201051344000569","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,144533.7,144533.7,2471,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345395,91739.00
06/15/2015 01:15,2,0.000,ALERT,213.74,297.57,59.986,1434345303,"274151322000094","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,330565.7,330565.7,3824,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345397,91740.00
06/15/2015 01:15,2,0.000,ALERT,212.38,298.17,59.954,1434345303,"201051344000458","174011321042388",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,140276.2,140276.2,2470,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345399,91741.00
06/15/2015 01:15,2,0.000,ALERT,213.96,298.17,59.959,1434345303,"274151322000087","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,400650.3,400650.3,3372,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345401,91742.00
06/15/2015 01:15,2,0.000,ALERT,213.29,298.77,59.954,1434345303,"274151322000052","174011321042388",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,428217.5,428217.5,3776,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345403,91743.00
06/15/2015 01:15,2,0.000,ALERT,213.06,298.77,59.965,1434345303,"201051344001145","174011321042388",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,145427.2,145427.2,2477,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345404,91744.00
06/15/2015 01:15,2,0.000,ALERT,213.06,298.47,60.007,1434345303,"201051344000685","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,144660.0,144660.0,2477,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345406,91745.00
06/15/2015 01:15,2,0.000,ALERT,213.51,298.17,59.959,1434345303,"274151322000088","174011321042388",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,409992.4,409992.4,3383,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345408,91746.00
06/15/2015 01:15,2,0.000,ALERT,212.83,298.47,60.002,1434345303,"201051344000438","174011321042388",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,144719.7,144719.7,2473,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345410,91747.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.17,59.959,1434345303,"201051344001135","174011321042388",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,136082.1,136082.1,2467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345412,91748.00
06/15/2015 01:15,2,0.000,ALERT,212.83,297.87,59.981,1434345303,"201051344000417","174011321042388",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,140634.6,140634.6,2466,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345413,91749.00
06/15/2015 01:15,2,0.000,ALERT,212.16,299.07,59.959,1434345303,"201051344000594","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,140471.0,140471.0,2466,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345415,91750.00
06/15/2015 01:15,2,0.000,ALERT,214.19,298.77,59.954,1434345303,"274151322000083","174011321042388",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,424519.2,424519.2,3780,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345417,91751.00
06/15/2015 01:15,2,0.000,ALERT,212.61,298.47,59.965,1434345303,"201051344000585","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,139365.7,139365.7,2467,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345419,91752.00
06/15/2015 01:15,2,0.000,ALERT,213.29,299.07,59.933,1434345303,"274151322000054","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,419831.4,419831.4,3374,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345421,91753.00
06/15/2015 01:15,2,0.000,ALERT,212.61,298.47,59.959,1434345303,"201051344001203","174011321042388",0.00,13.70,0,296.66,303.28,0.0,0.0,0.000,140679.7,140679.7,2472,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345422,91754.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.17,59.959,1434345303,"201051344000646","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,138248.2,138248.2,2467,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345424,91755.00
06/15/2015 01:15,2,0.000,ALERT,214.41,297.87,59.928,1434345303,"274151322000068","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,329516.6,329516.6,3432,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345426,91756.00
06/15/2015 01:15,2,0.000,ALERT,214.19,297.87,59.949,1434345303,"274151322000076","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,447296.7,447296.7,3779,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345428,91757.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.47,59.922,1434345303,"201051344000890","174011321042388",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,142280.0,142280.0,2468,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345430,91758.00
06/15/2015 01:15,2,0.000,ALERT,212.16,297.87,59.944,1434345303,"201051344000900","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,142571.0,142571.0,2475,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345432,91759.00
06/15/2015 01:15,2,0.000,ALERT,212.61,297.57,59.965,1434345303,"201051344000633","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,132321.0,132321.0,2476,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345434,91760.00
06/15/2015 01:15,2,0.000,ALERT,212.38,298.17,59.949,1434345303,"201051344000983","174011321042388",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,139433.7,139433.7,2472,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345435,91761.00
06/15/2015 01:15,2,0.000,ALERT,212.61,297.57,59.959,1434345303,"201051344000917","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,142816.5,142816.5,2476,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345437,91762.00
06/15/2015 01:15,2,0.000,ALERT,212.38,297.26,59.965,1434345303,"201051344000648","174011321042388",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,138834.0,138834.0,2468,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345439,91763.00
06/15/2015 01:15,2,0.000,ALERT,212.38,298.17,59.965,1434345303,"201051344001093","174011321042388",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,140873.2,140873.2,2473,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345441,91764.00
06/15/2015 01:15,2,0.000,ALERT,212.83,297.57,59.928,1434345303,"201051344000645","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,139230.1,139230.1,2471,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345443,91765.00
06/15/2015 01:15,2,0.000,ALERT,213.96,298.17,59.970,1434345303,"274151322000085","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,421899.7,421899.7,3775,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345444,91766.00
06/15/2015 01:15,2,0.000,ALERT,212.61,297.57,59.996,1434345303,"201051344000651","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,138631.6,138631.6,2470,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345446,91767.00
