ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 01:15,2,0.000,ALERT,212.38,297.26,59.965,1434345303,"201051344000867","174011321042388",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,130948.5,130948.5,2475,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345448,91768.00
06/15/2015 01:15,2,0.000,ALERT,212.38,298.47,59.965,1434345303,"201051344001230","174011321042388",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,142086.1,142086.1,2477,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434345450,91769.00
06/15/2015 01:15,2,0.000,ALERT,212.83,298.47,59.975,1434345303,"201051344000576","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,138598.1,138598.1,2476,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345451,91770.00
06/15/2015 01:15,2,0.000,ALERT,212.16,298.47,59.970,1434345303,"201051344000579","174011321042388",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,144617.3,144617.3,2470,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434345453,91771.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91772.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91773.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91774.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91775.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91776.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91777.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91778.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91779.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91780.00
06/15/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434345303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434346183,91781.00
06/15/2015 01:30,2,0.000,ALERT,211.25,297.26,59.975,1434346203,"201051344000955","174011321042388",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,144002.5,144002.5,2474,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346279,91782.00
06/15/2015 01:30,2,0.000,ALERT,213.06,298.17,59.959,1434346203,"274151322000095","174011321042388",0.00,14.00,0,295.76,302.37,0.0,0.0,0.000,441667.9,441667.9,3394,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346281,91783.00
06/15/2015 01:30,2,0.000,ALERT,211.25,297.57,59.965,1434346203,"201051344000868","174011321042388",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,130270.3,130270.3,2474,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346283,91784.00
06/15/2015 01:30,2,0.000,ALERT,212.16,296.96,59.965,1434346203,"201051344000853","174011321042388",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,136531.3,136531.3,2470,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346285,91785.00
06/15/2015 01:30,2,0.000,ALERT,211.93,298.17,60.002,1434346203,"201051344000582","174011321042388",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,137150.2,137150.2,2470,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346287,91786.00
06/15/2015 01:30,2,0.000,ALERT,211.25,296.66,59.981,1434346203,"201051344000469","174011321042388",0.00,12.70,0,293.66,300.27,0.0,0.0,0.000,131723.6,131723.6,2471,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346289,91787.00
06/15/2015 01:30,2,0.000,ALERT,211.25,296.96,59.954,1434346203,"201051344000988","174011321042388",0.00,13.70,0,292.46,300.57,0.0,0.0,0.000,131531.1,131531.1,2470,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346290,91788.00
06/15/2015 01:30,2,0.000,ALERT,211.48,296.96,59.928,1434346203,"201051344001158","174011321042388",0.00,13.00,0,293.96,300.27,0.0,0.0,0.000,137767.3,137767.3,2473,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346292,91789.00
06/15/2015 01:30,2,0.000,ALERT,211.48,296.66,59.975,1434346203,"201051344001025","174011321042388",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,140801.8,140801.8,2472,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346294,91790.00
06/15/2015 01:30,2,0.000,ALERT,211.48,297.87,59.959,1434346203,"201051344000569","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,144533.7,144533.7,2473,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346296,91791.00
06/15/2015 01:30,2,0.000,ALERT,212.83,297.26,59.970,1434346203,"274151322000094","174011321042388",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,330565.7,330565.7,3826,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346298,91792.00
06/15/2015 01:30,2,0.000,ALERT,211.48,297.57,59.970,1434346203,"201051344000458","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,140276.2,140276.2,2472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346300,91793.00
06/15/2015 01:30,2,0.000,ALERT,212.83,296.66,59.959,1434346203,"274151322000087","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,400650.3,400650.3,3374,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346302,91794.00
06/15/2015 01:30,2,0.000,ALERT,212.61,297.87,59.981,1434346203,"274151322000052","174011321042388",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,428217.5,428217.5,3778,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346304,91795.00
06/15/2015 01:30,2,0.000,ALERT,211.93,297.87,59.970,1434346203,"201051344001145","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,145427.2,145427.2,2479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346305,91796.00
06/15/2015 01:30,2,0.000,ALERT,211.93,297.57,59.981,1434346203,"201051344000685","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,144660.0,144660.0,2479,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346307,91797.00
06/15/2015 01:30,2,0.000,ALERT,212.61,297.57,59.970,1434346203,"274151322000088","174011321042388",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,409992.4,409992.4,3385,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346309,91798.00
06/15/2015 01:30,2,0.000,ALERT,211.70,297.57,59.954,1434346203,"201051344000438","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,144719.7,144719.7,2475,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346311,91799.00
06/15/2015 01:30,2,0.000,ALERT,211.25,297.57,59.970,1434346203,"201051344001135","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,136082.1,136082.1,2469,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346312,91800.00
06/15/2015 01:30,2,0.000,ALERT,211.93,297.26,59.975,1434346203,"201051344000417","174011321042388",0.00,13.70,0,294.26,300.57,0.0,0.0,0.000,140634.6,140634.6,2468,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346314,91801.00
06/15/2015 01:30,2,0.000,ALERT,211.25,297.87,59.975,1434346203,"201051344000594","174011321042388",0.00,13.70,0,294.26,301.47,0.0,0.0,0.000,140471.0,140471.0,2468,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346316,91802.00
06/15/2015 01:30,2,0.000,ALERT,212.83,298.17,59.938,1434346203,"274151322000083","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,424519.2,424519.2,3782,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346318,91803.00
06/15/2015 01:30,2,0.000,ALERT,211.93,298.17,59.981,1434346203,"201051344000585","174011321042388",0.00,14.00,0,294.56,301.17,0.0,0.0,0.000,139365.7,139365.7,2469,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346320,91804.00
06/15/2015 01:30,2,0.000,ALERT,212.83,298.47,59.954,1434346203,"274151322000054","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,419831.4,419831.4,3376,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346322,91805.00
06/15/2015 01:30,2,0.000,ALERT,211.70,297.57,59.986,1434346203,"201051344001203","174011321042388",0.00,13.70,0,294.86,302.07,0.0,0.0,0.000,140679.7,140679.7,2474,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346323,91806.00
06/15/2015 01:30,2,0.000,ALERT,211.48,298.17,59.991,1434346203,"201051344000646","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,138248.2,138248.2,2469,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346325,91807.00
06/15/2015 01:30,2,0.000,ALERT,213.74,297.26,59.970,1434346203,"274151322000068","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,329516.6,329516.6,3434,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346327,91808.00
06/15/2015 01:30,2,0.000,ALERT,213.29,297.57,59.981,1434346203,"274151322000076","174011321042388",0.00,14.70,0,294.56,301.77,0.0,0.0,0.000,447296.7,447296.7,3781,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346329,91809.00
06/15/2015 01:30,2,0.000,ALERT,211.48,297.87,59.959,1434346203,"201051344000890","174011321042388",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,142280.0,142280.0,2470,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346331,91810.00
06/15/2015 01:30,2,0.000,ALERT,211.25,297.26,59.975,1434346203,"201051344000900","174011321042388",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,142571.0,142571.0,2477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346333,91811.00
06/15/2015 01:30,2,0.000,ALERT,212.16,296.96,59.975,1434346203,"201051344000633","174011321042388",0.00,13.30,0,292.76,300.27,0.0,0.0,0.000,132321.0,132321.0,2478,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346334,91812.00
06/15/2015 01:30,2,0.000,ALERT,211.70,297.87,59.965,1434346203,"201051344000983","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,139433.7,139433.7,2474,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346336,91813.00
06/15/2015 01:30,2,0.000,ALERT,211.70,296.96,59.975,1434346203,"201051344000917","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,142816.5,142816.5,2478,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346338,91814.00
06/15/2015 01:30,2,0.000,ALERT,211.93,296.96,59.981,1434346203,"201051344000648","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,138834.0,138834.0,2470,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346340,91815.00
06/15/2015 01:30,2,0.000,ALERT,211.70,297.57,59.970,1434346203,"201051344001093","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,140873.2,140873.2,2475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346342,91816.00
06/15/2015 01:30,2,0.000,ALERT,212.16,297.57,59.970,1434346203,"201051344000645","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,139230.1,139230.1,2473,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346344,91817.00
06/15/2015 01:30,2,0.000,ALERT,213.29,298.17,59.970,1434346203,"274151322000085","174011321042388",0.00,14.30,0,294.86,301.77,0.0,0.0,0.000,421899.7,421899.7,3777,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346345,91818.00
06/15/2015 01:30,2,0.000,ALERT,211.70,296.96,59.970,1434346203,"201051344000651","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,138631.6,138631.6,2472,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346347,91819.00
06/15/2015 01:30,2,0.000,ALERT,211.93,297.26,59.975,1434346203,"201051344000867","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,130948.5,130948.5,2477,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346349,91820.00
06/15/2015 01:30,2,0.000,ALERT,211.93,298.17,59.975,1434346203,"201051344001230","174011321042388",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,142086.1,142086.1,2479,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434346351,91821.00
06/15/2015 01:30,2,0.000,ALERT,211.93,297.87,59.970,1434346203,"201051344000576","174011321042388",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,138598.1,138598.1,2478,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346353,91822.00
06/15/2015 01:30,2,0.000,ALERT,211.48,298.17,60.007,1434346203,"201051344000579","174011321042388",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,144617.3,144617.3,2472,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434346354,91823.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91824.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91825.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91826.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91827.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91828.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91829.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91830.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91831.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91832.00
06/15/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434346203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347083,91833.00
06/15/2015 01:45,2,0.000,ALERT,211.93,298.17,60.007,1434347103,"201051344000955","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,144002.5,144002.5,2476,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347179,91834.00
06/15/2015 01:45,2,0.000,ALERT,213.51,299.37,59.991,1434347103,"274151322000095","174011321042388",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,441667.9,441667.9,3396,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347181,91835.00
06/15/2015 01:45,2,0.000,ALERT,212.16,299.07,59.996,1434347103,"201051344000868","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,130270.3,130270.3,2476,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347183,91836.00
06/15/2015 01:45,2,0.000,ALERT,212.61,298.17,60.007,1434347103,"201051344000853","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,136531.3,136531.3,2472,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347184,91837.00
06/15/2015 01:45,2,0.000,ALERT,212.61,299.37,59.986,1434347103,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,137150.2,137150.2,2472,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347186,91838.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.17,59.965,1434347103,"201051344000469","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,131723.6,131723.6,2473,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347188,91839.00
06/15/2015 01:45,2,0.000,ALERT,211.93,297.87,59.991,1434347103,"201051344000988","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,131531.1,131531.1,2472,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347190,91840.00
06/15/2015 01:45,2,0.000,ALERT,212.16,297.87,59.991,1434347103,"201051344001158","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,137767.3,137767.3,2475,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347191,91841.00
06/15/2015 01:45,2,0.000,ALERT,212.16,297.87,59.996,1434347103,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,140801.8,140801.8,2474,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347193,91842.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.77,59.991,1434347103,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,144533.7,144533.7,2475,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347195,91843.00
06/15/2015 01:45,2,0.000,ALERT,213.96,298.17,59.991,1434347103,"274151322000094","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,330565.7,330565.7,3828,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347197,91844.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.17,59.965,1434347103,"201051344000458","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,140276.2,140276.2,2474,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347199,91845.00
06/15/2015 01:45,2,0.000,ALERT,212.38,296.36,59.975,1434347103,"274151322000087","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,400650.3,400650.3,3376,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347201,91846.00
06/15/2015 01:45,2,0.000,ALERT,213.29,297.87,59.991,1434347103,"274151322000052","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,428217.5,428217.5,3780,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347202,91847.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.47,59.991,1434347103,"201051344001145","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,145427.2,145427.2,2481,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347204,91848.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.17,60.002,1434347103,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,144660.0,144660.0,2481,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347206,91849.00
06/15/2015 01:45,2,0.000,ALERT,213.06,298.77,59.986,1434347103,"274151322000088","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,409992.4,409992.4,3387,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347208,91850.00
06/15/2015 01:45,2,0.000,ALERT,212.16,297.87,59.991,1434347103,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,144719.7,144719.7,2477,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347210,91851.00
06/15/2015 01:45,2,0.000,ALERT,211.70,298.47,59.986,1434347103,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,136082.1,136082.1,2471,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347211,91852.00
06/15/2015 01:45,2,0.000,ALERT,212.38,297.87,59.996,1434347103,"201051344000417","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,140634.6,140634.6,2470,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347213,91853.00
06/15/2015 01:45,2,0.000,ALERT,211.93,298.77,59.986,1434347103,"201051344000594","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,140471.0,140471.0,2470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347215,91854.00
06/15/2015 01:45,2,0.000,ALERT,213.51,298.77,59.986,1434347103,"274151322000083","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,424519.2,424519.2,3784,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347217,91855.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.47,59.996,1434347103,"201051344000585","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,139365.7,139365.7,2471,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347218,91856.00
06/15/2015 01:45,2,0.000,ALERT,213.29,298.47,59.991,1434347103,"274151322000054","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,419831.4,419831.4,3378,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347220,91857.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.17,59.991,1434347103,"201051344001203","174011321042388",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,140679.7,140679.7,2476,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347222,91858.00
06/15/2015 01:45,2,0.000,ALERT,211.93,298.47,60.034,1434347103,"201051344000646","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,138248.2,138248.2,2471,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347224,91859.00
06/15/2015 01:45,2,0.000,ALERT,214.19,297.87,59.986,1434347103,"274151322000068","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,329516.6,329516.6,3436,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347226,91860.00
06/15/2015 01:45,2,0.000,ALERT,213.96,298.47,59.996,1434347103,"274151322000076","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,447296.7,447296.7,3783,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347228,91861.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.77,59.996,1434347103,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,142280.0,142280.0,2472,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347229,91862.00
06/15/2015 01:45,2,0.000,ALERT,211.93,298.17,59.996,1434347103,"201051344000900","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,142571.0,142571.0,2479,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347231,91863.00
06/15/2015 01:45,2,0.000,ALERT,212.83,297.87,60.023,1434347103,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,132321.0,132321.0,2480,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347233,91864.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.77,59.996,1434347103,"201051344000983","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,139433.7,139433.7,2476,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347235,91865.00
06/15/2015 01:45,2,0.000,ALERT,212.38,297.87,59.996,1434347103,"201051344000917","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,142816.5,142816.5,2480,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347237,91866.00
06/15/2015 01:45,2,0.000,ALERT,212.38,297.57,60.002,1434347103,"201051344000648","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138834.0,138834.0,2472,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347238,91867.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.47,60.028,1434347103,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,140873.2,140873.2,2477,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347240,91868.00
06/15/2015 01:45,2,0.000,ALERT,212.61,298.17,59.959,1434347103,"201051344000645","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,139230.1,139230.1,2475,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434347242,91869.00
06/15/2015 01:45,2,0.000,ALERT,213.51,299.07,59.986,1434347103,"274151322000085","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,421899.7,421899.7,3779,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347244,91870.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.17,59.991,1434347103,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,138631.6,138631.6,2474,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347246,91871.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.17,59.996,1434347103,"201051344000867","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,130948.5,130948.5,2479,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347248,91872.00
06/15/2015 01:45,2,0.000,ALERT,212.38,299.07,59.986,1434347103,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,142086.1,142086.1,2481,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347249,91873.00
06/15/2015 01:45,2,0.000,ALERT,212.38,298.77,59.991,1434347103,"201051344000576","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,138598.1,138598.1,2480,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347251,91874.00
06/15/2015 01:45,2,0.000,ALERT,212.16,298.77,60.002,1434347103,"201051344000579","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,144617.3,144617.3,2474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434347253,91875.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91876.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91877.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91878.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91879.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91880.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91881.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91882.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91883.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91884.00
06/15/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434347103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434347984,91885.00
06/15/2015 02:00,2,0.000,ALERT,211.93,298.17,59.975,1434348003,"201051344000955","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,144002.5,144002.5,2478,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348080,91886.00
06/15/2015 02:00,2,0.000,ALERT,213.74,299.67,59.986,1434348003,"274151322000095","174011321042388",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,441667.9,441667.9,3398,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348081,91887.00
06/15/2015 02:00,2,0.000,ALERT,212.38,298.47,60.012,1434348003,"201051344000868","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,130270.3,130270.3,2478,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348083,91888.00
06/15/2015 02:00,2,0.000,ALERT,212.83,297.87,59.981,1434348003,"201051344000853","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,136531.3,136531.3,2474,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348085,91889.00
06/15/2015 02:00,2,0.000,ALERT,213.06,299.07,59.996,1434348003,"201051344000582","174011321042388",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,137150.2,137150.2,2474,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348087,91890.00
06/15/2015 02:00,2,0.000,ALERT,212.38,297.87,59.991,1434348003,"201051344000469","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,131723.6,131723.6,2475,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348088,91891.00
06/15/2015 02:00,2,0.000,ALERT,212.16,297.87,59.996,1434348003,"201051344000988","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,131531.1,131531.1,2474,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348090,91892.00
06/15/2015 02:00,2,0.000,ALERT,212.38,297.87,60.039,1434348003,"201051344001158","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,137767.3,137767.3,2477,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348092,91893.00
06/15/2015 02:00,2,0.000,ALERT,211.93,297.57,60.002,1434348003,"201051344001025","174011321042388",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,140801.8,140801.8,2476,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348094,91894.00
06/15/2015 02:00,2,0.000,ALERT,212.16,298.47,59.991,1434348003,"201051344000569","174011321042388",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,144533.7,144533.7,2477,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348096,91895.00
06/15/2015 02:00,2,0.000,ALERT,213.51,298.17,59.986,1434348003,"274151322000094","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,330565.7,330565.7,3830,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348098,91896.00
06/15/2015 02:00,2,0.000,ALERT,212.16,298.17,59.996,1434348003,"201051344000458","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,140276.2,140276.2,2476,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348100,91897.00
06/15/2015 02:00,2,0.000,ALERT,213.74,297.57,59.986,1434348003,"274151322000087","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,400650.3,400650.3,3378,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348101,91898.00
06/15/2015 02:00,2,0.000,ALERT,213.29,299.07,59.975,1434348003,"274151322000052","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,428217.5,428217.5,3782,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348103,91899.00
06/15/2015 02:00,2,0.000,ALERT,212.61,298.77,59.991,1434348003,"201051344001145","174011321042388",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,145427.2,145427.2,2483,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348105,91900.00
06/15/2015 02:00,2,0.000,ALERT,212.61,298.47,59.996,1434348003,"201051344000685","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144660.0,144660.0,2483,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348107,91901.00
06/15/2015 02:00,2,0.000,ALERT,213.29,298.17,59.975,1434348003,"274151322000088","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,409992.4,409992.4,3389,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348109,91902.00
06/15/2015 02:00,2,0.000,ALERT,212.38,298.47,59.991,1434348003,"201051344000438","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,144719.7,144719.7,2479,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348110,91903.00
06/15/2015 02:00,2,0.000,ALERT,212.16,298.47,59.996,1434348003,"201051344001135","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,136082.1,136082.1,2473,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348112,91904.00
06/15/2015 02:00,2,0.000,ALERT,212.61,297.87,59.986,1434348003,"201051344000417","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,140634.6,140634.6,2472,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348114,91905.00
06/15/2015 02:00,2,0.000,ALERT,211.93,298.47,60.012,1434348003,"201051344000594","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,140471.0,140471.0,2472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348116,91906.00
06/15/2015 02:00,2,0.000,ALERT,213.74,299.07,59.981,1434348003,"274151322000083","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,424519.2,424519.2,3786,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348118,91907.00
06/15/2015 02:00,2,0.000,ALERT,212.38,298.47,59.991,1434348003,"201051344000585","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,139365.7,139365.7,2473,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348119,91908.00
06/15/2015 02:00,2,0.000,ALERT,213.51,298.77,59.996,1434348003,"274151322000054","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,419831.4,419831.4,3380,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348121,91909.00
06/15/2015 02:00,2,0.000,ALERT,212.38,297.87,60.023,1434348003,"201051344001203","174011321042388",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,140679.7,140679.7,2478,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348123,91910.00
06/15/2015 02:00,2,0.000,ALERT,212.16,298.47,59.986,1434348003,"201051344000646","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,138248.2,138248.2,2473,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348125,91911.00
06/15/2015 02:00,2,0.000,ALERT,214.19,297.87,59.981,1434348003,"274151322000068","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,329516.6,329516.6,3438,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348127,91912.00
06/15/2015 02:00,2,0.000,ALERT,214.19,297.87,59.986,1434348003,"274151322000076","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,447296.7,447296.7,3785,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348128,91913.00
06/15/2015 02:00,2,0.000,ALERT,211.93,298.47,60.002,1434348003,"201051344000890","174011321042388",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,142280.0,142280.0,2474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348130,91914.00
06/15/2015 02:00,2,0.000,ALERT,211.93,297.87,59.996,1434348003,"201051344000900","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,142571.0,142571.0,2481,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348132,91915.00
06/15/2015 02:00,2,0.000,ALERT,212.38,296.96,59.986,1434348003,"201051344000633","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,132321.0,132321.0,2482,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348134,91916.00
06/15/2015 02:00,2,0.000,ALERT,211.93,297.87,59.986,1434348003,"201051344000983","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,139433.7,139433.7,2478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348136,91917.00
