ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 02:00,2,0.000,ALERT,212.16,297.57,59.986,1434348003,"201051344000917","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,142816.5,142816.5,2482,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348138,91918.00
06/15/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1434348003,"201051344000648","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,138834.0,138834.0,2474,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348139,91919.00
06/15/2015 02:00,2,0.000,ALERT,211.93,297.87,59.949,1434348003,"201051344001093","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,140873.2,140873.2,2479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348141,91920.00
06/15/2015 02:00,2,0.000,ALERT,212.38,297.57,59.975,1434348003,"201051344000645","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,139230.1,139230.1,2477,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434348143,91921.00
06/15/2015 02:00,2,0.000,ALERT,213.29,298.17,59.975,1434348003,"274151322000085","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,421899.7,421899.7,3781,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348145,91922.00
06/15/2015 02:00,2,0.000,ALERT,212.16,297.26,59.991,1434348003,"201051344000651","174011321042388",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,138631.6,138631.6,2476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348147,91923.00
06/15/2015 02:00,2,0.000,ALERT,212.16,297.26,59.975,1434348003,"201051344000867","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,130948.5,130948.5,2481,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348148,91924.00
06/15/2015 02:00,2,0.000,ALERT,211.93,298.17,59.975,1434348003,"201051344001230","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,142086.1,142086.1,2483,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348150,91925.00
06/15/2015 02:00,2,0.000,ALERT,212.38,298.17,59.981,1434348003,"201051344000576","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,138598.1,138598.1,2482,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348152,91926.00
06/15/2015 02:00,2,0.000,ALERT,211.93,298.47,59.970,1434348003,"201051344000579","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,144617.3,144617.3,2476,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348154,91927.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91928.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91929.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91930.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91931.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91932.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91933.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91934.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91935.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91936.00
06/15/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434348003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434348884,91937.00
06/15/2015 02:15,2,0.000,ALERT,211.93,298.17,59.996,1434348903,"201051344000955","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144002.5,144002.5,2480,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348979,91938.00
06/15/2015 02:15,2,0.000,ALERT,213.51,299.37,59.965,1434348903,"274151322000095","174011321042388",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,441667.9,441667.9,3400,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348981,91939.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.47,60.007,1434348903,"201051344000868","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,130270.3,130270.3,2480,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348983,91940.00
06/15/2015 02:15,2,0.000,ALERT,212.83,297.87,60.002,1434348903,"201051344000853","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,136531.3,136531.3,2476,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348985,91941.00
06/15/2015 02:15,2,0.000,ALERT,212.83,299.07,59.981,1434348903,"201051344000582","174011321042388",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,137150.2,137150.2,2476,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348986,91942.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.87,59.944,1434348903,"201051344000469","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,131723.6,131723.6,2477,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348988,91943.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.17,59.965,1434348903,"201051344000988","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,131531.1,131531.1,2476,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348990,91944.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.87,59.965,1434348903,"201051344001158","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,137767.3,137767.3,2479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348992,91945.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.57,59.970,1434348903,"201051344001025","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,140801.8,140801.8,2478,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348994,91946.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.47,59.965,1434348903,"201051344000569","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,144533.7,144533.7,2479,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348996,91947.00
06/15/2015 02:15,2,0.000,ALERT,213.96,297.57,59.959,1434348903,"274151322000094","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,330565.7,330565.7,3832,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348998,91948.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.17,59.965,1434348903,"201051344000458","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,140276.2,140276.2,2478,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434348999,91949.00
06/15/2015 02:15,2,0.000,ALERT,213.74,297.26,59.965,1434348903,"274151322000087","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,400650.3,400650.3,3380,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349001,91950.00
06/15/2015 02:15,2,0.000,ALERT,213.29,297.87,59.965,1434348903,"274151322000052","174011321042388",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,428217.5,428217.5,3784,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349003,91951.00
06/15/2015 02:15,2,0.000,ALERT,212.83,298.47,59.970,1434348903,"201051344001145","174011321042388",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,145427.2,145427.2,2485,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349005,91952.00
06/15/2015 02:15,2,0.000,ALERT,212.61,297.87,59.965,1434348903,"201051344000685","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144660.0,144660.0,2485,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349007,91953.00
06/15/2015 02:15,2,0.000,ALERT,213.06,298.77,59.965,1434348903,"274151322000088","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,409992.4,409992.4,3391,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349008,91954.00
06/15/2015 02:15,2,0.000,ALERT,212.38,297.87,59.970,1434348903,"201051344000438","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,144719.7,144719.7,2481,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349010,91955.00
06/15/2015 02:15,2,0.000,ALERT,211.93,298.17,59.975,1434348903,"201051344001135","174011321042388",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,136082.1,136082.1,2475,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349012,91956.00
06/15/2015 02:15,2,0.000,ALERT,212.83,297.57,59.996,1434348903,"201051344000417","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,140634.6,140634.6,2474,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349014,91957.00
06/15/2015 02:15,2,0.000,ALERT,211.70,298.17,59.965,1434348903,"201051344000594","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,140471.0,140471.0,2474,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349016,91958.00
06/15/2015 02:15,2,0.000,ALERT,213.51,298.17,59.975,1434348903,"274151322000083","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,424519.2,424519.2,3788,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349017,91959.00
06/15/2015 02:15,2,0.000,ALERT,212.38,298.47,59.975,1434348903,"201051344000585","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,139365.7,139365.7,2475,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349019,91960.00
06/15/2015 02:15,2,0.000,ALERT,213.29,298.47,59.970,1434348903,"274151322000054","174011321042388",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,419831.4,419831.4,3382,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349021,91961.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.57,59.981,1434348903,"201051344001203","174011321042388",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,140679.7,140679.7,2480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349023,91962.00
06/15/2015 02:15,2,0.000,ALERT,211.93,297.87,60.002,1434348903,"201051344000646","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,138248.2,138248.2,2475,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349025,91963.00
06/15/2015 02:15,2,0.000,ALERT,214.41,297.26,59.986,1434348903,"274151322000068","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,329516.6,329516.6,3440,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349026,91964.00
06/15/2015 02:15,2,0.000,ALERT,213.96,298.17,59.981,1434348903,"274151322000076","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,447296.7,447296.7,3787,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349028,91965.00
06/15/2015 02:15,2,0.000,ALERT,212.38,298.47,60.018,1434348903,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,142280.0,142280.0,2476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349030,91966.00
06/15/2015 02:15,2,0.000,ALERT,211.93,297.57,60.002,1434348903,"201051344000900","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,142571.0,142571.0,2483,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349032,91967.00
06/15/2015 02:15,2,0.000,ALERT,212.83,297.57,59.991,1434348903,"201051344000633","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,132321.0,132321.0,2484,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349034,91968.00
06/15/2015 02:15,2,0.000,ALERT,211.93,297.87,59.975,1434348903,"201051344000983","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,139433.7,139433.7,2480,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349036,91969.00
06/15/2015 02:15,2,0.000,ALERT,212.38,297.57,59.981,1434348903,"201051344000917","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,142816.5,142816.5,2484,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349038,91970.00
06/15/2015 02:15,2,0.000,ALERT,212.16,296.96,59.986,1434348903,"201051344000648","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,138834.0,138834.0,2476,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349039,91971.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.87,59.986,1434348903,"201051344001093","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,140873.2,140873.2,2481,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349041,91972.00
06/15/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1434348903,"201051344000645","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,139230.1,139230.1,2479,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349043,91973.00
06/15/2015 02:15,2,0.000,ALERT,213.51,298.17,59.981,1434348903,"274151322000085","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,421899.7,421899.7,3783,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349045,91974.00
06/15/2015 02:15,2,0.000,ALERT,212.16,297.26,59.981,1434348903,"201051344000651","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,138631.6,138631.6,2478,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349047,91975.00
06/15/2015 02:15,2,0.000,ALERT,212.38,297.57,60.002,1434348903,"201051344000867","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,130948.5,130948.5,2483,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349048,91976.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.77,59.975,1434348903,"201051344001230","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,142086.1,142086.1,2485,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349050,91977.00
06/15/2015 02:15,2,0.000,ALERT,212.61,298.47,60.002,1434348903,"201051344000576","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,138598.1,138598.1,2484,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349052,91978.00
06/15/2015 02:15,2,0.000,ALERT,212.16,298.77,59.991,1434348903,"201051344000579","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,144617.3,144617.3,2478,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349054,91979.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91980.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91981.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91982.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91983.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91984.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91985.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91986.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91987.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91988.00
06/15/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434348903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434349784,91989.00
06/15/2015 02:30,2,0.000,ALERT,211.93,298.17,59.996,1434349803,"201051344000955","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144002.5,144002.5,2482,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349878,91990.00
06/15/2015 02:30,2,0.000,ALERT,213.51,299.37,59.991,1434349803,"274151322000095","174011321042388",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,441667.9,441667.9,3402,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349880,91991.00
06/15/2015 02:30,2,0.000,ALERT,212.16,298.77,60.012,1434349803,"201051344000868","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,130270.3,130270.3,2482,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349882,91992.00
06/15/2015 02:30,2,0.000,ALERT,212.83,297.87,59.991,1434349803,"201051344000853","174011321042388",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,136531.3,136531.3,2478,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349884,91993.00
06/15/2015 02:30,2,0.000,ALERT,212.83,299.07,59.986,1434349803,"201051344000582","174011321042388",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,137150.2,137150.2,2478,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349885,91994.00
06/15/2015 02:30,2,0.000,ALERT,212.38,297.57,59.991,1434349803,"201051344000469","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,131723.6,131723.6,2479,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349887,91995.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.57,59.996,1434349803,"201051344000988","174011321042388",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,131531.1,131531.1,2478,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349889,91996.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.57,59.996,1434349803,"201051344001158","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,137767.3,137767.3,2481,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349891,91997.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.26,59.996,1434349803,"201051344001025","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,140801.8,140801.8,2480,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349893,91998.00
06/15/2015 02:30,2,0.000,ALERT,212.16,298.17,60.012,1434349803,"201051344000569","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,144533.7,144533.7,2481,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349895,91999.00
06/15/2015 02:30,2,0.000,ALERT,213.74,297.57,59.996,1434349803,"274151322000094","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,330565.7,330565.7,3834,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349896,92000.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.87,60.018,1434349803,"201051344000458","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,140276.2,140276.2,2480,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349898,92001.00
06/15/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1434349803,"274151322000087","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,400650.3,400650.3,3382,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349900,92002.00
06/15/2015 02:30,2,0.000,ALERT,213.29,298.17,59.965,1434349803,"274151322000052","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,428217.5,428217.5,3786,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349902,92003.00
06/15/2015 02:30,2,0.000,ALERT,212.83,298.47,60.034,1434349803,"201051344001145","174011321042388",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,145427.2,145427.2,2487,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349904,92004.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.57,60.007,1434349803,"201051344000685","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144660.0,144660.0,2487,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349905,92005.00
06/15/2015 02:30,2,0.000,ALERT,213.29,298.47,60.018,1434349803,"274151322000088","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,409992.4,409992.4,3393,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349907,92006.00
06/15/2015 02:30,2,0.000,ALERT,212.61,298.17,59.986,1434349803,"201051344000438","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,144719.7,144719.7,2483,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349909,92007.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.87,59.981,1434349803,"201051344001135","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,136082.1,136082.1,2477,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349911,92008.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.57,59.996,1434349803,"201051344000417","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,140634.6,140634.6,2476,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349913,92009.00
06/15/2015 02:30,2,0.000,ALERT,211.93,298.47,60.002,1434349803,"201051344000594","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,140471.0,140471.0,2476,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349914,92010.00
06/15/2015 02:30,2,0.000,ALERT,213.96,298.47,59.991,1434349803,"274151322000083","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,424519.2,424519.2,3790,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349916,92011.00
06/15/2015 02:30,2,0.000,ALERT,212.61,298.17,59.991,1434349803,"201051344000585","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,139365.7,139365.7,2477,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349918,92012.00
06/15/2015 02:30,2,0.000,ALERT,213.51,298.17,59.981,1434349803,"274151322000054","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,419831.4,419831.4,3384,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349920,92013.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.87,60.002,1434349803,"201051344001203","174011321042388",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,140679.7,140679.7,2482,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349922,92014.00
06/15/2015 02:30,2,0.000,ALERT,212.16,297.87,59.996,1434349803,"201051344000646","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,138248.2,138248.2,2477,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349923,92015.00
06/15/2015 02:30,2,0.000,ALERT,214.41,297.87,59.981,1434349803,"274151322000068","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,329516.6,329516.6,3442,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349925,92016.00
06/15/2015 02:30,2,0.000,ALERT,214.41,297.87,59.991,1434349803,"274151322000076","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,447296.7,447296.7,3789,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349927,92017.00
06/15/2015 02:30,2,0.000,ALERT,212.38,298.47,59.996,1434349803,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,142280.0,142280.0,2478,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349929,92018.00
06/15/2015 02:30,2,0.000,ALERT,212.38,297.57,59.970,1434349803,"201051344000900","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,142571.0,142571.0,2485,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349931,92019.00
06/15/2015 02:30,2,0.000,ALERT,212.83,297.57,59.991,1434349803,"201051344000633","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,132321.0,132321.0,2486,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349932,92020.00
06/15/2015 02:30,2,0.000,ALERT,212.38,298.47,59.959,1434349803,"201051344000983","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,139433.7,139433.7,2482,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349934,92021.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1434349803,"201051344000917","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,142816.5,142816.5,2486,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349936,92022.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.26,59.986,1434349803,"201051344000648","174011321042388",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,138834.0,138834.0,2478,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349938,92023.00
06/15/2015 02:30,2,0.000,ALERT,212.61,298.47,59.991,1434349803,"201051344001093","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,140873.2,140873.2,2483,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349940,92024.00
06/15/2015 02:30,2,0.000,ALERT,212.83,297.87,59.986,1434349803,"201051344000645","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,139230.1,139230.1,2481,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349941,92025.00
06/15/2015 02:30,2,0.000,ALERT,213.96,298.17,59.991,1434349803,"274151322000085","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,421899.7,421899.7,3785,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349943,92026.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.57,59.981,1434349803,"201051344000651","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,138631.6,138631.6,2480,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349945,92027.00
06/15/2015 02:30,2,0.000,ALERT,212.61,297.87,59.991,1434349803,"201051344000867","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,130948.5,130948.5,2485,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349947,92028.00
06/15/2015 02:30,2,0.000,ALERT,212.61,299.07,59.954,1434349803,"201051344001230","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,142086.1,142086.1,2487,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434349949,92029.00
06/15/2015 02:30,2,0.000,ALERT,212.83,299.07,59.991,1434349803,"201051344000576","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,138598.1,138598.1,2486,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349951,92030.00
06/15/2015 02:30,2,0.000,ALERT,212.61,299.07,59.981,1434349803,"201051344000579","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,144617.3,144617.3,2480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434349953,92031.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92032.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92033.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92034.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92035.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92036.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92037.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92038.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92039.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92040.00
06/15/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434349803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434350683,92041.00
06/15/2015 02:45,2,0.000,ALERT,211.48,297.57,59.970,1434350703,"201051344000955","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,144002.5,144002.5,2484,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350779,92042.00
06/15/2015 02:45,2,0.000,ALERT,213.06,298.77,59.970,1434350703,"274151322000095","174011321042388",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,441667.9,441667.9,3404,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350781,92043.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.87,59.991,1434350703,"201051344000868","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,130270.3,130270.3,2484,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350783,92044.00
06/15/2015 02:45,2,0.000,ALERT,212.16,297.26,59.981,1434350703,"201051344000853","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,136531.3,136531.3,2480,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350785,92045.00
06/15/2015 02:45,2,0.000,ALERT,212.38,298.77,59.975,1434350703,"201051344000582","174011321042388",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,137150.2,137150.2,2480,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350787,92046.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.26,59.975,1434350703,"201051344000469","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,131723.6,131723.6,2481,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350788,92047.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.26,59.975,1434350703,"201051344000988","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,131531.1,131531.1,2480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350790,92048.00
06/15/2015 02:45,2,0.000,ALERT,211.93,297.26,59.975,1434350703,"201051344001158","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,137767.3,137767.3,2483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350792,92049.00
06/15/2015 02:45,2,0.000,ALERT,211.70,296.96,59.981,1434350703,"201051344001025","174011321042388",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,140801.8,140801.8,2482,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350794,92050.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.87,59.981,1434350703,"201051344000569","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,144533.7,144533.7,2483,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350796,92051.00
06/15/2015 02:45,2,0.000,ALERT,212.83,297.26,60.007,1434350703,"274151322000094","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,330565.7,330565.7,3836,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350798,92052.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.57,59.986,1434350703,"201051344000458","174011321042388",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,140276.2,140276.2,2482,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350799,92053.00
06/15/2015 02:45,2,0.000,ALERT,212.16,295.16,59.986,1434350703,"274151322000087","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,400650.3,400650.3,3384,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350801,92054.00
06/15/2015 02:45,2,0.000,ALERT,212.61,297.57,59.970,1434350703,"274151322000052","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,428217.5,428217.5,3788,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350803,92055.00
06/15/2015 02:45,2,0.000,ALERT,211.93,297.57,60.012,1434350703,"201051344001145","174011321042388",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,145427.2,145427.2,2489,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350805,92056.00
06/15/2015 02:45,2,0.000,ALERT,211.93,297.26,60.002,1434350703,"201051344000685","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,144660.0,144660.0,2489,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350807,92057.00
06/15/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1434350703,"274151322000088","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,409992.4,409992.4,3395,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350808,92058.00
06/15/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1434350703,"201051344000438","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,144719.7,144719.7,2485,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350810,92059.00
06/15/2015 02:45,2,0.000,ALERT,211.25,297.26,59.986,1434350703,"201051344001135","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,136082.1,136082.1,2479,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350812,92060.00
06/15/2015 02:45,2,0.000,ALERT,211.70,296.36,59.991,1434350703,"201051344000417","174011321042388",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,140634.6,140634.6,2478,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350814,92061.00
06/15/2015 02:45,2,0.000,ALERT,211.25,297.57,59.991,1434350703,"201051344000594","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,140471.0,140471.0,2478,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350816,92062.00
06/15/2015 02:45,2,0.000,ALERT,213.06,297.57,59.986,1434350703,"274151322000083","174011321042388",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,424519.2,424519.2,3792,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350817,92063.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.26,60.023,1434350703,"201051344000585","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,139365.7,139365.7,2479,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350819,92064.00
06/15/2015 02:45,2,0.000,ALERT,212.61,297.57,59.991,1434350703,"274151322000054","174011321042388",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,419831.4,419831.4,3386,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350821,92065.00
06/15/2015 02:45,2,0.000,ALERT,211.70,296.96,59.996,1434350703,"201051344001203","174011321042388",0.00,13.30,0,295.16,302.68,0.0,0.0,0.000,140679.7,140679.7,2484,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350823,92066.00
06/15/2015 02:45,2,0.000,ALERT,211.48,297.26,59.954,1434350703,"201051344000646","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,138248.2,138248.2,2479,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350824,92067.00
