ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 02:45,2,0.000,ALERT,213.74,296.66,59.991,1434350703,"274151322000068","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,329516.6,329516.6,3444,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350826,92068.00
06/15/2015 02:45,2,0.000,ALERT,213.06,296.96,59.986,1434350703,"274151322000076","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,447296.7,447296.7,3791,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350828,92069.00
06/15/2015 02:45,2,0.000,ALERT,211.48,297.57,59.991,1434350703,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,142280.0,142280.0,2480,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350830,92070.00
06/15/2015 02:45,2,0.000,ALERT,211.48,297.26,59.991,1434350703,"201051344000900","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,142571.0,142571.0,2487,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350832,92071.00
06/15/2015 02:45,2,0.000,ALERT,211.93,296.66,59.991,1434350703,"201051344000633","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,132321.0,132321.0,2488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350834,92072.00
06/15/2015 02:45,2,0.000,ALERT,211.48,297.26,59.996,1434350703,"201051344000983","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,139433.7,139433.7,2484,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350835,92073.00
06/15/2015 02:45,2,0.000,ALERT,211.93,297.26,60.002,1434350703,"201051344000917","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,142816.5,142816.5,2488,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434350837,92074.00
06/15/2015 02:45,2,0.000,ALERT,211.70,296.66,59.991,1434350703,"201051344000648","174011321042388",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,138834.0,138834.0,2480,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350839,92075.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.26,59.981,1434350703,"201051344001093","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,140873.2,140873.2,2485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350841,92076.00
06/15/2015 02:45,2,0.000,ALERT,211.93,296.66,59.991,1434350703,"201051344000645","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,139230.1,139230.1,2483,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350842,92077.00
06/15/2015 02:45,2,0.000,ALERT,213.06,297.57,59.986,1434350703,"274151322000085","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,421899.7,421899.7,3787,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350844,92078.00
06/15/2015 02:45,2,0.000,ALERT,211.70,296.66,59.986,1434350703,"201051344000651","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,138631.6,138631.6,2482,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350846,92079.00
06/15/2015 02:45,2,0.000,ALERT,211.93,296.96,59.996,1434350703,"201051344000867","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,130948.5,130948.5,2487,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350848,92080.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.87,60.023,1434350703,"201051344001230","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,142086.1,142086.1,2489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350850,92081.00
06/15/2015 02:45,2,0.000,ALERT,212.16,297.87,59.965,1434350703,"201051344000576","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,138598.1,138598.1,2488,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350852,92082.00
06/15/2015 02:45,2,0.000,ALERT,211.70,297.87,59.975,1434350703,"201051344000579","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,144617.3,144617.3,2482,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434350854,92083.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92084.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92085.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92086.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92087.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92088.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92089.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92090.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92091.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92092.00
06/15/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434350703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434351583,92093.00
06/15/2015 03:00,2,0.000,ALERT,211.48,297.57,59.991,1434351604,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,144002.5,144002.5,2486,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351679,92094.00
06/15/2015 03:00,2,0.000,ALERT,212.61,298.47,59.996,1434351604,"274151322000095","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,441667.9,441667.9,3406,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351681,92095.00
06/15/2015 03:00,2,0.000,ALERT,211.48,297.87,59.991,1434351604,"201051344000868","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,130270.3,130270.3,2486,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351683,92096.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.26,59.996,1434351604,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,136531.3,136531.3,2482,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351685,92097.00
06/15/2015 03:00,2,0.000,ALERT,212.16,298.47,59.996,1434351604,"201051344000582","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,137150.2,137150.2,2482,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351687,92098.00
06/15/2015 03:00,2,0.000,ALERT,211.48,296.96,60.002,1434351604,"201051344000469","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,131723.6,131723.6,2483,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351688,92099.00
06/15/2015 03:00,2,0.000,ALERT,211.48,297.26,59.986,1434351604,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,131531.1,131531.1,2482,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351690,92100.00
06/15/2015 03:00,2,0.000,ALERT,211.70,297.26,59.996,1434351604,"201051344001158","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,137767.3,137767.3,2485,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351692,92101.00
06/15/2015 03:00,2,0.000,ALERT,211.48,296.96,59.996,1434351604,"201051344001025","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,140801.8,140801.8,2484,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351694,92102.00
06/15/2015 03:00,2,0.000,ALERT,211.70,298.17,59.986,1434351604,"201051344000569","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,144533.7,144533.7,2485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351696,92103.00
06/15/2015 03:00,2,0.000,ALERT,213.06,297.26,59.981,1434351604,"274151322000094","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,330565.7,330565.7,3838,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351698,92104.00
06/15/2015 03:00,2,0.000,ALERT,211.25,297.57,60.034,1434351604,"201051344000458","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,140276.2,140276.2,2484,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351699,92105.00
06/15/2015 03:00,2,0.000,ALERT,213.06,296.96,59.991,1434351604,"274151322000087","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,400650.3,400650.3,3386,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351701,92106.00
06/15/2015 03:00,2,0.000,ALERT,212.61,298.17,59.981,1434351604,"274151322000052","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,428217.5,428217.5,3790,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351703,92107.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.87,59.991,1434351604,"201051344001145","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,145427.2,145427.2,2491,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351705,92108.00
06/15/2015 03:00,2,0.000,ALERT,212.16,297.57,59.991,1434351604,"201051344000685","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,144660.0,144660.0,2491,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351707,92109.00
06/15/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1434351604,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,409992.4,409992.4,3397,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351708,92110.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.87,59.986,1434351604,"201051344000438","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,144719.7,144719.7,2487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351710,92111.00
06/15/2015 03:00,2,0.000,ALERT,211.48,297.87,59.986,1434351604,"201051344001135","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,136082.1,136082.1,2481,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351712,92112.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.26,59.986,1434351604,"201051344000417","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,140634.6,140634.6,2480,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351714,92113.00
06/15/2015 03:00,2,0.000,ALERT,211.48,298.17,59.981,1434351604,"201051344000594","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,140471.0,140471.0,2480,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351716,92114.00
06/15/2015 03:00,2,0.000,ALERT,213.06,298.77,59.970,1434351604,"274151322000083","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,424519.2,424519.2,3794,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351718,92115.00
06/15/2015 03:00,2,0.000,ALERT,211.93,298.17,60.018,1434351604,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,139365.7,139365.7,2481,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351719,92116.00
06/15/2015 03:00,2,0.000,ALERT,213.06,298.77,59.975,1434351604,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,419831.4,419831.4,3388,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351721,92117.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.87,60.002,1434351604,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.47,0.0,0.0,0.000,140679.7,140679.7,2486,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351723,92118.00
06/15/2015 03:00,2,0.000,ALERT,211.48,298.17,59.981,1434351604,"201051344000646","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,138248.2,138248.2,2481,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351725,92119.00
06/15/2015 03:00,2,0.000,ALERT,213.74,297.87,59.986,1434351604,"274151322000068","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,329516.6,329516.6,3446,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351727,92120.00
06/15/2015 03:00,2,0.000,ALERT,213.74,297.26,59.975,1434351604,"274151322000076","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,447296.7,447296.7,3793,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351728,92121.00
06/15/2015 03:00,2,0.000,ALERT,211.70,298.17,59.986,1434351604,"201051344000890","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,142280.0,142280.0,2482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351730,92122.00
06/15/2015 03:00,2,0.000,ALERT,211.70,297.57,59.981,1434351604,"201051344000900","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,142571.0,142571.0,2489,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351732,92123.00
06/15/2015 03:00,2,0.000,ALERT,212.38,297.26,59.938,1434351604,"201051344000633","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,132321.0,132321.0,2490,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351734,92124.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.87,59.981,1434351604,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,139433.7,139433.7,2486,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351736,92125.00
06/15/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1434351604,"201051344000917","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,142816.5,142816.5,2490,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351737,92126.00
06/15/2015 03:00,2,0.000,ALERT,211.93,296.96,59.970,1434351604,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,138834.0,138834.0,2482,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351739,92127.00
06/15/2015 03:00,2,0.000,ALERT,211.70,297.87,59.991,1434351604,"201051344001093","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,140873.2,140873.2,2487,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351741,92128.00
06/15/2015 03:00,2,0.000,ALERT,212.16,297.57,59.981,1434351604,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,139230.1,139230.1,2485,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351743,92129.00
06/15/2015 03:00,2,0.000,ALERT,213.06,298.17,59.965,1434351604,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,421899.7,421899.7,3789,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351745,92130.00
06/15/2015 03:00,2,0.000,ALERT,211.93,297.26,59.981,1434351604,"201051344000651","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,138631.6,138631.6,2484,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351746,92131.00
06/15/2015 03:00,2,0.000,ALERT,212.16,297.57,60.018,1434351604,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,130948.5,130948.5,2489,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351748,92132.00
06/15/2015 03:00,2,0.000,ALERT,211.70,298.17,59.981,1434351604,"201051344001230","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,142086.1,142086.1,2491,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351750,92133.00
06/15/2015 03:00,2,0.000,ALERT,212.38,298.17,59.981,1434351604,"201051344000576","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,138598.1,138598.1,2490,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434351752,92134.00
06/15/2015 03:00,2,0.000,ALERT,211.70,297.87,59.965,1434351604,"201051344000579","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,144617.3,144617.3,2484,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434351754,92135.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92136.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92137.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92138.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92139.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92140.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92141.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92142.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92143.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92144.00
06/15/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434351604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434352484,92145.00
06/15/2015 03:15,2,0.000,ALERT,211.48,297.26,59.944,1434352503,"201051344000955","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,144002.5,144002.5,2488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352579,92146.00
06/15/2015 03:15,2,0.000,ALERT,213.06,298.47,59.975,1434352503,"274151322000095","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,441667.9,441667.9,3408,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352581,92147.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.87,59.970,1434352503,"201051344000868","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,130270.3,130270.3,2488,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352583,92148.00
06/15/2015 03:15,2,0.000,ALERT,212.38,296.96,59.970,1434352503,"201051344000853","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,136531.3,136531.3,2484,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352584,92149.00
06/15/2015 03:15,2,0.000,ALERT,212.16,298.17,59.970,1434352503,"201051344000582","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,137150.2,137150.2,2484,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352586,92150.00
06/15/2015 03:15,2,0.000,ALERT,211.70,296.96,59.975,1434352503,"201051344000469","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,131723.6,131723.6,2485,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352588,92151.00
06/15/2015 03:15,2,0.000,ALERT,211.48,296.96,60.007,1434352503,"201051344000988","174011321042388",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,131531.1,131531.1,2484,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352590,92152.00
06/15/2015 03:15,2,0.000,ALERT,211.48,296.66,59.970,1434352503,"201051344001158","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,137767.3,137767.3,2487,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352592,92153.00
06/15/2015 03:15,2,0.000,ALERT,211.70,296.66,59.970,1434352503,"201051344001025","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,140801.8,140801.8,2486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352594,92154.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.57,59.959,1434352503,"201051344000569","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,144533.7,144533.7,2487,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352596,92155.00
06/15/2015 03:15,2,0.000,ALERT,211.48,297.26,59.986,1434352503,"201051344000458","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,140276.2,140276.2,2486,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352599,92156.00
06/15/2015 03:15,2,0.000,ALERT,213.06,296.36,59.970,1434352503,"274151322000087","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,400650.3,400650.3,3388,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352601,92157.00
06/15/2015 03:15,2,0.000,ALERT,212.38,297.57,59.954,1434352503,"274151322000052","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,428217.5,428217.5,3792,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352602,92158.00
06/15/2015 03:15,2,0.000,ALERT,212.16,297.57,59.981,1434352503,"201051344001145","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,145427.2,145427.2,2493,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352604,92159.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.26,59.975,1434352503,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,144660.0,144660.0,2493,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352606,92160.00
06/15/2015 03:15,2,0.000,ALERT,212.61,297.26,59.975,1434352503,"274151322000088","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,409992.4,409992.4,3399,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352608,92161.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.57,59.975,1434352503,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,144719.7,144719.7,2489,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352610,92162.00
06/15/2015 03:15,2,0.000,ALERT,211.48,297.57,59.965,1434352503,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,136082.1,136082.1,2483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352611,92163.00
06/15/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1434352503,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,140634.6,140634.6,2482,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352613,92164.00
06/15/2015 03:15,2,0.000,ALERT,211.48,297.87,59.981,1434352503,"201051344000594","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,140471.0,140471.0,2482,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352615,92165.00
06/15/2015 03:15,2,0.000,ALERT,213.29,298.47,59.965,1434352503,"274151322000083","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,424519.2,424519.2,3796,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352617,92166.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.87,59.981,1434352503,"201051344000585","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,139365.7,139365.7,2483,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352619,92167.00
06/15/2015 03:15,2,0.000,ALERT,212.83,297.87,59.975,1434352503,"274151322000054","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,419831.4,419831.4,3390,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352620,92168.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.57,59.975,1434352503,"201051344001203","174011321042388",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,140679.7,140679.7,2488,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434352622,92169.00
06/15/2015 03:15,2,0.000,ALERT,211.48,297.87,59.986,1434352503,"201051344000646","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,138248.2,138248.2,2483,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352624,92170.00
06/15/2015 03:15,2,0.000,ALERT,213.51,297.26,59.970,1434352503,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,329516.6,329516.6,3448,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352626,92171.00
06/15/2015 03:15,2,0.000,ALERT,213.51,297.57,59.970,1434352503,"274151322000076","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,447296.7,447296.7,3795,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352627,92172.00
06/15/2015 03:15,2,0.000,ALERT,211.70,298.17,59.981,1434352503,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,142280.0,142280.0,2484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352629,92173.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.87,59.981,1434352503,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,142571.0,142571.0,2491,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352631,92174.00
06/15/2015 03:15,2,0.000,ALERT,212.16,296.66,59.975,1434352503,"201051344000633","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,132321.0,132321.0,2492,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352633,92175.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.57,59.986,1434352503,"201051344000983","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,139433.7,139433.7,2488,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352635,92176.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.26,59.975,1434352503,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,142816.5,142816.5,2492,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352637,92177.00
06/15/2015 03:15,2,0.000,ALERT,211.93,297.26,59.981,1434352503,"201051344000648","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138834.0,138834.0,2484,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352638,92178.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.87,59.981,1434352503,"201051344001093","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,140873.2,140873.2,2489,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352640,92179.00
06/15/2015 03:15,2,0.000,ALERT,212.16,297.26,59.975,1434352503,"201051344000645","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,139230.1,139230.1,2487,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352642,92180.00
06/15/2015 03:15,2,0.000,ALERT,213.06,297.57,59.975,1434352503,"274151322000085","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,421899.7,421899.7,3791,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352644,92181.00
06/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.954,1434352503,"201051344000651","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,138631.6,138631.6,2486,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352646,92182.00
06/15/2015 03:15,2,0.000,ALERT,211.93,296.66,59.970,1434352503,"201051344000867","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,130948.5,130948.5,2491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352648,92183.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.26,59.965,1434352503,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,142086.1,142086.1,2493,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352649,92184.00
06/15/2015 03:15,2,0.000,ALERT,212.16,297.57,59.996,1434352503,"201051344000576","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,138598.1,138598.1,2492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352651,92185.00
06/15/2015 03:15,2,0.000,ALERT,211.70,297.57,59.965,1434352503,"201051344000579","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144617.3,144617.3,2486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352653,92186.00
06/15/2015 03:15,2,0.000,ALERT,213.29,296.66,59.975,1434352503,"274151322000094","174011321042388",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,330565.7,330565.7,3841,0,0,0,L,1151911521,2,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434352667,92187.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92188.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92189.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92190.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92191.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92192.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92193.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92194.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92195.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92196.00
06/15/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434352503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434353383,92197.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.57,59.975,1434353403,"201051344000955","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,144002.5,144002.5,2490,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353480,92198.00
06/15/2015 03:30,2,0.000,ALERT,213.06,298.77,59.965,1434353403,"274151322000095","174011321042388",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,441667.9,441667.9,3410,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353482,92199.00
06/15/2015 03:30,2,0.000,ALERT,211.70,298.47,59.965,1434353403,"201051344000868","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,130270.3,130270.3,2490,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353483,92200.00
06/15/2015 03:30,2,0.000,ALERT,212.16,297.57,59.970,1434353403,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,136531.3,136531.3,2486,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353485,92201.00
06/15/2015 03:30,2,0.000,ALERT,212.38,299.07,59.981,1434353403,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,137150.2,137150.2,2486,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353487,92202.00
06/15/2015 03:30,2,0.000,ALERT,211.70,297.57,59.965,1434353403,"201051344000469","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,131723.6,131723.6,2487,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353489,92203.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.57,59.991,1434353403,"201051344000988","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,131531.1,131531.1,2486,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353491,92204.00
06/15/2015 03:30,2,0.000,ALERT,211.70,297.57,59.970,1434353403,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,137767.3,137767.3,2489,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353492,92205.00
06/15/2015 03:30,2,0.000,ALERT,211.70,297.57,59.970,1434353403,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,140801.8,140801.8,2488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353494,92206.00
06/15/2015 03:30,2,0.000,ALERT,211.70,298.47,59.975,1434353403,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,144533.7,144533.7,2489,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353496,92207.00
06/15/2015 03:30,2,0.000,ALERT,213.29,298.17,59.933,1434353403,"274151322000094","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,330565.7,330565.7,3843,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353498,92208.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.87,59.975,1434353403,"201051344000458","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,140276.2,140276.2,2488,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353500,92209.00
06/15/2015 03:30,2,0.000,ALERT,213.06,297.26,59.970,1434353403,"274151322000087","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,400650.3,400650.3,3390,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353502,92210.00
06/15/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1434353403,"274151322000052","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,428217.5,428217.5,3794,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353503,92211.00
06/15/2015 03:30,2,0.000,ALERT,212.16,298.47,59.970,1434353403,"201051344001145","174011321042388",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,145427.2,145427.2,2495,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353505,92212.00
06/15/2015 03:30,2,0.000,ALERT,212.16,298.17,59.981,1434353403,"201051344000685","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,144660.0,144660.0,2495,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353507,92213.00
06/15/2015 03:30,2,0.000,ALERT,212.61,297.87,59.938,1434353403,"274151322000088","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,409992.4,409992.4,3401,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353509,92214.00
06/15/2015 03:30,2,0.000,ALERT,211.93,298.17,59.954,1434353403,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,144719.7,144719.7,2491,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353511,92215.00
06/15/2015 03:30,2,0.000,ALERT,211.25,297.87,59.986,1434353403,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,136082.1,136082.1,2485,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353512,92216.00
06/15/2015 03:30,2,0.000,ALERT,212.16,297.26,59.986,1434353403,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,140634.6,140634.6,2484,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353514,92217.00
