ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 03:30,2,0.000,ALERT,211.25,298.17,59.991,1434353403,"201051344000594","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,140471.0,140471.0,2484,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353516,92218.00
06/15/2015 03:30,2,0.000,ALERT,213.06,298.47,59.986,1434353403,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,424519.2,424519.2,3798,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353518,92219.00
06/15/2015 03:30,2,0.000,ALERT,211.93,298.17,59.991,1434353403,"201051344000585","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,139365.7,139365.7,2485,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353519,92220.00
06/15/2015 03:30,2,0.000,ALERT,212.61,298.47,59.975,1434353403,"274151322000054","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,419831.4,419831.4,3392,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353521,92221.00
06/15/2015 03:30,2,0.000,ALERT,211.70,297.57,59.996,1434353403,"201051344001203","174011321042388",0.00,13.30,0,295.76,302.07,0.0,0.0,0.000,140679.7,140679.7,2490,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353523,92222.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.87,60.012,1434353403,"201051344000646","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,138248.2,138248.2,2485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353525,92223.00
06/15/2015 03:30,2,0.000,ALERT,213.74,297.26,59.949,1434353403,"274151322000068","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,329516.6,329516.6,3450,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353527,92224.00
06/15/2015 03:30,2,0.000,ALERT,213.51,297.57,59.981,1434353403,"274151322000076","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,447296.7,447296.7,3797,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353528,92225.00
06/15/2015 03:30,2,0.000,ALERT,211.48,298.17,59.981,1434353403,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,142280.0,142280.0,2486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353530,92226.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.26,59.986,1434353403,"201051344000900","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,142571.0,142571.0,2493,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353532,92227.00
06/15/2015 03:30,2,0.000,ALERT,212.16,296.96,60.018,1434353403,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,132321.0,132321.0,2494,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353534,92228.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.26,59.991,1434353403,"201051344000983","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,139433.7,139433.7,2490,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353536,92229.00
06/15/2015 03:30,2,0.000,ALERT,211.70,296.96,59.986,1434353403,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,142816.5,142816.5,2494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353537,92230.00
06/15/2015 03:30,2,0.000,ALERT,211.93,296.96,60.002,1434353403,"201051344000648","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138834.0,138834.0,2486,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353539,92231.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.57,59.970,1434353403,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,140873.2,140873.2,2491,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434353541,92232.00
06/15/2015 03:30,2,0.000,ALERT,211.93,296.96,60.023,1434353403,"201051344000645","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,139230.1,139230.1,2489,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353543,92233.00
06/15/2015 03:30,2,0.000,ALERT,213.29,297.57,59.959,1434353403,"274151322000085","174011321042388",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,421899.7,421899.7,3793,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353545,92234.00
06/15/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1434353403,"201051344000651","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,138631.6,138631.6,2488,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353547,92235.00
06/15/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1434353403,"201051344000867","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,130948.5,130948.5,2493,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353548,92236.00
06/15/2015 03:30,2,0.000,ALERT,211.48,297.87,59.981,1434353403,"201051344001230","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,142086.1,142086.1,2495,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353550,92237.00
06/15/2015 03:30,2,0.000,ALERT,212.16,297.57,59.986,1434353403,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,138598.1,138598.1,2494,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353552,92238.00
06/15/2015 03:30,2,0.000,ALERT,211.70,298.17,59.986,1434353403,"201051344000579","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,144617.3,144617.3,2488,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434353554,92239.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92240.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92241.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92242.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92243.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92244.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92245.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92246.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92247.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92248.00
06/15/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434353403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434354284,92249.00
06/15/2015 03:45,2,0.000,ALERT,211.70,298.17,59.970,1434354303,"201051344000955","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,144002.5,144002.5,2492,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354379,92250.00
06/15/2015 03:45,2,0.000,ALERT,213.29,299.67,59.949,1434354303,"274151322000095","174011321042388",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,441667.9,441667.9,3412,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354381,92251.00
06/15/2015 03:45,2,0.000,ALERT,211.70,298.47,59.970,1434354303,"201051344000868","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,130270.3,130270.3,2492,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434354383,92252.00
06/15/2015 03:45,2,0.000,ALERT,212.38,297.57,59.965,1434354303,"201051344000853","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,136531.3,136531.3,2488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434354385,92253.00
06/15/2015 03:45,2,0.000,ALERT,212.38,298.77,59.981,1434354303,"201051344000582","174011321042388",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,137150.2,137150.2,2488,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354386,92254.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.57,59.981,1434354303,"201051344000469","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,131723.6,131723.6,2489,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354388,92255.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.87,59.981,1434354303,"201051344000988","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,131531.1,131531.1,2488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354390,92256.00
06/15/2015 03:45,2,0.000,ALERT,211.93,297.87,59.981,1434354303,"201051344001158","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,137767.3,137767.3,2491,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434354392,92257.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.57,59.959,1434354303,"201051344001025","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,140801.8,140801.8,2490,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354394,92258.00
06/15/2015 03:45,2,0.000,ALERT,211.93,298.47,59.954,1434354303,"201051344000569","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,144533.7,144533.7,2491,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354396,92259.00
06/15/2015 03:45,2,0.000,ALERT,213.51,297.87,59.996,1434354303,"274151322000094","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,330565.7,330565.7,3845,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354398,92260.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.87,59.975,1434354303,"201051344000458","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,140276.2,140276.2,2490,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354400,92261.00
06/15/2015 03:45,2,0.000,ALERT,213.29,296.96,59.975,1434354303,"274151322000087","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,400650.3,400650.3,3392,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354402,92262.00
06/15/2015 03:45,2,0.000,ALERT,213.06,298.17,59.981,1434354303,"274151322000052","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,428217.5,428217.5,3796,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354403,92263.00
06/15/2015 03:45,2,0.000,ALERT,212.38,298.17,59.996,1434354303,"201051344001145","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,145427.2,145427.2,2497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354405,92264.00
06/15/2015 03:45,2,0.000,ALERT,212.38,297.87,59.975,1434354303,"201051344000685","174011321042388",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,144660.0,144660.0,2497,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354407,92265.00
06/15/2015 03:45,2,0.000,ALERT,212.61,297.57,59.981,1434354303,"274151322000088","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,409992.4,409992.4,3403,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354409,92266.00
06/15/2015 03:45,2,0.000,ALERT,212.16,298.17,59.991,1434354303,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,144719.7,144719.7,2493,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354411,92267.00
06/15/2015 03:45,2,0.000,ALERT,211.48,297.57,59.981,1434354303,"201051344001135","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,136082.1,136082.1,2487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354412,92268.00
06/15/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1434354303,"201051344000417","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,140634.6,140634.6,2486,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354414,92269.00
06/15/2015 03:45,2,0.000,ALERT,211.48,298.17,59.970,1434354303,"201051344000594","174011321042388",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,140471.0,140471.0,2486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354416,92270.00
06/15/2015 03:45,2,0.000,ALERT,213.29,298.77,59.975,1434354303,"274151322000083","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,424519.2,424519.2,3800,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354418,92271.00
06/15/2015 03:45,2,0.000,ALERT,212.16,298.17,59.986,1434354303,"201051344000585","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,139365.7,139365.7,2487,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354419,92272.00
06/15/2015 03:45,2,0.000,ALERT,213.06,297.87,59.965,1434354303,"274151322000054","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,419831.4,419831.4,3394,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354421,92273.00
06/15/2015 03:45,2,0.000,ALERT,211.93,297.26,59.981,1434354303,"201051344001203","174011321042388",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,140679.7,140679.7,2492,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354423,92274.00
06/15/2015 03:45,2,0.000,ALERT,211.03,296.96,59.981,1434354303,"201051344000646","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,138248.2,138248.2,2487,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434354425,92275.00
06/15/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1434354303,"274151322000068","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,329516.6,329516.6,3452,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354427,92276.00
06/15/2015 03:45,2,0.000,ALERT,213.29,298.17,59.970,1434354303,"274151322000076","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,447296.7,447296.7,3799,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354429,92277.00
06/15/2015 03:45,2,0.000,ALERT,211.70,298.47,59.986,1434354303,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,142280.0,142280.0,2488,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354430,92278.00
06/15/2015 03:45,2,0.000,ALERT,211.48,297.26,59.981,1434354303,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,142571.0,142571.0,2495,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434354432,92279.00
06/15/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1434354303,"201051344000633","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,132321.0,132321.0,2496,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354434,92280.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.87,59.970,1434354303,"201051344000983","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,139433.7,139433.7,2492,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354436,92281.00
06/15/2015 03:45,2,0.000,ALERT,211.70,297.26,60.002,1434354303,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,142816.5,142816.5,2496,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354437,92282.00
06/15/2015 03:45,2,0.000,ALERT,211.93,296.96,59.970,1434354303,"201051344000648","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,138834.0,138834.0,2488,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354439,92283.00
06/15/2015 03:45,2,0.000,ALERT,211.93,298.17,59.975,1434354303,"201051344001093","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,140873.2,140873.2,2493,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354441,92284.00
06/15/2015 03:45,2,0.000,ALERT,212.16,297.57,59.970,1434354303,"201051344000645","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,139230.1,139230.1,2491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354443,92285.00
06/15/2015 03:45,2,0.000,ALERT,213.29,297.87,59.965,1434354303,"274151322000085","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,421899.7,421899.7,3795,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354445,92286.00
06/15/2015 03:45,2,0.000,ALERT,211.93,297.26,59.954,1434354303,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,138631.6,138631.6,2490,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354447,92287.00
06/15/2015 03:45,2,0.000,ALERT,212.16,297.57,59.970,1434354303,"201051344000867","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,130948.5,130948.5,2495,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354449,92288.00
06/15/2015 03:45,2,0.000,ALERT,211.93,298.77,59.970,1434354303,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,142086.1,142086.1,2497,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354451,92289.00
06/15/2015 03:45,2,0.000,ALERT,212.16,298.47,59.965,1434354303,"201051344000576","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,138598.1,138598.1,2496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354452,92290.00
06/15/2015 03:45,2,0.000,ALERT,211.70,298.77,59.975,1434354303,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,144617.3,144617.3,2490,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434354454,92291.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92292.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92293.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92294.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92295.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92296.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92297.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92298.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92299.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92300.00
06/15/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434354303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434355183,92301.00
06/15/2015 04:00,2,0.000,ALERT,211.25,297.57,59.970,1434355204,"201051344000955","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,144002.5,144002.5,2494,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355279,92302.00
06/15/2015 04:00,2,0.000,ALERT,212.83,299.37,59.981,1434355204,"274151322000095","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,441667.9,441667.9,3414,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355281,92303.00
06/15/2015 04:00,2,0.000,ALERT,211.48,298.17,59.981,1434355204,"201051344000868","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,130270.3,130270.3,2494,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355283,92304.00
06/15/2015 04:00,2,0.000,ALERT,212.16,297.26,59.970,1434355204,"201051344000853","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,136531.3,136531.3,2490,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355284,92305.00
06/15/2015 04:00,2,0.000,ALERT,212.16,298.47,59.981,1434355204,"201051344000582","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,137150.2,137150.2,2490,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355286,92306.00
06/15/2015 04:00,2,0.000,ALERT,211.70,297.26,59.970,1434355204,"201051344000469","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,131723.6,131723.6,2491,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355288,92307.00
06/15/2015 04:00,2,0.000,ALERT,211.25,296.96,59.938,1434355204,"201051344000988","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,131531.1,131531.1,2490,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355290,92308.00
06/15/2015 04:00,2,0.000,ALERT,211.48,296.96,59.981,1434355204,"201051344001158","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,137767.3,137767.3,2493,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355292,92309.00
06/15/2015 04:00,2,0.000,ALERT,211.48,296.66,59.986,1434355204,"201051344001025","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,140801.8,140801.8,2492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355293,92310.00
06/15/2015 04:00,2,0.000,ALERT,211.48,297.87,59.965,1434355204,"201051344000569","174011321042388",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,144533.7,144533.7,2493,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355295,92311.00
06/15/2015 04:00,2,0.000,ALERT,212.83,297.26,59.965,1434355204,"274151322000094","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,330565.7,330565.7,3847,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355297,92312.00
06/15/2015 04:00,2,0.000,ALERT,211.48,296.96,59.970,1434355204,"201051344000458","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,140276.2,140276.2,2492,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355299,92313.00
06/15/2015 04:00,2,0.000,ALERT,212.83,296.06,59.965,1434355204,"274151322000087","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,400650.3,400650.3,3394,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355301,92314.00
06/15/2015 04:00,2,0.000,ALERT,212.61,296.66,59.981,1434355204,"274151322000052","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,428217.5,428217.5,3798,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355302,92315.00
06/15/2015 04:00,2,0.000,ALERT,211.93,297.26,59.954,1434355204,"201051344001145","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,145427.2,145427.2,2499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355304,92316.00
06/15/2015 04:00,2,0.000,ALERT,211.93,296.96,59.970,1434355204,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,144660.0,144660.0,2499,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355306,92317.00
06/15/2015 04:00,2,0.000,ALERT,212.38,297.87,59.965,1434355204,"274151322000088","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,409992.4,409992.4,3405,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355308,92318.00
06/15/2015 04:00,2,0.000,ALERT,211.70,297.26,59.959,1434355204,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,144719.7,144719.7,2495,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355310,92319.00
06/15/2015 04:00,2,0.000,ALERT,211.25,296.96,59.959,1434355204,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,136082.1,136082.1,2489,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355311,92320.00
06/15/2015 04:00,2,0.000,ALERT,211.93,296.96,59.959,1434355204,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,140634.6,140634.6,2488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355313,92321.00
06/15/2015 04:00,2,0.000,ALERT,211.25,297.57,59.959,1434355204,"201051344000594","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,140471.0,140471.0,2488,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355315,92322.00
06/15/2015 04:00,2,0.000,ALERT,212.61,297.87,59.965,1434355204,"274151322000083","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,424519.2,424519.2,3802,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355317,92323.00
06/15/2015 04:00,2,0.000,ALERT,211.70,297.57,59.965,1434355204,"201051344000585","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,139365.7,139365.7,2489,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355319,92324.00
06/15/2015 04:00,2,0.000,ALERT,212.61,298.47,59.959,1434355204,"274151322000054","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,419831.4,419831.4,3396,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355321,92325.00
06/15/2015 04:00,2,0.000,ALERT,211.93,297.26,59.949,1434355204,"201051344001203","174011321042388",0.00,13.70,0,294.86,302.07,0.0,0.0,0.000,140679.7,140679.7,2494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355323,92326.00
06/15/2015 04:00,2,0.000,ALERT,211.25,297.26,59.970,1434355204,"201051344000646","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,138248.2,138248.2,2489,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355324,92327.00
06/15/2015 04:00,2,0.000,ALERT,213.51,296.96,59.970,1434355204,"274151322000068","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,329516.6,329516.6,3454,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355326,92328.00
06/15/2015 04:00,2,0.000,ALERT,213.51,298.17,59.970,1434355204,"274151322000076","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,447296.7,447296.7,3801,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355328,92329.00
06/15/2015 04:00,2,0.000,ALERT,211.25,297.26,59.965,1434355204,"201051344000890","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,142280.0,142280.0,2490,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355330,92330.00
06/15/2015 04:00,2,0.000,ALERT,211.70,297.26,59.970,1434355204,"201051344000900","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,142571.0,142571.0,2497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355332,92331.00
06/15/2015 04:00,2,0.000,ALERT,212.16,296.36,59.970,1434355204,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,132321.0,132321.0,2498,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355334,92332.00
06/15/2015 04:00,2,0.000,ALERT,211.48,297.26,59.981,1434355204,"201051344000983","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,139433.7,139433.7,2494,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355336,92333.00
06/15/2015 04:00,2,0.000,ALERT,211.93,297.26,60.002,1434355204,"201051344000917","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,142816.5,142816.5,2498,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355337,92334.00
06/15/2015 04:00,2,0.000,ALERT,211.93,296.66,59.970,1434355204,"201051344000648","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138834.0,138834.0,2490,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355339,92335.00
06/15/2015 04:00,2,0.000,ALERT,211.70,297.57,59.975,1434355204,"201051344001093","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,140873.2,140873.2,2495,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355341,92336.00
06/15/2015 04:00,2,0.000,ALERT,212.16,297.26,59.965,1434355204,"201051344000645","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,139230.1,139230.1,2493,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355343,92337.00
06/15/2015 04:00,2,0.000,ALERT,212.83,297.57,59.949,1434355204,"274151322000085","174011321042388",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,421899.7,421899.7,3797,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355345,92338.00
06/15/2015 04:00,2,0.000,ALERT,211.93,296.66,59.970,1434355204,"201051344000651","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,138631.6,138631.6,2492,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355346,92339.00
06/15/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1434355204,"201051344000867","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,130948.5,130948.5,2497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355348,92340.00
06/15/2015 04:00,2,0.000,ALERT,211.70,298.17,59.991,1434355204,"201051344001230","174011321042388",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,142086.1,142086.1,2499,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355350,92341.00
06/15/2015 04:00,2,0.000,ALERT,212.16,297.87,60.002,1434355204,"201051344000576","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,138598.1,138598.1,2498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434355352,92342.00
06/15/2015 04:00,2,0.000,ALERT,211.70,298.17,59.975,1434355204,"201051344000579","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,144617.3,144617.3,2492,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434355353,92343.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92344.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92345.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92346.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92347.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92348.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92349.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92350.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92351.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92352.00
06/15/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434355204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356084,92353.00
06/15/2015 04:15,2,0.000,ALERT,211.25,296.96,60.002,1434356103,"201051344000955","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,144002.5,144002.5,2496,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356179,92354.00
06/15/2015 04:15,2,0.000,ALERT,212.83,298.17,60.028,1434356103,"274151322000095","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,441667.9,441667.9,3416,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356181,92355.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.87,59.996,1434356103,"201051344000868","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,130270.3,130270.3,2496,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356183,92356.00
06/15/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1434356103,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,136531.3,136531.3,2492,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356185,92357.00
06/15/2015 04:15,2,0.000,ALERT,212.16,298.17,59.996,1434356103,"201051344000582","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,137150.2,137150.2,2492,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356186,92358.00
06/15/2015 04:15,2,0.000,ALERT,211.48,296.96,60.002,1434356103,"201051344000469","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,131723.6,131723.6,2493,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356188,92359.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.26,60.002,1434356103,"201051344000988","174011321042388",0.00,13.70,0,292.76,299.37,0.0,0.0,0.000,131531.1,131531.1,2492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356190,92360.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.96,60.002,1434356103,"201051344001158","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,137767.3,137767.3,2495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356192,92361.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.96,59.970,1434356103,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,140801.8,140801.8,2494,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356194,92362.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.87,60.002,1434356103,"201051344000569","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,144533.7,144533.7,2495,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356195,92363.00
06/15/2015 04:15,2,0.000,ALERT,212.83,296.96,60.012,1434356103,"274151322000094","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,330565.7,330565.7,3849,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356197,92364.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.26,60.023,1434356103,"201051344000458","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,140276.2,140276.2,2494,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356199,92365.00
06/15/2015 04:15,2,0.000,ALERT,212.83,296.66,59.970,1434356103,"274151322000087","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,400650.3,400650.3,3396,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356201,92366.00
06/15/2015 04:15,2,0.000,ALERT,212.83,297.87,60.007,1434356103,"274151322000052","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,428217.5,428217.5,3800,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356203,92367.00
