ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 04:15,2,0.000,ALERT,211.93,297.87,59.965,1434356103,"201051344001145","174011321042388",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,145427.2,145427.2,2501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356204,92368.00
06/15/2015 04:15,2,0.000,ALERT,211.93,297.26,60.002,1434356103,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,144660.0,144660.0,2501,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356206,92369.00
06/15/2015 04:15,2,0.000,ALERT,212.61,297.87,60.007,1434356103,"274151322000088","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,409992.4,409992.4,3407,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356208,92370.00
06/15/2015 04:15,2,0.000,ALERT,211.93,297.57,60.007,1434356103,"201051344000438","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,144719.7,144719.7,2497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356210,92371.00
06/15/2015 04:15,2,0.000,ALERT,211.03,296.96,59.996,1434356103,"201051344001135","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,136082.1,136082.1,2491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356212,92372.00
06/15/2015 04:15,2,0.000,ALERT,211.93,296.96,60.002,1434356103,"201051344000417","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,140634.6,140634.6,2490,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356214,92373.00
06/15/2015 04:15,2,0.000,ALERT,211.25,297.57,59.975,1434356103,"201051344000594","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,140471.0,140471.0,2490,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356215,92374.00
06/15/2015 04:15,2,0.000,ALERT,213.06,297.57,59.996,1434356103,"274151322000083","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,424519.2,424519.2,3804,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356217,92375.00
06/15/2015 04:15,2,0.000,ALERT,211.93,297.57,59.991,1434356103,"201051344000585","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,139365.7,139365.7,2491,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356219,92376.00
06/15/2015 04:15,2,0.000,ALERT,212.83,297.26,60.023,1434356103,"274151322000054","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,419831.4,419831.4,3398,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356221,92377.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.96,59.996,1434356103,"201051344001203","174011321042388",0.00,13.70,0,295.16,302.07,0.0,0.0,0.000,140679.7,140679.7,2496,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356223,92378.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.26,60.002,1434356103,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,138248.2,138248.2,2491,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356224,92379.00
06/15/2015 04:15,2,0.000,ALERT,213.51,297.26,59.949,1434356103,"274151322000068","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,329516.6,329516.6,3456,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356226,92380.00
06/15/2015 04:15,2,0.000,ALERT,213.29,297.57,59.981,1434356103,"274151322000076","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,447296.7,447296.7,3803,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356228,92381.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.87,60.002,1434356103,"201051344000890","174011321042388",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,142280.0,142280.0,2492,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356230,92382.00
06/15/2015 04:15,2,0.000,ALERT,211.25,296.96,59.986,1434356103,"201051344000900","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,142571.0,142571.0,2499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356232,92383.00
06/15/2015 04:15,2,0.000,ALERT,212.16,296.66,59.996,1434356103,"201051344000633","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,132321.0,132321.0,2500,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356233,92384.00
06/15/2015 04:15,2,0.000,ALERT,211.48,297.57,59.986,1434356103,"201051344000983","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,139433.7,139433.7,2496,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356235,92385.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.96,59.986,1434356103,"201051344000917","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,142816.5,142816.5,2500,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356237,92386.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.66,59.954,1434356103,"201051344000648","174011321042388",0.00,13.30,0,294.56,300.27,0.0,0.0,0.000,138834.0,138834.0,2492,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356239,92387.00
06/15/2015 04:15,2,0.000,ALERT,211.70,297.57,59.986,1434356103,"201051344001093","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,140873.2,140873.2,2497,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356241,92388.00
06/15/2015 04:15,2,0.000,ALERT,212.16,297.26,59.996,1434356103,"201051344000645","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,139230.1,139230.1,2495,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356242,92389.00
06/15/2015 04:15,2,0.000,ALERT,213.06,298.17,59.986,1434356103,"274151322000085","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,421899.7,421899.7,3799,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356244,92390.00
06/15/2015 04:15,2,0.000,ALERT,211.70,296.96,59.981,1434356103,"201051344000651","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,138631.6,138631.6,2494,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356246,92391.00
06/15/2015 04:15,2,0.000,ALERT,211.93,296.96,59.996,1434356103,"201051344000867","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,130948.5,130948.5,2499,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434356248,92392.00
06/15/2015 04:15,2,0.000,ALERT,211.70,297.87,59.996,1434356103,"201051344001230","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,142086.1,142086.1,2501,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356250,92393.00
06/15/2015 04:15,2,0.000,ALERT,212.16,297.87,59.986,1434356103,"201051344000576","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,138598.1,138598.1,2500,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356252,92394.00
06/15/2015 04:15,2,0.000,ALERT,211.70,297.87,59.991,1434356103,"201051344000579","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,144617.3,144617.3,2494,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434356253,92395.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92396.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92397.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92398.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92399.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92400.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92401.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92402.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356983,92403.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356984,92404.00
06/15/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434356103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434356984,92405.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.36,59.970,1434357004,"201051344000955","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,144002.5,144002.5,2498,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357079,92406.00
06/15/2015 04:30,2,0.000,ALERT,212.83,297.57,59.975,1434357004,"274151322000095","174011321042388",0.00,13.70,0,284.04,300.57,0.0,0.0,0.000,441667.9,441667.9,3418,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357081,92407.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.96,59.975,1434357004,"201051344000868","174011321042388",0.00,14.00,0,283.14,300.27,0.0,0.0,0.000,130270.3,130270.3,2498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357083,92408.00
06/15/2015 04:30,2,0.000,ALERT,211.93,296.06,59.965,1434357004,"201051344000853","174011321042388",0.00,14.00,0,282.54,299.67,0.0,0.0,0.000,136531.3,136531.3,2494,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357085,92409.00
06/15/2015 04:30,2,0.000,ALERT,211.93,297.26,59.954,1434357004,"201051344000582","174011321042388",0.00,13.30,0,283.44,300.27,0.0,0.0,0.000,137150.2,137150.2,2494,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357087,92410.00
06/15/2015 04:30,2,0.000,ALERT,211.48,296.06,59.975,1434357004,"201051344000469","174011321042388",0.00,13.70,0,281.33,298.77,0.0,0.0,0.000,131723.6,131723.6,2495,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357088,92411.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.06,59.970,1434357004,"201051344000988","174011321042388",0.00,14.30,0,280.73,298.77,0.0,0.0,0.000,131531.1,131531.1,2494,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357090,92412.00
06/15/2015 04:30,2,0.000,ALERT,211.25,295.46,59.965,1434357004,"201051344001158","174011321042388",0.00,13.30,0,281.94,299.07,0.0,0.0,0.000,137767.3,137767.3,2497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357092,92413.00
06/15/2015 04:30,2,0.000,ALERT,211.25,295.46,59.959,1434357004,"201051344001025","174011321042388",0.00,13.30,0,282.54,300.27,0.0,0.0,0.000,140801.8,140801.8,2496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357094,92414.00
06/15/2015 04:30,2,0.000,ALERT,211.48,296.66,59.944,1434357004,"201051344000569","174011321042388",0.00,14.30,0,283.14,300.27,0.0,0.0,0.000,144533.7,144533.7,2497,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357096,92415.00
06/15/2015 04:30,2,0.000,ALERT,212.61,295.76,59.970,1434357004,"274151322000094","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,330565.7,330565.7,3851,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357098,92416.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.06,59.959,1434357004,"201051344000458","174011321042388",0.00,15.00,0,282.84,300.27,0.0,0.0,0.000,140276.2,140276.2,2496,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357099,92417.00
06/15/2015 04:30,2,0.000,ALERT,212.38,294.86,59.959,1434357004,"274151322000087","174011321042388",0.00,15.00,0,282.24,299.07,0.0,0.0,0.000,400650.3,400650.3,3398,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357101,92418.00
06/15/2015 04:30,2,0.000,ALERT,212.38,296.66,59.965,1434357004,"274151322000052","174011321042388",0.00,14.70,0,282.84,299.97,0.0,0.0,0.000,428217.5,428217.5,3802,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357103,92419.00
06/15/2015 04:30,2,0.000,ALERT,211.93,296.66,59.938,1434357004,"201051344001145","174011321042388",0.00,13.70,0,283.44,300.57,0.0,0.0,0.000,145427.2,145427.2,2503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357105,92420.00
06/15/2015 04:30,2,0.000,ALERT,211.48,295.76,59.965,1434357004,"201051344000685","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,144660.0,144660.0,2503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357107,92421.00
06/15/2015 04:30,2,0.000,ALERT,212.38,296.06,59.965,1434357004,"274151322000088","174011321042388",0.00,15.00,0,282.84,299.67,0.0,0.0,0.000,409992.4,409992.4,3409,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357108,92422.00
06/15/2015 04:30,2,0.000,ALERT,211.48,296.06,59.975,1434357004,"201051344000438","174011321042388",0.00,13.70,0,282.84,299.97,0.0,0.0,0.000,144719.7,144719.7,2499,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357110,92423.00
06/15/2015 04:30,2,0.000,ALERT,211.03,296.36,59.970,1434357004,"201051344001135","174011321042388",0.00,13.70,0,282.84,300.27,0.0,0.0,0.000,136082.1,136082.1,2493,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357112,92424.00
06/15/2015 04:30,2,0.000,ALERT,211.70,295.46,59.970,1434357004,"201051344000417","174011321042388",0.00,13.70,0,282.24,299.07,0.0,0.0,0.000,140634.6,140634.6,2492,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357114,92425.00
06/15/2015 04:30,2,0.000,ALERT,211.03,296.36,59.965,1434357004,"201051344000594","174011321042388",0.00,14.00,0,281.94,299.37,0.0,0.0,0.000,140471.0,140471.0,2492,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357116,92426.00
06/15/2015 04:30,2,0.000,ALERT,212.61,296.36,59.965,1434357004,"274151322000083","174011321042388",0.00,14.00,0,283.14,300.27,0.0,0.0,0.000,424519.2,424519.2,3806,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357117,92427.00
06/15/2015 04:30,2,0.000,ALERT,211.70,296.36,59.965,1434357004,"201051344000585","174011321042388",0.00,14.00,0,282.24,299.37,0.0,0.0,0.000,139365.7,139365.7,2493,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357119,92428.00
06/15/2015 04:30,2,0.000,ALERT,212.38,296.66,59.954,1434357004,"274151322000054","174011321042388",0.00,15.00,0,282.84,299.97,0.0,0.0,0.000,419831.4,419831.4,3400,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357121,92429.00
06/15/2015 04:30,2,0.000,ALERT,211.25,295.46,59.959,1434357004,"201051344001203","174011321042388",0.00,13.70,0,282.84,301.47,0.0,0.0,0.000,140679.7,140679.7,2498,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357123,92430.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.06,59.970,1434357004,"201051344000646","174011321042388",0.00,13.70,0,282.24,299.07,0.0,0.0,0.000,138248.2,138248.2,2493,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357124,92431.00
06/15/2015 04:30,2,0.000,ALERT,213.29,295.76,59.949,1434357004,"274151322000068","174011321042388",0.00,15.30,0,282.24,298.77,0.0,0.0,0.000,329516.6,329516.6,3458,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357126,92432.00
06/15/2015 04:30,2,0.000,ALERT,213.06,295.76,59.965,1434357004,"274151322000076","174011321042388",0.00,14.70,0,282.84,299.67,0.0,0.0,0.000,447296.7,447296.7,3805,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357128,92433.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.36,59.954,1434357004,"201051344000890","174011321042388",0.00,14.00,0,283.44,300.57,0.0,0.0,0.000,142280.0,142280.0,2494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357130,92434.00
06/15/2015 04:30,2,0.000,ALERT,211.03,295.46,59.954,1434357004,"201051344000900","174011321042388",0.00,14.00,0,282.24,299.07,0.0,0.0,0.000,142571.0,142571.0,2501,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357132,92435.00
06/15/2015 04:30,2,0.000,ALERT,211.70,295.16,59.965,1434357004,"201051344000633","174011321042388",0.00,13.70,0,281.03,298.47,0.0,0.0,0.000,132321.0,132321.0,2502,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357134,92436.00
06/15/2015 04:30,2,0.000,ALERT,211.03,295.76,59.954,1434357004,"201051344000983","174011321042388",0.00,14.30,0,282.84,299.97,0.0,0.0,0.000,139433.7,139433.7,2498,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357136,92437.00
06/15/2015 04:30,2,0.000,ALERT,211.48,295.76,59.965,1434357004,"201051344000917","174011321042388",0.00,14.70,0,281.64,298.77,0.0,0.0,0.000,142816.5,142816.5,2502,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357137,92438.00
06/15/2015 04:30,2,0.000,ALERT,211.48,295.46,59.949,1434357004,"201051344000648","174011321042388",0.00,13.30,0,282.24,299.67,0.0,0.0,0.000,138834.0,138834.0,2494,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357139,92439.00
06/15/2015 04:30,2,0.000,ALERT,211.25,296.36,59.954,1434357004,"201051344001093","174011321042388",0.00,14.30,0,282.54,299.37,0.0,0.0,0.000,140873.2,140873.2,2499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357141,92440.00
06/15/2015 04:30,2,0.000,ALERT,211.70,295.76,59.965,1434357004,"201051344000645","174011321042388",0.00,14.70,0,282.54,299.37,0.0,0.0,0.000,139230.1,139230.1,2497,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357143,92441.00
06/15/2015 04:30,2,0.000,ALERT,212.83,296.66,59.928,1434357004,"274151322000085","174011321042388",0.00,14.30,0,282.84,299.67,0.0,0.0,0.000,421899.7,421899.7,3801,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357145,92442.00
06/15/2015 04:30,2,0.000,ALERT,211.25,295.16,59.944,1434357004,"201051344000651","174011321042388",0.00,13.00,0,282.24,299.37,0.0,0.0,0.000,138631.6,138631.6,2496,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357147,92443.00
06/15/2015 04:30,2,0.000,ALERT,211.48,295.76,59.954,1434357004,"201051344000867","174011321042388",0.00,14.70,0,282.54,299.67,0.0,0.0,0.000,130948.5,130948.5,2501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357148,92444.00
06/15/2015 04:30,2,0.000,ALERT,211.48,296.66,59.954,1434357004,"201051344001230","174011321042388",0.00,13.70,0,283.14,299.97,0.0,0.0,0.000,142086.1,142086.1,2503,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357150,92445.00
06/15/2015 04:30,2,0.000,ALERT,211.70,296.66,59.954,1434357004,"201051344000576","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,138598.1,138598.1,2502,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357152,92446.00
06/15/2015 04:30,2,0.000,ALERT,211.03,296.36,59.959,1434357004,"201051344000579","174011321042388",0.00,14.00,0,283.14,300.27,0.0,0.0,0.000,144617.3,144617.3,2496,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357154,92447.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92448.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92449.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92450.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92451.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92452.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92453.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92454.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92455.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92456.00
06/15/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434357004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434357884,92457.00
06/15/2015 04:45,2,0.000,ALERT,211.25,296.66,59.981,1434357903,"201051344000955","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,144002.5,144002.5,2500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357978,92458.00
06/15/2015 04:45,2,0.000,ALERT,213.06,297.87,60.007,1434357903,"274151322000095","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,441667.9,441667.9,3420,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357980,92459.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.96,59.986,1434357903,"201051344000868","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,130270.3,130270.3,2500,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357982,92460.00
06/15/2015 04:45,2,0.000,ALERT,212.16,296.36,59.981,1434357903,"201051344000853","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,136531.3,136531.3,2496,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357983,92461.00
06/15/2015 04:45,2,0.000,ALERT,212.16,297.57,59.965,1434357903,"201051344000582","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,137150.2,137150.2,2496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357985,92462.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.36,60.002,1434357903,"201051344000469","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,131723.6,131723.6,2497,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357987,92463.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.36,59.986,1434357903,"201051344000988","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,131531.1,131531.1,2496,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357989,92464.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.36,59.981,1434357903,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,137767.3,137767.3,2499,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357991,92465.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.06,59.981,1434357903,"201051344001025","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,140801.8,140801.8,2498,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357993,92466.00
06/15/2015 04:45,2,0.000,ALERT,211.48,297.26,59.986,1434357903,"201051344000569","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,144533.7,144533.7,2499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357994,92467.00
06/15/2015 04:45,2,0.000,ALERT,212.83,296.66,59.986,1434357903,"274151322000094","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,330565.7,330565.7,3853,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434357996,92468.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.66,59.986,1434357903,"201051344000458","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,140276.2,140276.2,2498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434357998,92469.00
06/15/2015 04:45,2,0.000,ALERT,212.61,295.76,59.975,1434357903,"274151322000087","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,400650.3,400650.3,3400,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358000,92470.00
06/15/2015 04:45,2,0.000,ALERT,212.61,297.26,59.965,1434357903,"274151322000052","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,428217.5,428217.5,3804,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358002,92471.00
06/15/2015 04:45,2,0.000,ALERT,212.16,297.26,59.975,1434357903,"201051344001145","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,145427.2,145427.2,2505,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358004,92472.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1434357903,"201051344000685","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,144660.0,144660.0,2505,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358005,92473.00
06/15/2015 04:45,2,0.000,ALERT,212.38,297.26,59.944,1434357903,"274151322000088","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,409992.4,409992.4,3411,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358007,92474.00
06/15/2015 04:45,2,0.000,ALERT,211.70,296.96,59.970,1434357903,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,144719.7,144719.7,2501,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358009,92475.00
06/15/2015 04:45,2,0.000,ALERT,211.25,296.66,59.975,1434357903,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,136082.1,136082.1,2495,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358011,92476.00
06/15/2015 04:45,2,0.000,ALERT,211.70,296.06,59.949,1434357903,"201051344000417","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,140634.6,140634.6,2494,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358013,92477.00
06/15/2015 04:45,2,0.000,ALERT,211.25,297.26,59.986,1434357903,"201051344000594","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,140471.0,140471.0,2494,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358015,92478.00
06/15/2015 04:45,2,0.000,ALERT,212.83,297.57,59.986,1434357903,"274151322000083","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,424519.2,424519.2,3808,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358016,92479.00
06/15/2015 04:45,2,0.000,ALERT,211.93,297.26,59.981,1434357903,"201051344000585","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,139365.7,139365.7,2495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358018,92480.00
06/15/2015 04:45,2,0.000,ALERT,212.61,297.26,59.965,1434357903,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,419831.4,419831.4,3402,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358020,92481.00
06/15/2015 04:45,2,0.000,ALERT,211.70,296.66,59.981,1434357903,"201051344001203","174011321042388",0.00,13.70,0,293.06,300.87,0.0,0.0,0.000,140679.7,140679.7,2500,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358022,92482.00
06/15/2015 04:45,2,0.000,ALERT,211.48,297.26,59.986,1434357903,"201051344000646","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,138248.2,138248.2,2495,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358023,92483.00
06/15/2015 04:45,2,0.000,ALERT,213.29,296.66,60.002,1434357903,"274151322000068","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,329516.6,329516.6,3460,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358025,92484.00
06/15/2015 04:45,2,0.000,ALERT,213.51,296.66,59.986,1434357903,"274151322000076","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,447296.7,447296.7,3807,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358027,92485.00
06/15/2015 04:45,2,0.000,ALERT,211.48,297.26,59.981,1434357903,"201051344000890","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,142280.0,142280.0,2496,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358029,92486.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.96,59.954,1434357903,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,142571.0,142571.0,2503,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358031,92487.00
06/15/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1434357903,"201051344000633","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,132321.0,132321.0,2504,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358032,92488.00
06/15/2015 04:45,2,0.000,ALERT,211.70,297.26,59.991,1434357903,"201051344000983","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,139433.7,139433.7,2500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358034,92489.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1434357903,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,142816.5,142816.5,2504,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358036,92490.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.36,59.986,1434357903,"201051344000648","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,138834.0,138834.0,2496,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358038,92491.00
06/15/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1434357903,"201051344001093","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,140873.2,140873.2,2501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358040,92492.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.36,59.991,1434357903,"201051344000645","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,139230.1,139230.1,2499,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358042,92493.00
06/15/2015 04:45,2,0.000,ALERT,213.51,296.96,59.981,1434357903,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,421899.7,421899.7,3803,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358044,92494.00
06/15/2015 04:45,2,0.000,ALERT,211.48,295.76,59.981,1434357903,"201051344000651","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,138631.6,138631.6,2498,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358046,92495.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.06,59.986,1434357903,"201051344000867","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,130948.5,130948.5,2503,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358047,92496.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.96,59.975,1434357903,"201051344001230","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,142086.1,142086.1,2505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358049,92497.00
06/15/2015 04:45,2,0.000,ALERT,211.93,296.96,59.981,1434357903,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,138598.1,138598.1,2504,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358051,92498.00
06/15/2015 04:45,2,0.000,ALERT,211.48,296.96,59.975,1434357903,"201051344000579","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,144617.3,144617.3,2498,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358053,92499.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92500.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92501.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92502.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92503.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92504.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92505.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92506.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92507.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92508.00
06/15/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434357903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434358783,92509.00
06/15/2015 05:00,2,0.000,ALERT,211.70,297.26,60.012,1434358803,"201051344000955","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,144002.5,144002.5,2502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358878,92510.00
06/15/2015 05:00,2,0.000,ALERT,213.06,298.47,59.959,1434358803,"274151322000095","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,441667.9,441667.9,3422,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358880,92511.00
06/15/2015 05:00,2,0.000,ALERT,211.70,297.57,59.981,1434358803,"201051344000868","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,130270.3,130270.3,2502,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358882,92512.00
06/15/2015 05:00,2,0.000,ALERT,212.38,296.36,59.970,1434358803,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,136531.3,136531.3,2498,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358884,92513.00
06/15/2015 05:00,2,0.000,ALERT,212.16,297.57,59.949,1434358803,"201051344000582","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,137150.2,137150.2,2498,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358886,92514.00
06/15/2015 05:00,2,0.000,ALERT,211.93,296.66,59.986,1434358803,"201051344000469","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,131723.6,131723.6,2499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358888,92515.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.66,59.970,1434358803,"201051344000988","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,131531.1,131531.1,2498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358889,92516.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.36,59.975,1434358803,"201051344001158","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,137767.3,137767.3,2501,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358891,92517.00
