ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 05:00,2,0.000,ALERT,211.93,296.36,59.965,1434358803,"201051344001025","174011321042388",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,140801.8,140801.8,2500,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358893,92518.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.96,59.965,1434358803,"201051344000569","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,144533.7,144533.7,2501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358895,92519.00
06/15/2015 05:00,2,0.000,ALERT,213.51,296.96,59.959,1434358803,"274151322000094","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,330565.7,330565.7,3855,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358897,92520.00
06/15/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1434358803,"201051344000458","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,140276.2,140276.2,2500,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358899,92521.00
06/15/2015 05:00,2,0.000,ALERT,213.06,295.76,59.944,1434358803,"274151322000087","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,400650.3,400650.3,3402,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358900,92522.00
06/15/2015 05:00,2,0.000,ALERT,213.06,297.57,59.954,1434358803,"274151322000052","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,428217.5,428217.5,3806,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358902,92523.00
06/15/2015 05:00,2,0.000,ALERT,212.38,297.26,59.928,1434358803,"201051344001145","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,145427.2,145427.2,2507,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358904,92524.00
06/15/2015 05:00,2,0.000,ALERT,212.38,296.96,59.954,1434358803,"201051344000685","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,144660.0,144660.0,2507,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358906,92525.00
06/15/2015 05:00,2,0.000,ALERT,212.83,297.26,59.954,1434358803,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,409992.4,409992.4,3413,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358908,92526.00
06/15/2015 05:00,2,0.000,ALERT,212.16,297.26,59.954,1434358803,"201051344000438","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,144719.7,144719.7,2503,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358910,92527.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.66,59.928,1434358803,"201051344001135","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,136082.1,136082.1,2497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358911,92528.00
06/15/2015 05:00,2,0.000,ALERT,212.38,296.66,59.954,1434358803,"201051344000417","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,140634.6,140634.6,2496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358913,92529.00
06/15/2015 05:00,2,0.000,ALERT,211.48,297.26,59.944,1434358803,"201051344000594","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,140471.0,140471.0,2496,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358915,92530.00
06/15/2015 05:00,2,0.000,ALERT,213.29,297.57,59.938,1434358803,"274151322000083","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,424519.2,424519.2,3810,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358917,92531.00
06/15/2015 05:00,2,0.000,ALERT,212.16,297.57,59.981,1434358803,"201051344000585","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,139365.7,139365.7,2497,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358919,92532.00
06/15/2015 05:00,2,0.000,ALERT,213.06,297.57,59.944,1434358803,"274151322000054","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,419831.4,419831.4,3404,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358920,92533.00
06/15/2015 05:00,2,0.000,ALERT,211.93,296.66,59.944,1434358803,"201051344001203","174011321042388",0.00,14.00,0,294.56,301.47,0.0,0.0,0.000,140679.7,140679.7,2502,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358922,92534.00
06/15/2015 05:00,2,0.000,ALERT,211.93,297.57,59.944,1434358803,"201051344000646","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,138248.2,138248.2,2497,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358924,92535.00
06/15/2015 05:00,2,0.000,ALERT,213.51,296.06,59.938,1434358803,"274151322000068","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,329516.6,329516.6,3462,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358926,92536.00
06/15/2015 05:00,2,0.000,ALERT,213.74,297.87,59.933,1434358803,"274151322000076","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,447296.7,447296.7,3809,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358928,92537.00
06/15/2015 05:00,2,0.000,ALERT,211.93,297.57,59.944,1434358803,"201051344000890","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,142280.0,142280.0,2498,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358930,92538.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1434358803,"201051344000900","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,142571.0,142571.0,2505,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358931,92539.00
06/15/2015 05:00,2,0.000,ALERT,212.61,296.36,59.944,1434358803,"201051344000633","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,132321.0,132321.0,2506,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358933,92540.00
06/15/2015 05:00,2,0.000,ALERT,211.70,296.96,59.944,1434358803,"201051344000983","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,139433.7,139433.7,2502,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358935,92541.00
06/15/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1434358803,"201051344000917","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,142816.5,142816.5,2506,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358937,92542.00
06/15/2015 05:00,2,0.000,ALERT,212.16,296.36,59.938,1434358803,"201051344000648","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,138834.0,138834.0,2498,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358939,92543.00
06/15/2015 05:00,2,0.000,ALERT,211.93,296.96,59.938,1434358803,"201051344001093","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,140873.2,140873.2,2503,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358940,92544.00
06/15/2015 05:00,2,0.000,ALERT,212.38,296.96,59.959,1434358803,"201051344000645","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,139230.1,139230.1,2501,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358942,92545.00
06/15/2015 05:00,2,0.000,ALERT,213.29,296.96,59.949,1434358803,"274151322000085","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,421899.7,421899.7,3805,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358944,92546.00
06/15/2015 05:00,2,0.000,ALERT,212.16,296.36,59.949,1434358803,"201051344000651","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,138631.6,138631.6,2500,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358946,92547.00
06/15/2015 05:00,2,0.000,ALERT,212.16,296.66,59.949,1434358803,"201051344000867","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,130948.5,130948.5,2505,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358948,92548.00
06/15/2015 05:00,2,0.000,ALERT,211.93,297.57,59.954,1434358803,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,142086.1,142086.1,2507,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358949,92549.00
06/15/2015 05:00,2,0.000,ALERT,212.38,297.26,59.922,1434358803,"201051344000576","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,138598.1,138598.1,2506,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434358951,92550.00
06/15/2015 05:00,2,0.000,ALERT,211.93,297.26,59.954,1434358803,"201051344000579","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,144617.3,144617.3,2500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434358953,92551.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92552.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92553.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92554.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92555.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92556.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92557.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92558.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92559.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92560.00
06/15/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434358803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434359683,92561.00
06/15/2015 05:15,2,0.000,ALERT,211.48,297.26,59.986,1434359703,"201051344000955","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,144002.5,144002.5,2504,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359779,92562.00
06/15/2015 05:15,2,0.000,ALERT,212.83,298.17,59.986,1434359703,"274151322000095","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,441667.9,441667.9,3424,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359781,92563.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.87,59.991,1434359703,"201051344000868","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,130270.3,130270.3,2504,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359783,92564.00
06/15/2015 05:15,2,0.000,ALERT,212.38,297.26,59.949,1434359703,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,136531.3,136531.3,2500,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359785,92565.00
06/15/2015 05:15,2,0.000,ALERT,212.38,298.17,59.991,1434359703,"201051344000582","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,137150.2,137150.2,2500,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359787,92566.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.66,59.986,1434359703,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,131723.6,131723.6,2501,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359789,92567.00
06/15/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1434359703,"201051344000988","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,131531.1,131531.1,2500,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359790,92568.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.96,59.986,1434359703,"201051344001158","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,137767.3,137767.3,2503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359792,92569.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.66,59.981,1434359703,"201051344001025","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,140801.8,140801.8,2502,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359794,92570.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.57,59.996,1434359703,"201051344000569","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,144533.7,144533.7,2503,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359796,92571.00
06/15/2015 05:15,2,0.000,ALERT,213.06,296.96,59.991,1434359703,"274151322000094","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,330565.7,330565.7,3857,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359798,92572.00
06/15/2015 05:15,2,0.000,ALERT,211.48,297.26,59.991,1434359703,"201051344000458","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,140276.2,140276.2,2502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359800,92573.00
06/15/2015 05:15,2,0.000,ALERT,213.29,297.26,59.991,1434359703,"274151322000087","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,400650.3,400650.3,3404,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359801,92574.00
06/15/2015 05:15,2,0.000,ALERT,212.83,297.57,59.959,1434359703,"274151322000052","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,428217.5,428217.5,3808,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359803,92575.00
06/15/2015 05:15,2,0.000,ALERT,212.16,297.57,59.986,1434359703,"201051344001145","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,145427.2,145427.2,2509,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359805,92576.00
06/15/2015 05:15,2,0.000,ALERT,212.16,297.57,59.996,1434359703,"201051344000685","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,144660.0,144660.0,2509,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359807,92577.00
06/15/2015 05:15,2,0.000,ALERT,212.38,297.26,59.981,1434359703,"274151322000088","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,409992.4,409992.4,3415,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359809,92578.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.57,59.965,1434359703,"201051344000438","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,144719.7,144719.7,2505,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359810,92579.00
06/15/2015 05:15,2,0.000,ALERT,211.25,297.26,59.996,1434359703,"201051344001135","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,136082.1,136082.1,2499,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359812,92580.00
06/15/2015 05:15,2,0.000,ALERT,212.16,296.96,60.007,1434359703,"201051344000417","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,140634.6,140634.6,2498,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359814,92581.00
06/15/2015 05:15,2,0.000,ALERT,211.48,297.57,59.991,1434359703,"201051344000594","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,140471.0,140471.0,2498,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359816,92582.00
06/15/2015 05:15,2,0.000,ALERT,212.83,298.17,60.007,1434359703,"274151322000083","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,424519.2,424519.2,3812,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359817,92583.00
06/15/2015 05:15,2,0.000,ALERT,211.93,297.57,60.002,1434359703,"201051344000585","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,139365.7,139365.7,2499,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359819,92584.00
06/15/2015 05:15,2,0.000,ALERT,213.06,297.57,59.996,1434359703,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,419831.4,419831.4,3406,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359821,92585.00
06/15/2015 05:15,2,0.000,ALERT,211.93,297.26,60.007,1434359703,"201051344001203","174011321042388",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,140679.7,140679.7,2504,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359823,92586.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.57,59.996,1434359703,"201051344000646","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,138248.2,138248.2,2499,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359825,92587.00
06/15/2015 05:15,2,0.000,ALERT,213.29,296.96,59.996,1434359703,"274151322000068","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,329516.6,329516.6,3464,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359826,92588.00
06/15/2015 05:15,2,0.000,ALERT,213.51,297.87,59.996,1434359703,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,447296.7,447296.7,3811,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359828,92589.00
06/15/2015 05:15,2,0.000,ALERT,211.48,297.26,59.991,1434359703,"201051344000890","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,142280.0,142280.0,2500,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359830,92590.00
06/15/2015 05:15,2,0.000,ALERT,211.25,296.36,59.996,1434359703,"201051344000900","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,142571.0,142571.0,2507,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359832,92591.00
06/15/2015 05:15,2,0.000,ALERT,212.16,296.36,60.007,1434359703,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,132321.0,132321.0,2508,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359834,92592.00
06/15/2015 05:15,2,0.000,ALERT,211.48,296.96,60.002,1434359703,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,139433.7,139433.7,2504,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359836,92593.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.66,60.002,1434359703,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,142816.5,142816.5,2508,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359837,92594.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.36,60.002,1434359703,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,138834.0,138834.0,2500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359839,92595.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.26,59.996,1434359703,"201051344001093","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,140873.2,140873.2,2505,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359841,92596.00
06/15/2015 05:15,2,0.000,ALERT,212.16,296.66,59.996,1434359703,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,139230.1,139230.1,2503,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359843,92597.00
06/15/2015 05:15,2,0.000,ALERT,213.06,297.57,60.023,1434359703,"274151322000085","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,421899.7,421899.7,3807,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359845,92598.00
06/15/2015 05:15,2,0.000,ALERT,211.93,296.66,60.007,1434359703,"201051344000651","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,138631.6,138631.6,2502,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359846,92599.00
06/15/2015 05:15,2,0.000,ALERT,211.70,296.36,59.996,1434359703,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,130948.5,130948.5,2507,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359848,92600.00
06/15/2015 05:15,2,0.000,ALERT,211.70,297.57,60.007,1434359703,"201051344001230","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,142086.1,142086.1,2509,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434359850,92601.00
06/15/2015 05:15,2,0.000,ALERT,211.93,297.57,59.991,1434359703,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,138598.1,138598.1,2508,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359852,92602.00
06/15/2015 05:15,2,0.000,ALERT,211.48,297.57,59.996,1434359703,"201051344000579","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,144617.3,144617.3,2502,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434359853,92603.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92604.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92605.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92606.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92607.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92608.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92609.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92610.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92611.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92612.00
06/15/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434359703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434360583,92613.00
06/15/2015 05:30,2,0.000,ALERT,210.80,295.16,59.986,1434360603,"201051344000955","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,144002.5,144002.5,2506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360679,92614.00
06/15/2015 05:30,2,0.000,ALERT,212.38,296.36,59.986,1434360603,"274151322000095","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,441667.9,441667.9,3426,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360681,92615.00
06/15/2015 05:30,2,0.000,ALERT,210.80,295.76,59.986,1434360603,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,130270.3,130270.3,2506,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360683,92616.00
06/15/2015 05:30,2,0.000,ALERT,211.48,295.16,59.959,1434360603,"201051344000853","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,136531.3,136531.3,2502,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360685,92617.00
06/15/2015 05:30,2,0.000,ALERT,211.70,296.06,59.986,1434360603,"201051344000582","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,137150.2,137150.2,2502,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360686,92618.00
06/15/2015 05:30,2,0.000,ALERT,211.03,294.86,59.981,1434360603,"201051344000469","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,131723.6,131723.6,2503,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360688,92619.00
06/15/2015 05:30,2,0.000,ALERT,210.80,294.86,59.991,1434360603,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,131531.1,131531.1,2502,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360690,92620.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.16,60.002,1434360603,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,137767.3,137767.3,2505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360692,92621.00
06/15/2015 05:30,2,0.000,ALERT,211.25,294.86,59.944,1434360603,"201051344001025","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,140801.8,140801.8,2504,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360694,92622.00
06/15/2015 05:30,2,0.000,ALERT,211.25,296.06,59.991,1434360603,"201051344000569","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,144533.7,144533.7,2505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360696,92623.00
06/15/2015 05:30,2,0.000,ALERT,212.83,295.16,59.981,1434360603,"274151322000094","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,330565.7,330565.7,3859,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360698,92624.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.986,1434360603,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,140276.2,140276.2,2504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360700,92625.00
06/15/2015 05:30,2,0.000,ALERT,212.83,295.46,59.981,1434360603,"274151322000087","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,400650.3,400650.3,3406,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360702,92626.00
06/15/2015 05:30,2,0.000,ALERT,212.61,296.06,59.975,1434360603,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,428217.5,428217.5,3810,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360704,92627.00
06/15/2015 05:30,2,0.000,ALERT,211.70,296.06,59.981,1434360603,"201051344001145","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,145427.2,145427.2,2511,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360705,92628.00
06/15/2015 05:30,2,0.000,ALERT,211.70,295.76,59.981,1434360603,"201051344000685","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,144660.0,144660.0,2511,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360707,92629.00
06/15/2015 05:30,2,0.000,ALERT,212.16,295.76,59.986,1434360603,"274151322000088","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,409992.4,409992.4,3417,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360709,92630.00
06/15/2015 05:30,2,0.000,ALERT,210.57,294.56,60.007,1434360603,"201051344000438","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,144719.7,144719.7,2507,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360711,92631.00
06/15/2015 05:30,2,0.000,ALERT,210.80,295.46,59.991,1434360603,"201051344001135","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,136082.1,136082.1,2501,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360712,92632.00
06/15/2015 05:30,2,0.000,ALERT,211.48,295.16,59.959,1434360603,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,140634.6,140634.6,2500,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360714,92633.00
06/15/2015 05:30,2,0.000,ALERT,210.80,295.76,59.975,1434360603,"201051344000594","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,140471.0,140471.0,2500,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360716,92634.00
06/15/2015 05:30,2,0.000,ALERT,212.61,296.36,59.944,1434360603,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,424519.2,424519.2,3814,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360718,92635.00
06/15/2015 05:30,2,0.000,ALERT,211.48,295.76,60.007,1434360603,"201051344000585","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,139365.7,139365.7,2501,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360720,92636.00
06/15/2015 05:30,2,0.000,ALERT,212.16,295.76,59.975,1434360603,"274151322000054","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,419831.4,419831.4,3408,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360721,92637.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.16,59.975,1434360603,"201051344001203","174011321042388",0.00,15.00,0,293.96,301.17,0.0,0.0,0.000,140679.7,140679.7,2506,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360723,92638.00
06/15/2015 05:30,2,0.000,ALERT,211.03,295.46,59.975,1434360603,"201051344000646","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,138248.2,138248.2,2501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360725,92639.00
06/15/2015 05:30,2,0.000,ALERT,213.29,294.56,59.970,1434360603,"274151322000068","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,329516.6,329516.6,3466,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360727,92640.00
06/15/2015 05:30,2,0.000,ALERT,212.83,296.06,59.981,1434360603,"274151322000076","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,447296.7,447296.7,3813,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360729,92641.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.76,59.959,1434360603,"201051344000890","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,142280.0,142280.0,2502,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360730,92642.00
06/15/2015 05:30,2,0.000,ALERT,210.80,295.16,59.975,1434360603,"201051344000900","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,142571.0,142571.0,2509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360732,92643.00
06/15/2015 05:30,2,0.000,ALERT,211.48,294.56,59.981,1434360603,"201051344000633","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,132321.0,132321.0,2510,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360734,92644.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.965,1434360603,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,139433.7,139433.7,2506,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360736,92645.00
06/15/2015 05:30,2,0.000,ALERT,211.25,294.86,59.975,1434360603,"201051344000917","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,142816.5,142816.5,2510,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360738,92646.00
06/15/2015 05:30,2,0.000,ALERT,211.25,294.56,59.975,1434360603,"201051344000648","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,138834.0,138834.0,2502,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360739,92647.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.975,1434360603,"201051344001093","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,140873.2,140873.2,2507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360741,92648.00
06/15/2015 05:30,2,0.000,ALERT,211.48,294.86,59.965,1434360603,"201051344000645","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,139230.1,139230.1,2505,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360743,92649.00
06/15/2015 05:30,2,0.000,ALERT,212.83,296.06,59.970,1434360603,"274151322000085","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,421899.7,421899.7,3809,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360745,92650.00
06/15/2015 05:30,2,0.000,ALERT,211.25,294.56,59.975,1434360603,"201051344000651","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,138631.6,138631.6,2504,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434360746,92651.00
06/15/2015 05:30,2,0.000,ALERT,211.25,294.86,59.975,1434360603,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,130948.5,130948.5,2509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360748,92652.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.76,59.975,1434360603,"201051344001230","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,142086.1,142086.1,2511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360750,92653.00
06/15/2015 05:30,2,0.000,ALERT,211.25,295.46,59.970,1434360603,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,138598.1,138598.1,2510,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360752,92654.00
06/15/2015 05:30,2,0.000,ALERT,211.03,295.46,59.981,1434360603,"201051344000579","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,144617.3,144617.3,2504,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434360754,92655.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92656.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92657.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92658.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92659.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92660.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92661.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92662.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92663.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92664.00
06/15/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434360603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434361483,92665.00
06/15/2015 05:45,2,0.000,ALERT,210.80,296.36,59.975,1434361503,"201051344000955","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,144002.5,144002.5,2508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361579,92666.00
06/15/2015 05:45,2,0.000,ALERT,212.16,297.87,60.002,1434361503,"274151322000095","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,441667.9,441667.9,3428,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361580,92667.00
