ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 05:45,2,0.000,ALERT,211.03,296.96,59.981,1434361503,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,130270.3,130270.3,2508,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361582,92668.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.36,59.965,1434361503,"201051344000853","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,136531.3,136531.3,2504,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361584,92669.00
06/15/2015 05:45,2,0.000,ALERT,211.70,297.57,59.965,1434361503,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,137150.2,137150.2,2504,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361586,92670.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.06,59.965,1434361503,"201051344000469","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,131723.6,131723.6,2505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361588,92671.00
06/15/2015 05:45,2,0.000,ALERT,210.80,296.06,59.965,1434361503,"201051344000988","174011321042388",0.00,16.00,0,290.95,297.87,0.0,0.0,0.000,131531.1,131531.1,2504,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361590,92672.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.36,59.981,1434361503,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,137767.3,137767.3,2507,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361591,92673.00
06/15/2015 05:45,2,0.000,ALERT,211.03,296.06,59.975,1434361503,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,140801.8,140801.8,2506,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361593,92674.00
06/15/2015 05:45,2,0.000,ALERT,211.03,296.96,59.981,1434361503,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,144533.7,144533.7,2507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361595,92675.00
06/15/2015 05:45,2,0.000,ALERT,212.38,295.76,59.975,1434361503,"274151322000094","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,330565.7,330565.7,3861,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361597,92676.00
06/15/2015 05:45,2,0.000,ALERT,211.03,296.66,59.970,1434361503,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,140276.2,140276.2,2506,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361599,92677.00
06/15/2015 05:45,2,0.000,ALERT,212.61,296.66,59.986,1434361503,"274151322000087","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,400650.3,400650.3,3408,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361600,92678.00
06/15/2015 05:45,2,0.000,ALERT,212.16,297.87,59.975,1434361503,"274151322000052","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,428217.5,428217.5,3812,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361602,92679.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.96,59.991,1434361503,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,145427.2,145427.2,2513,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361604,92680.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.66,59.959,1434361503,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,144660.0,144660.0,2513,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361606,92681.00
06/15/2015 05:45,2,0.000,ALERT,212.16,297.26,59.986,1434361503,"274151322000088","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,409992.4,409992.4,3419,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361608,92682.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.66,59.986,1434361503,"201051344000438","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,144719.7,144719.7,2509,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361609,92683.00
06/15/2015 05:45,2,0.000,ALERT,211.03,296.66,59.981,1434361503,"201051344001135","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,136082.1,136082.1,2503,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361611,92684.00
06/15/2015 05:45,2,0.000,ALERT,211.70,296.66,59.954,1434361503,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,140634.6,140634.6,2502,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361613,92685.00
06/15/2015 05:45,2,0.000,ALERT,210.80,297.26,59.981,1434361503,"201051344000594","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,140471.0,140471.0,2502,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361615,92686.00
06/15/2015 05:45,2,0.000,ALERT,212.61,297.26,59.991,1434361503,"274151322000083","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,424519.2,424519.2,3816,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361616,92687.00
06/15/2015 05:45,2,0.000,ALERT,211.48,297.26,59.986,1434361503,"201051344000585","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,139365.7,139365.7,2503,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361618,92688.00
06/15/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1434361503,"274151322000054","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,419831.4,419831.4,3410,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361620,92689.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.66,59.986,1434361503,"201051344001203","174011321042388",0.00,15.30,0,293.36,300.57,0.0,0.0,0.000,140679.7,140679.7,2508,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361622,92690.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.96,59.986,1434361503,"201051344000646","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,138248.2,138248.2,2503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361624,92691.00
06/15/2015 05:45,2,0.000,ALERT,213.29,296.36,60.018,1434361503,"274151322000068","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,329516.6,329516.6,3468,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361626,92692.00
06/15/2015 05:45,2,0.000,ALERT,213.06,296.96,59.981,1434361503,"274151322000076","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,447296.7,447296.7,3815,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361628,92693.00
06/15/2015 05:45,2,0.000,ALERT,211.25,297.26,59.975,1434361503,"201051344000890","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,142280.0,142280.0,2504,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361630,92694.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.66,59.991,1434361503,"201051344000900","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,142571.0,142571.0,2511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361631,92695.00
06/15/2015 05:45,2,0.000,ALERT,211.70,296.06,60.002,1434361503,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,132321.0,132321.0,2512,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361633,92696.00
06/15/2015 05:45,2,0.000,ALERT,211.03,296.66,60.007,1434361503,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,139433.7,139433.7,2508,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361635,92697.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.36,59.986,1434361503,"201051344000917","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,142816.5,142816.5,2512,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361637,92698.00
06/15/2015 05:45,2,0.000,ALERT,211.48,295.76,59.991,1434361503,"201051344000648","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,138834.0,138834.0,2504,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361639,92699.00
06/15/2015 05:45,2,0.000,ALERT,211.25,296.66,60.002,1434361503,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,140873.2,140873.2,2509,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361641,92700.00
06/15/2015 05:45,2,0.000,ALERT,211.70,296.36,59.991,1434361503,"201051344000645","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,139230.1,139230.1,2507,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361643,92701.00
06/15/2015 05:45,2,0.000,ALERT,212.83,296.96,59.986,1434361503,"274151322000085","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,421899.7,421899.7,3811,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361644,92702.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.06,60.002,1434361503,"201051344000651","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,138631.6,138631.6,2506,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361646,92703.00
06/15/2015 05:45,2,0.000,ALERT,211.48,296.36,59.996,1434361503,"201051344000867","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,130948.5,130948.5,2511,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361648,92704.00
06/15/2015 05:45,2,0.000,ALERT,211.25,297.26,59.996,1434361503,"201051344001230","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,142086.1,142086.1,2513,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434361650,92705.00
06/15/2015 05:45,2,0.000,ALERT,211.93,297.57,60.002,1434361503,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,138598.1,138598.1,2512,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361652,92706.00
06/15/2015 05:45,2,0.000,ALERT,211.25,297.26,59.991,1434361503,"201051344000579","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,144617.3,144617.3,2506,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434361654,92707.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92708.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92709.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92710.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92711.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92712.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92713.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92714.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92715.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92716.00
06/15/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434361503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434362383,92717.00
06/15/2015 06:00,2,0.148,ALERT,212.38,298.77,59.944,1434362403,"201051344000955","174011321042388",17.85,15.80,0,293.06,299.97,2.7,0.7,0.000,144002.5,144002.5,2510,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434362478,92718.00
06/15/2015 06:00,2,0.051,ALERT,213.74,299.97,59.907,1434362403,"274151322000095","174011321042388",19.90,15.50,0,294.26,301.47,1.1,0.0,0.000,441667.9,441667.9,3430,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1434362480,92719.00
06/15/2015 06:00,2,0.121,ALERT,212.38,298.77,59.965,1434362403,"201051344000868","174011321042388",18.13,16.00,0,293.66,301.17,2.2,0.2,0.000,130270.3,130270.3,2510,0,0,0,L,1122011218,1,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434362482,92720.00
06/15/2015 06:00,2,0.115,ALERT,213.06,298.47,59.949,1434362403,"201051344000853","174011321042388",17.12,15.80,0,293.06,300.57,2.0,0.0,0.000,136531.3,136531.3,2506,0,0,0,L,1122011218,1,123.14,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1434362484,92721.00
06/15/2015 06:00,2,0.127,ALERT,213.29,299.37,59.959,1434362403,"201051344000582","174011321042388",18.79,15.50,0,293.96,301.17,2.4,0.4,0.000,137150.2,137150.2,2506,0,0,0,L,1122011218,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1434362486,92722.00
06/15/2015 06:00,2,0.148,ALERT,212.83,298.17,59.933,1434362403,"201051344000469","174011321042388",18.91,15.50,0,291.85,299.37,2.9,0.8,0.000,131723.6,131723.6,2507,0,0,0,L,1122011218,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1434362488,92723.00
06/15/2015 06:00,2,0.102,ALERT,212.38,298.17,59.944,1434362403,"201051344000988","174011321042388",19.04,16.30,0,290.95,299.67,2.0,0.0,0.000,131531.1,131531.1,2506,0,0,0,L,1122011218,1,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1434362490,92724.00
06/15/2015 06:00,2,0.111,ALERT,212.61,298.17,59.986,1434362403,"201051344001158","174011321042388",18.49,15.50,0,292.46,299.67,2.1,0.1,0.000,137767.3,137767.3,2509,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1434362491,92725.00
06/15/2015 06:00,2,0.117,ALERT,212.61,297.87,59.954,1434362403,"201051344001025","174011321042388",19.00,15.30,0,292.76,301.17,2.3,0.3,0.000,140801.8,140801.8,2508,0,0,0,L,1122011218,1,122.46,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434362493,92726.00
06/15/2015 06:00,2,0.129,ALERT,212.61,298.77,59.954,1434362403,"201051344000569","174011321042388",18.83,16.30,0,293.66,301.17,2.5,0.5,0.000,144533.7,144533.7,2509,0,0,0,L,1122011218,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1434362495,92727.00
06/15/2015 06:00,2,0.000,ALERT,213.51,298.17,59.954,1434362403,"274151322000094","174011321042388",38.74,15.50,0,293.06,368.50,0.0,0.0,0.000,330565.7,330565.7,3863,0,0,0,L,1151911521,1,121.78,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1434362497,92728.00
06/15/2015 06:00,2,0.127,ALERT,212.38,298.17,59.970,1434362403,"201051344000458","174011321042388",19.06,16.70,0,293.36,301.17,2.5,0.5,0.000,140276.2,140276.2,2508,0,0,0,L,1122011218,1,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434362499,92729.00
06/15/2015 06:00,2,0.068,ALERT,213.74,297.87,59.949,1434362403,"274151322000087","174011321042388",19.00,16.00,0,292.46,300.27,1.3,0.0,0.000,400650.3,400650.3,3410,0,0,0,L,1151911521,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1434362501,92730.00
06/15/2015 06:00,2,0.082,ALERT,213.51,297.87,59.954,1434362403,"274151322000052","174011321042388",19.86,16.00,0,292.76,301.17,1.7,0.0,0.000,428217.5,428217.5,3814,0,0,0,L,1151911521,1,121.78,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1434362502,92731.00
06/15/2015 06:00,2,0.117,ALERT,212.61,298.17,59.954,1434362403,"201051344001145","174011321042388",18.77,15.80,0,293.66,301.47,2.2,0.2,0.000,145427.2,145427.2,2515,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1434362504,92732.00
06/15/2015 06:00,2,0.105,ALERT,212.16,296.66,59.959,1434362403,"201051344000685","174011321042388",18.47,15.80,0,293.06,300.27,2.0,0.0,0.000,144660.0,144660.0,2515,0,0,0,L,1122011218,1,122.91,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1434362506,92733.00
06/15/2015 06:00,2,0.045,ALERT,212.38,296.66,59.954,1434362403,"274151322000088","174011321042388",19.86,16.30,0,293.06,300.87,0.9,0.0,0.000,409992.4,409992.4,3421,0,0,0,L,1151911521,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1434362508,92734.00
06/15/2015 06:00,2,0.143,ALERT,211.70,296.66,59.959,1434362403,"201051344000438","174011321042388",18.55,15.50,0,293.36,300.87,2.7,0.7,0.000,144719.7,144719.7,2511,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434362510,92735.00
06/15/2015 06:00,2,0.129,ALERT,211.25,296.66,59.981,1434362403,"201051344001135","174011321042388",19.40,15.80,0,293.36,301.17,2.6,0.6,0.000,136082.1,136082.1,2505,0,0,0,L,1122011218,1,122.01,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434362511,92736.00
06/15/2015 06:00,2,0.170,ALERT,211.93,296.06,59.959,1434362403,"201051344000417","174011321042388",18.63,15.80,0,292.76,299.97,3.2,1.2,0.000,140634.7,140634.7,2504,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434362513,92737.00
06/15/2015 06:00,2,0.131,ALERT,211.25,296.96,59.938,1434362403,"201051344000594","174011321042388",19.40,15.50,0,292.76,300.27,2.6,0.6,0.000,140471.0,140471.0,2504,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1434362515,92738.00
06/15/2015 06:00,2,0.059,ALERT,213.06,296.96,59.954,1434362403,"274151322000083","174011321042388",20.26,15.80,0,293.36,301.47,1.2,0.0,0.000,424519.2,424519.2,3818,0,0,0,L,1151911521,1,122.01,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1434362517,92739.00
06/15/2015 06:00,2,0.133,ALERT,211.70,296.96,59.922,1434362403,"201051344000585","174011321042388",18.77,16.00,0,293.06,300.27,2.6,0.6,0.000,139365.7,139365.7,2505,0,0,0,L,1122011218,1,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434362519,92740.00
06/15/2015 06:00,2,0.055,ALERT,212.38,296.66,59.954,1434362403,"274151322000054","174011321042388",20.81,16.70,0,293.06,301.17,1.1,0.0,0.000,419831.4,419831.4,3412,0,0,0,L,1151911521,1,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1434362520,92741.00
06/15/2015 06:00,2,0.127,ALERT,211.48,296.06,59.959,1434362403,"201051344001203","174011321042388",18.65,15.50,0,293.06,302.37,2.4,0.4,0.000,140679.7,140679.7,2510,0,0,0,L,1122011218,1,122.68,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434362522,92742.00
06/15/2015 06:00,2,0.129,ALERT,211.48,296.96,59.954,1434362403,"201051344000646","174011321042388",18.83,15.80,0,292.76,299.97,2.5,0.5,0.000,138248.2,138248.2,2505,0,0,0,L,1122011218,1,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1434362524,92743.00
06/15/2015 06:00,2,0.008,ALERT,213.29,341.75,59.954,1434362403,"274151322000068","174011321042388",39.08,16.70,0,292.46,374.51,0.0,0.0,0.000,329516.6,329516.6,3470,0,0,0,L,1151911521,1,122.23,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1434362526,92744.00
06/15/2015 06:00,2,0.061,ALERT,213.29,297.26,59.959,1434362403,"274151322000076","174011321042388",20.97,16.00,0,293.06,300.87,1.2,0.0,0.000,447296.7,447296.7,3817,0,0,0,L,1151911521,1,122.01,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1434362528,92745.00
06/15/2015 06:00,2,0.143,ALERT,211.70,297.26,59.965,1434362403,"201051344000890","174011321042388",19.76,15.80,0,293.96,301.47,2.9,0.8,0.000,142280.0,142280.0,2506,0,0,0,L,1122011218,1,122.23,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1434362529,92746.00
06/15/2015 06:00,2,0.078,ALERT,211.48,296.66,59.965,1434362403,"201051344000900","174011321042388",18.41,16.00,0,292.76,299.97,1.4,0.0,0.000,142571.0,142571.0,2513,0,0,0,L,1122011218,1,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1434362531,92747.00
06/15/2015 06:00,2,0.125,ALERT,212.16,296.06,59.975,1434362403,"201051344000633","174011321042388",18.85,15.50,0,291.25,299.07,2.4,0.4,0.000,132321.0,132321.0,2514,0,0,0,L,1122011218,1,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434362533,92748.00
06/15/2015 06:00,2,0.131,ALERT,211.48,296.66,59.970,1434362403,"201051344000983","174011321042388",19.08,16.30,0,293.36,300.87,2.5,0.5,0.000,139433.7,139433.7,2510,0,0,0,L,1122011218,1,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434362535,92749.00
06/15/2015 06:00,2,0.125,ALERT,211.93,296.36,59.975,1434362403,"201051344000917","174011321042388",18.59,16.70,0,291.85,299.67,2.4,0.3,0.000,142816.5,142816.5,2514,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434362537,92750.00
06/15/2015 06:00,2,0.137,ALERT,211.70,296.06,59.986,1434362403,"201051344000648","174011321042388",19.48,15.50,0,292.46,300.57,2.7,0.7,0.000,138834.0,138834.0,2506,0,0,0,L,1122011218,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1434362539,92751.00
06/15/2015 06:00,2,0.166,ALERT,211.48,296.96,60.007,1434362403,"201051344001093","174011321042388",19.00,16.30,0,293.06,300.57,3.2,1.2,0.000,140873.2,140873.2,2511,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1434362541,92752.00
06/15/2015 06:00,2,0.113,ALERT,212.16,296.66,59.981,1434362403,"201051344000645","174011321042388",20.28,16.30,0,293.06,300.27,2.3,0.3,0.000,139230.1,139230.1,2509,0,0,0,L,1122011218,1,122.68,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1434362543,92753.00
06/15/2015 06:00,2,0.061,ALERT,212.61,297.57,59.981,1434362403,"274151322000085","174011321042388",21.09,16.00,0,293.36,300.87,1.3,0.0,0.000,421899.7,421899.7,3813,0,0,0,L,1151911521,1,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1434362545,92754.00
06/15/2015 06:00,2,0.135,ALERT,211.70,296.06,59.959,1434362403,"201051344000651","174011321042388",19.38,15.30,0,292.76,299.97,2.6,0.6,0.000,138631.6,138631.6,2508,0,0,0,L,1122011218,1,122.68,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1434362546,92755.00
06/15/2015 06:00,2,0.121,ALERT,211.70,296.06,59.991,1434362403,"201051344000867","174011321042388",19.38,16.70,0,292.76,300.87,2.4,0.4,0.000,130948.5,130948.5,2513,0,0,0,L,1122011218,1,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1434362548,92756.00
06/15/2015 06:00,2,0.133,ALERT,211.48,296.66,59.981,1434362403,"201051344001230","174011321042388",17.85,15.50,0,293.66,300.57,2.4,0.4,0.000,142086.1,142086.1,2515,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1434362550,92757.00
06/15/2015 06:00,2,0.127,ALERT,212.16,297.26,59.986,1434362403,"201051344000576","174011321042388",18.67,16.00,0,293.06,300.27,2.4,0.4,0.000,138598.1,138598.1,2514,0,0,0,L,1122011218,1,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434362552,92758.00
06/15/2015 06:00,2,0.158,ALERT,211.48,297.26,59.981,1434362403,"201051344000579","174011321042388",19.44,16.00,0,293.66,301.17,3.1,1.1,0.000,144617.3,144617.3,2508,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1434362554,92759.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,20373.100000024,20373.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92760.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92761.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92762.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,18669.900000024,18669.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92763.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92764.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92765.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,19591.600000024,19591.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92766.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92767.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,18394.700000012,18394.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92768.00
06/15/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434362403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,20403.299999988,20403.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363283,92769.00
06/15/2015 06:15,2,0.199,ACTIVE,211.48,333.03,59.981,1434363304,"201051344000955","174011321042388",27.17,17.00,0,295.76,336.04,5.5,3.4,0.009,144003.1,144003.1,2512,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363378,92770.00
06/15/2015 06:15,2,0.078,ACTIVE,212.83,335.14,59.965,1434363304,"274151322000095","174011321042388",28.17,17.00,0,296.36,336.04,2.2,0.2,0.000,441667.9,441667.9,3432,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363378,92771.00
06/15/2015 06:15,2,0.188,ACTIVE,211.70,333.03,59.970,1434363304,"201051344000868","174011321042388",25.29,17.00,0,296.06,336.34,4.8,2.8,0.004,130270.6,130270.6,2512,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363379,92772.00
06/15/2015 06:15,2,0.170,ACTIVE,212.38,334.84,59.981,1434363304,"201051344000853","174011321042388",26.74,17.00,0,295.46,337.24,4.6,2.5,0.009,136531.7,136531.7,2508,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363380,92773.00
06/15/2015 06:15,2,0.203,ACTIVE,212.38,333.93,59.965,1434363304,"201051344000582","174011321042388",25.13,16.30,0,296.36,336.64,5.2,3.1,0.009,137150.6,137150.6,2508,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363381,92774.00
06/15/2015 06:15,2,0.219,ACTIVE,211.93,333.63,59.975,1434363304,"201051344000469","174011321042388",25.35,16.30,0,294.56,336.04,5.6,3.5,0.009,131724.2,131724.2,2509,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363382,92775.00
06/15/2015 06:15,2,0.168,ACTIVE,211.70,334.54,59.981,1434363304,"201051344000988","174011321042388",25.68,17.30,0,293.36,339.34,4.4,2.3,0.000,131531.4,131531.4,2508,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363383,92776.00
06/15/2015 06:15,2,0.182,ACTIVE,211.70,332.73,59.975,1434363304,"201051344001158","174011321042388",25.25,16.70,0,294.86,336.34,4.7,2.6,0.009,137767.6,137767.6,2511,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363384,92777.00
06/15/2015 06:15,2,0.182,ACTIVE,211.48,332.43,59.970,1434363304,"201051344001025","174011321042388",26.02,16.30,0,295.16,337.54,4.8,2.7,0.004,140802.2,140802.2,2510,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363385,92778.00
06/15/2015 06:15,2,0.176,ACTIVE,211.70,333.03,59.986,1434363304,"201051344000569","174011321042388",27.73,17.30,0,296.06,336.64,5.0,2.9,0.009,144534.1,144534.1,2511,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363386,92779.00
06/15/2015 06:15,2,0.059,ALERT,213.29,323.41,59.986,1434363304,"274151322000094","174011321042388",26.02,16.70,0,295.16,390.74,1.6,0.0,0.000,330565.7,330565.7,3865,0,0,0,L,1151911521,1,122.01,123.59,0002,13,0,0,0,0,0,0,213,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434363388,92780.00
06/15/2015 06:15,2,0.205,ACTIVE,211.70,332.43,60.012,1434363304,"201051344000458","174011321042388",25.39,17.80,0,295.46,339.04,5.3,3.2,0.004,140276.7,140276.7,2510,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363389,92781.00
06/15/2015 06:15,2,0.119,ACTIVE,213.06,335.74,59.986,1434363304,"274151322000087","174011321042388",24.89,17.50,0,294.56,345.66,3.0,1.0,0.000,400650.4,400650.4,3412,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363390,92782.00
06/15/2015 06:15,2,0.135,ACTIVE,212.61,336.34,59.970,1434363304,"274151322000052","174011321042388",25.33,17.80,0,295.16,343.25,3.5,1.4,0.000,428217.6,428217.6,3816,0,0,0,L,1151911521,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363390,92783.00
06/15/2015 06:15,2,0.182,ACTIVE,212.16,334.54,59.981,1434363304,"201051344001145","174011321042388",25.21,16.70,0,295.16,344.15,4.7,2.6,0.004,145427.5,145427.5,2517,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363391,92784.00
06/15/2015 06:15,2,0.182,ACTIVE,212.16,333.93,59.986,1434363304,"201051344000685","174011321042388",24.73,17.00,0,294.56,336.94,4.6,2.5,0.004,144660.2,144660.2,2517,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363392,92785.00
06/15/2015 06:15,2,0.098,ACTIVE,212.61,336.04,59.965,1434363304,"274151322000088","174011321042388",24.49,17.80,0,295.16,340.85,2.5,0.4,0.004,409992.4,409992.4,3423,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363393,92786.00
06/15/2015 06:15,2,0.209,ACTIVE,211.93,334.24,59.954,1434363304,"201051344000438","174011321042388",25.72,16.30,0,294.86,336.94,5.5,3.3,0.004,144720.2,144720.2,2513,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363394,92787.00
06/15/2015 06:15,2,0.197,ACTIVE,211.48,332.43,59.970,1434363304,"201051344001135","174011321042388",25.17,17.00,0,294.56,335.74,5.1,3.0,0.009,136082.6,136082.6,2507,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363396,92788.00
06/15/2015 06:15,2,0.234,ACTIVE,212.38,334.24,59.970,1434363304,"201051344000417","174011321042388",25.76,17.00,0,294.26,337.84,6.2,4.0,0.009,140635.3,140635.3,2506,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363396,92789.00
06/15/2015 06:15,2,0.201,ACTIVE,211.48,332.73,59.986,1434363304,"201051344000594","174011321042388",25.41,16.70,0,294.26,335.74,5.2,3.1,0.009,140471.5,140471.5,2506,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363397,92790.00
06/15/2015 06:15,2,0.109,ACTIVE,213.29,336.34,59.970,1434363304,"274151322000083","174011321042388",25.64,17.30,0,295.16,343.25,2.9,0.8,0.009,424519.3,424519.3,3820,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363398,92791.00
06/15/2015 06:15,2,0.205,ACTIVE,212.16,333.93,59.959,1434363304,"201051344000585","174011321042388",25.03,17.30,0,294.56,340.25,5.2,3.1,0.004,139366.2,139366.2,2507,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363399,92792.00
06/15/2015 06:15,2,0.111,ACTIVE,212.83,335.14,59.975,1434363304,"274151322000054","174011321042388",24.59,18.00,0,295.16,374.81,2.8,0.8,0.000,419831.4,419831.4,3414,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363400,92793.00
06/15/2015 06:15,2,0.195,ACTIVE,212.16,333.93,59.970,1434363304,"201051344001203","174011321042388",24.93,16.70,0,294.86,340.25,5.0,2.9,0.013,140680.1,140680.1,2512,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363401,92794.00
06/15/2015 06:15,2,0.199,ACTIVE,211.93,333.33,59.975,1434363304,"201051344000646","174011321042388",26.02,16.70,0,294.26,336.04,5.3,3.2,0.004,138248.6,138248.6,2507,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363402,92795.00
06/15/2015 06:15,2,0.076,ALERT,213.96,333.93,59.975,1434363304,"274151322000068","174011321042388",28.23,17.80,0,294.56,391.94,2.2,0.2,0.000,329516.6,329516.6,3472,0,0,0,L,1151911521,1,122.68,123.81,0002,17,0,0,0,0,0,0,213,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1434363404,92796.00
06/15/2015 06:15,2,0.111,ACTIVE,213.51,336.64,59.970,1434363304,"274151322000076","174011321042388",26.64,17.50,0,295.46,345.06,3.0,1.0,0.004,447296.8,447296.8,3819,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363405,92797.00
06/15/2015 06:15,2,0.209,ACTIVE,211.93,333.33,59.981,1434363304,"201051344000890","174011321042388",25.58,17.00,0,295.16,339.04,5.4,3.3,0.009,142280.5,142280.5,2508,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363405,92798.00
06/15/2015 06:15,2,0.137,ACTIVE,211.70,333.63,59.981,1434363304,"201051344000900","174011321042388",25.15,17.00,0,294.56,335.74,3.5,1.5,0.013,142571.1,142571.1,2515,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363406,92799.00
06/15/2015 06:15,2,0.201,ACTIVE,212.38,334.84,59.981,1434363304,"201051344000633","174011321042388",24.21,16.70,0,292.76,339.65,5.0,2.9,0.013,132321.4,132321.4,2516,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363407,92800.00
06/15/2015 06:15,2,0.199,ACTIVE,211.70,332.73,59.986,1434363304,"201051344000983","174011321042388",25.21,17.30,0,295.16,337.54,5.1,3.0,0.004,139434.1,139434.1,2512,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363408,92801.00
06/15/2015 06:15,2,0.199,ACTIVE,211.93,333.63,59.975,1434363304,"201051344000917","174011321042388",24.41,17.50,0,293.66,336.64,4.9,2.8,0.000,142816.9,142816.9,2516,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363409,92802.00
06/15/2015 06:15,2,0.182,ACTIVE,212.16,333.63,59.981,1434363304,"201051344000648","174011321042388",27.77,16.30,0,293.96,336.94,5.1,3.0,0.000,138834.5,138834.5,2508,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363410,92803.00
06/15/2015 06:15,2,0.229,ACTIVE,211.93,334.24,59.991,1434363304,"201051344001093","174011321042388",24.67,17.30,0,295.16,341.15,5.8,3.6,0.004,140873.8,140873.8,2513,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363411,92804.00
06/15/2015 06:15,2,0.182,ACTIVE,212.38,333.93,60.012,1434363304,"201051344000645","174011321042388",26.04,17.50,0,294.56,337.84,4.8,2.7,0.004,139230.5,139230.5,2511,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363412,92805.00
06/15/2015 06:15,2,0.111,ACTIVE,213.06,336.34,59.981,1434363304,"274151322000085","174011321042388",25.70,17.50,0,295.46,345.66,2.9,0.9,0.004,421899.7,421899.7,3815,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363413,92806.00
06/15/2015 06:15,2,0.205,ACTIVE,212.16,333.93,59.986,1434363304,"201051344000651","174011321042388",25.11,16.30,0,294.26,336.64,5.2,3.1,0.004,138632.0,138632.0,2510,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363414,92807.00
06/15/2015 06:15,2,0.189,ACTIVE,212.16,333.33,60.018,1434363304,"201051344000867","174011321042388",25.45,17.50,0,294.26,337.54,4.9,2.8,0.000,130948.9,130948.9,2515,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363415,92808.00
06/15/2015 06:15,2,0.199,ACTIVE,211.70,333.03,60.007,1434363304,"201051344001230","174011321042388",23.85,16.70,0,294.86,335.14,4.9,2.8,0.004,142086.5,142086.5,2517,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363416,92809.00
06/15/2015 06:15,2,0.207,ACTIVE,212.38,334.84,59.986,1434363304,"201051344000576","174011321042388",24.59,17.00,0,294.56,338.14,5.2,3.1,0.000,138598.5,138598.5,2516,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363417,92810.00
06/15/2015 06:15,2,0.232,ACTIVE,211.70,332.73,59.996,1434363304,"201051344000579","174011321042388",25.92,17.00,0,295.16,336.34,6.1,4.0,0.009,144617.9,144617.9,2510,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363418,92811.00
06/15/2015 06:15,1,0.048,ALERT,213.8,302.38,60.00,1434363304,"040051121000097","174011321042388",27.08,15,0.000,301.81,307.80,1.3,0.0,0.000,18394.700000012,18394.700000012,4,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434363661,92812.00
06/15/2015 06:15,1,0.020,ACTIVE_NO_POWER,214.0,350.33,60.03,1434363304,"033051125000150","174011321042388",42.05,16,0.000,324.97,439.59,0.8,0.0,0.000,20373.100000024,20373.100000024,84,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363833,92813.00
06/15/2015 06:15,1,0.055,ALERT,213.6,302.94,60.03,1434363304,"040051121000185","174011321042388",25.32,15,0.000,302.61,308.93,1.3,0.0,0.000,18561.599999999,18561.599999999,6,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434363850,92814.00
06/15/2015 06:15,1,0.006,ACTIVE_NO_POWER,213.7,428.26,60.03,1434363304,"033051125000118","174011321042388",42.16,16,0.000,325.88,440.45,0.2,0.0,0.000,20403.299999988,20403.299999988,84,0,0,0,L,2361,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434363914,92815.00
