ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 06:15,1,0.135,ALERT,213.7,306.41,60.03,1434363304,"040051121000095","174011321042388",24.10,15,0.000,302.01,308.32,3.2,0.0,0.000,19591.600000024,19591.600000024,4,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434363922,92816.00
06/15/2015 06:15,1,0.061,ALERT,213.5,302.35,60.03,1434363304,"040051121000068","174011321042388",25.05,15,0.000,302.09,307.69,1.5,0.0,0.000,18669.900000024,18669.900000024,6,0,0,0,L,2361,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434364092,92817.00
06/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434363304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,15332.30000001,15332.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364184,92818.00
06/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434363304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364184,92819.00
06/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434363304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,15342.200000048,15342.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364184,92820.00
06/15/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434363304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,20544.800000024,20544.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364184,92821.00
06/15/2015 06:30,2,0.268,ALERT,210.80,333.03,59.970,1434364203,"201051344000955","174011321042388",28.37,17.80,0,296.36,338.74,7.7,5.5,0.027,144004.2,144004.2,2513,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364238,92822.00
06/15/2015 06:30,2,0.184,ALERT,212.61,335.74,59.975,1434364203,"274151322000095","174011321042388",25.88,18.00,0,297.57,339.65,4.8,2.7,0.018,441668.3,441668.3,3433,0,0,0,L,1151911521,1,122.68,122.68,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364240,92823.00
06/15/2015 06:30,2,0.252,ALERT,211.03,332.73,59.970,1434364203,"201051344000868","174011321042388",26.98,17.50,0,296.36,338.44,6.9,4.8,0.018,130271.5,130271.5,2513,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364242,92824.00
06/15/2015 06:30,2,0.252,ALERT,211.93,333.63,59.944,1434364203,"201051344000853","174011321042388",27.37,17.50,0,296.06,338.14,7.0,4.8,0.018,136532.6,136532.6,2509,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364244,92825.00
06/15/2015 06:30,2,0.252,ALERT,211.93,334.24,59.970,1434364203,"201051344000582","174011321042388",27.75,17.30,0,296.96,338.44,7.1,4.9,0.027,137151.6,137151.6,2509,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364246,92826.00
06/15/2015 06:30,2,0.270,ALERT,211.48,333.93,59.986,1434364203,"201051344000469","174011321042388",27.31,17.00,0,294.26,338.14,7.5,5.3,0.022,131725.2,131725.2,2510,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364255,92827.00
06/15/2015 06:30,2,0.232,ALERT,211.25,334.24,59.959,1434364203,"201051344000988","174011321042388",27.00,17.80,0,293.36,339.04,6.4,4.2,0.022,131532.2,131532.2,2509,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364257,92828.00
06/15/2015 06:30,2,0.234,ALERT,211.48,333.63,59.970,1434364203,"201051344001158","174011321042388",28.09,17.50,0,294.86,338.44,6.7,4.5,0.027,137768.5,137768.5,2512,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364259,92829.00
06/15/2015 06:30,2,0.250,ALERT,211.25,332.43,59.965,1434364203,"201051344001025","174011321042388",26.86,17.80,0,295.76,338.74,6.8,4.7,0.027,140803.1,140803.1,2511,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364260,92830.00
06/15/2015 06:30,2,0.252,ALERT,211.25,333.03,59.959,1434364203,"201051344000569","174011321042388",27.69,17.80,0,296.66,337.84,7.1,4.9,0.022,144535.1,144535.1,2512,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364270,92831.00
06/15/2015 06:30,2,0.111,ACTIVE,212.83,337.24,59.959,1434364203,"274151322000094","174011321042388",30.16,18.00,0,295.76,389.84,3.5,1.4,0.027,330565.8,330565.8,3867,0,0,0,L,1151911521,1,121.78,123.36,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364271,92832.00
06/15/2015 06:30,1,0.060,ACTIVE_NO_POWER,214.1,303.49,60.00,1434364203,"040051121000068","174011321042388",25.26,15,0.000,301.80,307.95,1.5,0.0,0.000,18669.900000024,18669.900000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364272,92833.00
06/15/2015 06:30,2,0.256,ALERT,211.25,332.73,59.954,1434364203,"201051344000458","174011321042388",27.91,18.30,0,296.06,337.54,7.3,5.1,0.027,140277.7,140277.7,2511,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364274,92834.00
06/15/2015 06:30,2,0.188,ACTIVE,212.83,338.14,59.970,1434364203,"274151322000087","174011321042388",26.68,19.00,0,307.48,354.97,5.1,3.0,0.022,400650.8,400650.8,3413,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364275,92835.00
06/15/2015 06:30,2,0.205,ACTIVE,212.16,334.84,59.965,1434364203,"274151322000052","174011321042388",27.25,19.00,0,320.41,347.76,5.7,3.5,0.009,428218.2,428218.2,3817,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364276,92836.00
06/15/2015 06:30,2,0.242,ALERT,211.93,334.54,59.954,1434364203,"201051344001145","174011321042388",27.47,17.50,0,295.76,339.04,6.8,4.6,0.022,145428.4,145428.4,2518,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364278,92837.00
06/15/2015 06:30,2,0.236,ALERT,211.70,334.84,59.954,1434364203,"201051344000685","174011321042388",26.96,17.80,0,295.76,338.74,6.5,4.3,0.027,144661.1,144661.1,2518,0,0,0,L,1122011218,1,122.68,122.46,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364280,92838.00
06/15/2015 06:30,2,0.176,ACTIVE,212.38,334.84,59.949,1434364203,"274151322000088","174011321042388",25.25,19.00,0,311.69,352.87,4.5,2.4,0.022,409992.7,409992.7,3424,0,0,0,L,1151911521,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364281,92839.00
06/15/2015 06:30,2,0.262,ALERT,211.70,333.63,59.970,1434364203,"201051344000438","174011321042388",28.11,17.50,0,295.76,338.44,7.5,5.3,0.022,144721.3,144721.3,2514,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364283,92840.00
06/15/2015 06:30,2,0.252,ALERT,211.25,332.43,59.959,1434364203,"201051344001135","174011321042388",27.97,17.50,0,296.36,336.64,7.2,5.0,0.022,136083.6,136083.6,2508,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364285,92841.00
06/15/2015 06:30,2,0.285,ALERT,211.48,333.93,59.965,1434364203,"201051344000417","174011321042388",28.01,18.00,0,295.46,339.04,8.1,5.9,0.027,140636.6,140636.6,2507,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364286,92842.00
06/15/2015 06:30,2,0.258,ALERT,211.03,333.33,59.965,1434364203,"201051344000594","174011321042388",28.09,17.50,0,295.76,337.24,7.3,5.2,0.022,140472.5,140472.5,2507,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364288,92843.00
06/15/2015 06:30,2,0.188,ALERT,212.16,334.54,59.922,1434364203,"274151322000083","174011321042388",26.26,18.70,0,296.06,340.55,5.0,2.9,0.009,424519.7,424519.7,3821,0,0,0,L,1151911521,1,121.78,122.68,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364290,92844.00
06/15/2015 06:30,2,0.262,ALERT,211.48,333.63,59.970,1434364203,"201051344000585","174011321042388",27.97,18.30,0,295.16,338.74,7.5,5.3,0.022,139367.2,139367.2,2508,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364292,92845.00
06/15/2015 06:30,2,0.184,ACTIVE,212.83,335.14,59.965,1434364203,"274151322000054","174011321042388",26.82,19.50,0,319.21,348.36,5.0,2.9,0.013,419831.9,419831.9,3415,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364293,92846.00
06/15/2015 06:30,2,0.248,ALERT,211.48,333.03,59.954,1434364203,"201051344001203","174011321042388",27.81,17.50,0,296.06,339.34,7.0,4.8,0.022,140681.1,140681.1,2513,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364295,92847.00
06/15/2015 06:30,2,0.252,ALERT,211.03,333.63,59.954,1434364203,"201051344000646","174011321042388",27.71,17.80,0,295.76,338.14,7.1,4.9,0.022,138249.6,138249.6,2508,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364297,92848.00
06/15/2015 06:30,2,0.129,ACTIVE,213.51,337.24,59.970,1434364203,"274151322000068","174011321042388",30.40,19.30,0,295.76,391.94,4.0,1.9,0.018,329516.8,329516.8,3474,0,0,0,L,1151911521,1,122.68,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364298,92849.00
06/15/2015 06:30,2,0.191,ACTIVE,213.06,336.04,59.959,1434364203,"274151322000076","174011321042388",26.94,19.00,0,322.21,349.56,5.2,3.1,0.022,447297.3,447297.3,3820,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364299,92850.00
06/15/2015 06:30,1,0.020,ACTIVE_NO_POWER,213.3,399.92,60.00,1434364203,"033051125000150","174011321042388",42.60,16,0.000,321.44,440.42,0.8,0.0,0.000,20373.100000024,20373.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364300,92851.00
06/15/2015 06:30,2,0.266,ALERT,211.48,333.33,59.965,1434364203,"201051344000890","174011321042388",28.03,17.80,0,296.66,338.14,7.6,5.4,0.027,142281.6,142281.6,2509,0,0,0,L,1122011218,1,122.01,121.78,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364302,92852.00
06/15/2015 06:30,2,0.203,ALERT,211.25,333.63,59.959,1434364203,"201051344000900","174011321042388",26.46,17.50,0,296.06,336.94,5.5,3.4,0.022,142571.7,142571.7,2516,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364303,92853.00
06/15/2015 06:30,2,0.252,ALERT,211.70,334.84,59.959,1434364203,"201051344000633","174011321042388",27.95,17.50,0,293.96,339.34,7.1,5.0,0.022,132322.4,132322.4,2517,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364305,92854.00
06/15/2015 06:30,2,0.252,ALERT,211.25,332.43,59.959,1434364203,"201051344000983","174011321042388",27.97,17.80,0,296.36,337.84,7.2,5.0,0.022,139435.1,139435.1,2513,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364315,92855.00
06/15/2015 06:30,2,0.238,ALERT,211.48,333.93,59.965,1434364203,"201051344000917","174011321042388",28.31,18.30,0,294.56,337.84,6.9,4.7,0.018,142817.9,142817.9,2517,0,0,0,L,1122011218,1,121.78,122.68,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364317,92856.00
06/15/2015 06:30,2,0.260,ALERT,211.70,334.54,59.949,1434364203,"201051344000648","174011321042388",28.09,17.30,0,295.46,338.74,7.4,5.2,0.018,138835.5,138835.5,2509,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364319,92857.00
06/15/2015 06:30,2,0.277,ALERT,211.48,333.63,59.965,1434364203,"201051344001093","174011321042388",27.89,18.30,0,296.36,338.14,7.9,5.7,0.018,140875.0,140875.0,2514,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364321,92858.00
06/15/2015 06:30,2,0.246,ALERT,211.70,333.33,59.959,1434364203,"201051344000645","174011321042388",26.36,18.00,0,295.46,338.44,6.6,4.4,0.022,139231.4,139231.4,2512,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364323,92859.00
06/15/2015 06:30,2,0.193,ACTIVE,212.83,336.04,59.933,1434364203,"274151322000085","174011321042388",25.88,18.70,0,313.20,354.07,5.1,3.0,0.013,421900.2,421900.2,3816,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364323,92860.00
06/15/2015 06:30,2,0.248,ALERT,211.70,333.63,59.986,1434364203,"201051344000651","174011321042388",27.99,17.00,0,295.46,338.44,7.1,4.9,0.022,138633.1,138633.1,2511,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364325,92861.00
06/15/2015 06:30,2,0.244,ALERT,211.48,332.43,59.981,1434364203,"201051344000867","174011321042388",27.69,18.30,0,295.76,338.74,6.8,4.7,0.018,130949.9,130949.9,2516,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364327,92862.00
06/15/2015 06:30,2,0.258,ALERT,211.48,332.73,59.954,1434364203,"201051344001230","174011321042388",26.96,17.80,0,296.06,336.64,7.1,4.9,0.022,142087.5,142087.5,2518,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364335,92863.00
06/15/2015 06:30,2,0.254,ALERT,211.93,335.14,59.954,1434364203,"201051344000576","174011321042388",27.47,17.50,0,295.46,338.74,7.1,4.9,0.022,138599.5,138599.5,2517,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364337,92864.00
06/15/2015 06:30,2,0.277,ALERT,211.25,332.73,59.959,1434364203,"201051344000579","174011321042388",28.13,17.80,0,296.66,339.04,7.9,5.7,0.022,144619.2,144619.2,2511,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364339,92865.00
06/15/2015 06:30,1,0.016,ALERT,213.3,303.00,60.00,1434364203,"040051121000195","174011321042388",26.65,15,0.000,301.52,307.89,0.4,0.0,0.000,20544.800000024,20544.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434364344,92866.00
06/15/2015 06:30,1,0.005,ACTIVE_NO_POWER,213.3,344.94,60.00,1434364203,"033051125000118","174011321042388",42.63,16,0.000,323.03,441.77,0.2,0.0,0.000,20403.299999988,20403.299999988,98,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364347,92867.00
06/15/2015 06:30,1,0.134,ALERT,213.2,367.62,60.00,1434364203,"040051121000095","174011321042388",24.73,15,0.000,366.74,370.52,3.3,0.0,0.000,19591.600000024,19591.600000024,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434364358,92868.00
06/15/2015 06:30,1,0.051,ALERT,213.3,432.51,60.00,1434364203,"033051125000135","174011321042388",36.42,17,0.000,302.63,439.85,1.8,0.0,0.000,15332.30000001,15332.40000001,142,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434364360,92869.00
06/15/2015 06:30,1,0.048,ACTIVE_NO_POWER,213.6,382.09,60.03,1434364203,"040051121000097","174011321042388",28.22,16,0.000,320.43,439.16,1.3,0.0,0.000,18394.700000012,18394.700000012,23,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364373,92870.00
06/15/2015 06:30,1,0.026,ACTIVE_NO_POWER,213.4,358.10,60.03,1434364203,"033051125000132","174011321042388",37.80,17,0.000,303.48,439.75,0.9,0.0,0.000,15342.200000048,15342.800000012,250,0,0,0,L,2361,123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434364801,92871.00
06/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434364203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18084.200000048,18084.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365083,92872.00
06/15/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434364203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,18561.599999999,18561.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365083,92873.00
06/15/2015 06:45,2,0.299,ACTIVE,211.70,333.93,59.975,1434365104,"201051344000955","174011321042388",28.33,18.30,0,327.02,337.84,8.6,6.4,0.027,144005.6,144005.6,2515,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365119,92874.00
06/15/2015 06:45,2,0.207,ACTIVE,213.51,339.04,59.975,1434365104,"274151322000095","174011321042388",26.92,19.30,0,332.73,340.85,5.7,3.5,0.022,441669.1,441669.1,3435,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365128,92875.00
06/15/2015 06:45,2,0.271,ACTIVE,212.16,335.14,59.986,1434365104,"201051344000868","174011321042388",28.11,17.80,0,327.32,338.44,7.8,5.6,0.027,130272.8,130272.8,2515,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365129,92876.00
06/15/2015 06:45,2,0.279,ACTIVE,212.61,336.34,60.002,1434365104,"201051344000853","174011321042388",27.75,18.00,0,327.32,340.55,7.9,5.7,0.027,136533.8,136533.8,2511,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365130,92877.00
06/15/2015 06:45,2,0.281,ACTIVE,212.83,335.74,59.970,1434365104,"201051344000582","174011321042388",27.97,17.80,0,328.22,339.04,8.0,5.8,0.031,137152.9,137152.9,2511,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365131,92878.00
06/15/2015 06:45,1,0.048,ACTIVE_NO_POWER,214.2,357.53,60.03,1434365104,"040051121000097","174011321042388",28.49,17,0.000,320.10,440.03,1.3,0.0,0.000,18394.700000012,18394.700000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365132,92879.00
06/15/2015 06:45,2,0.291,ACTIVE,212.38,335.74,59.975,1434365104,"201051344000469","174011321042388",28.25,17.30,0,326.42,339.04,8.3,6.1,0.031,131726.6,131726.6,2512,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365133,92880.00
06/15/2015 06:45,2,0.264,ACTIVE,212.16,336.64,59.981,1434365104,"201051344000988","174011321042388",27.06,18.30,0,326.42,340.55,7.3,5.1,0.031,131533.3,131533.3,2511,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365134,92881.00
06/15/2015 06:45,2,0.271,ACTIVE,212.38,335.44,59.996,1434365104,"201051344001158","174011321042388",27.69,17.80,0,326.72,339.04,7.7,5.5,0.035,137769.7,137769.7,2514,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365136,92882.00
06/15/2015 06:45,2,0.281,ACTIVE,212.16,335.14,59.981,1434365104,"201051344001025","174011321042388",27.47,18.00,0,328.52,339.04,7.8,5.6,0.031,140804.4,140804.4,2513,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365136,92883.00
06/15/2015 06:45,1,0.123,ACTIVE_NO_POWER,213.8,433.68,60.03,1434365104,"033051125000118","174011321042388",37.11,17,0.000,321.00,442.73,4.5,0.0,0.000,20403.299999988,20403.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365138,92884.00
06/15/2015 06:45,2,0.291,ACTIVE,212.38,335.44,59.975,1434365104,"201051344000569","174011321042388",27.39,18.30,0,327.62,338.74,8.1,5.9,0.035,144536.4,144536.4,2514,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365139,92885.00
06/15/2015 06:45,2,0.133,ACTIVE,213.51,338.14,59.996,1434365104,"274151322000094","174011321042388",30.79,18.70,0,333.03,342.35,4.2,2.1,0.013,330566.2,330566.2,3868,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365140,92886.00
06/15/2015 06:45,2,0.299,ACTIVE,212.16,334.54,59.975,1434365104,"201051344000458","174011321042388",27.15,18.70,0,327.02,338.74,8.3,6.1,0.031,140279.0,140279.0,2513,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365147,92887.00
06/15/2015 06:45,2,0.229,ACTIVE,213.29,338.14,59.975,1434365104,"274151322000087","174011321042388",25.94,19.80,0,332.43,342.35,6.0,3.9,0.031,400651.6,400651.6,3414,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365148,92888.00
06/15/2015 06:45,2,0.246,ACTIVE,213.51,339.04,59.970,1434365104,"274151322000052","174011321042388",26.26,19.80,0,332.13,342.35,6.5,4.4,0.031,428219.2,428219.2,3818,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365149,92889.00
06/15/2015 06:45,2,0.281,ACTIVE,213.29,337.54,59.975,1434365104,"201051344001145","174011321042388",27.47,17.80,0,328.82,340.25,7.8,5.7,0.031,145429.6,145429.6,2520,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365150,92890.00
06/15/2015 06:45,2,0.260,ACTIVE,213.29,336.94,59.965,1434365104,"201051344000685","174011321042388",28.33,18.00,0,327.02,340.85,7.5,5.3,0.035,144662.2,144662.2,2520,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365151,92891.00
06/15/2015 06:45,2,0.207,ACTIVE,213.96,339.04,59.981,1434365104,"274151322000088","174011321042388",25.92,19.50,0,332.13,342.95,5.5,3.3,0.027,409993.4,409993.4,3425,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365152,92892.00
06/15/2015 06:45,2,0.287,ACTIVE,213.06,336.64,59.996,1434365104,"201051344000438","174011321042388",28.73,17.80,0,328.82,339.95,8.4,6.2,0.027,144722.6,144722.6,2516,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365153,92893.00
06/15/2015 06:45,2,0.295,ACTIVE,212.61,334.84,59.959,1434365104,"201051344001135","174011321042388",27.49,17.80,0,327.62,338.74,8.2,6.0,0.035,136084.9,136084.9,2510,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365153,92894.00
06/15/2015 06:45,2,0.326,ACTIVE,213.29,337.54,59.959,1434365104,"201051344000417","174011321042388",27.51,18.70,0,328.52,339.65,9.1,6.9,0.035,140638.1,140638.1,2509,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365154,92895.00
06/15/2015 06:45,2,0.287,ACTIVE,212.38,335.74,59.933,1434365104,"201051344000594","174011321042388",28.47,18.00,0,326.12,338.74,8.3,6.1,0.031,140473.8,140473.8,2509,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365155,92896.00
06/15/2015 06:45,2,0.223,ACTIVE,213.96,339.34,59.965,1434365104,"274151322000083","174011321042388",26.42,19.30,0,332.43,343.25,6.0,3.8,0.027,424520.5,424520.5,3823,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365156,92897.00
06/15/2015 06:45,2,0.291,ACTIVE,213.06,336.94,59.981,1434365104,"201051344000585","174011321042388",28.45,18.70,0,327.32,340.55,8.4,6.2,0.031,139368.6,139368.6,2510,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365157,92898.00
06/15/2015 06:45,2,0.215,ACTIVE,213.96,339.04,59.938,1434365104,"274151322000054","174011321042388",27.21,20.00,0,332.13,342.95,6.0,3.8,0.031,419832.7,419832.7,3416,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365158,92899.00
06/15/2015 06:45,2,0.281,ACTIVE,213.06,335.74,59.986,1434365104,"201051344001203","174011321042388",28.21,18.00,0,328.52,340.85,8.1,5.8,0.040,140682.3,140682.3,2515,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365159,92900.00
06/15/2015 06:45,2,0.291,ACTIVE,212.61,336.04,59.965,1434365104,"201051344000646","174011321042388",27.61,18.30,0,327.32,339.04,8.2,6.0,0.035,138250.9,138250.9,2510,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365160,92901.00
06/15/2015 06:45,2,0.152,ACTIVE,215.09,339.95,59.970,1434365104,"274151322000068","174011321042388",31.01,20.00,0,333.63,343.55,4.8,2.8,0.022,329517.3,329517.3,3475,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365161,92902.00
06/15/2015 06:45,2,0.225,ACTIVE,214.87,339.04,59.965,1434365104,"274151322000076","174011321042388",27.19,19.80,0,334.24,342.65,6.2,4.1,0.031,447298.1,447298.1,3821,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365162,92903.00
06/15/2015 06:45,2,0.311,ACTIVE,212.61,335.44,59.975,1434365104,"201051344000890","174011321042388",27.37,18.30,0,328.22,339.34,8.7,6.4,0.031,142283.0,142283.0,2511,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365174,92904.00
06/15/2015 06:45,2,0.240,ACTIVE,212.83,336.64,59.970,1434365104,"201051344000900","174011321042388",27.04,17.80,0,327.32,339.04,6.6,4.4,0.031,142572.6,142572.6,2518,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365175,92905.00
06/15/2015 06:45,2,0.285,ACTIVE,213.51,337.84,59.975,1434365104,"201051344000633","174011321042388",27.97,18.00,0,327.32,340.85,8.1,5.9,0.040,132323.7,132323.7,2519,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365176,92906.00
06/15/2015 06:45,2,0.295,ACTIVE,212.83,335.74,60.002,1434365104,"201051344000983","174011321042388",27.10,18.00,0,327.02,339.04,8.1,5.9,0.035,139436.4,139436.4,2515,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365177,92907.00
06/15/2015 06:45,2,0.273,ACTIVE,213.06,337.24,59.986,1434365104,"201051344000917","174011321042388",28.31,19.00,0,327.02,339.95,7.9,5.7,0.031,142819.1,142819.1,2519,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365178,92908.00
06/15/2015 06:45,1,0.120,ACTIVE_NO_POWER,215.2,420.23,60.03,1434365104,"033051125000135","174011321042388",30.43,17,0.000,319.40,439.78,3.6,0.0,0.000,15332.40000001,15332.50000001,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365179,92909.00
06/15/2015 06:45,2,0.299,ACTIVE,213.29,336.34,60.018,1434365104,"201051344000648","174011321042388",27.71,17.50,0,328.52,340.55,8.4,6.2,0.031,138836.9,138836.9,2511,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365180,92910.00
06/15/2015 06:45,2,0.301,ACTIVE,213.06,336.64,59.986,1434365104,"201051344001093","174011321042388",28.59,19.00,0,327.92,339.34,8.8,6.5,0.031,140876.4,140876.4,2516,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365181,92911.00
06/15/2015 06:45,2,0.279,ACTIVE,213.29,336.64,60.018,1434365104,"201051344000645","174011321042388",27.25,18.30,0,328.22,339.95,7.7,5.5,0.040,139232.6,139232.6,2514,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365182,92912.00
06/15/2015 06:45,2,0.221,ACTIVE,214.41,339.65,59.981,1434365104,"274151322000085","174011321042388",27.21,19.30,0,333.33,342.95,6.1,4.0,0.027,421901.0,421901.0,3817,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365182,92913.00
06/15/2015 06:45,2,0.283,ACTIVE,213.29,336.94,59.981,1434365104,"201051344000651","174011321042388",27.81,17.50,0,328.82,339.95,8.0,5.8,0.031,138634.3,138634.3,2513,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365183,92914.00
06/15/2015 06:45,2,0.285,ACTIVE,213.06,335.44,59.986,1434365104,"201051344000867","174011321042388",27.49,18.70,0,328.22,339.65,8.0,5.8,0.031,130951.1,130951.1,2518,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365184,92915.00
06/15/2015 06:45,2,0.277,ACTIVE,212.83,335.44,59.981,1434365104,"201051344001230","174011321042388",28.25,18.30,0,327.32,338.74,8.0,5.7,0.035,142088.8,142088.8,2520,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365191,92916.00
06/15/2015 06:45,2,0.299,ACTIVE,213.51,337.24,59.986,1434365104,"201051344000576","174011321042388",26.42,17.80,0,328.82,340.25,8.0,5.8,0.027,138600.8,138600.8,2519,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365192,92917.00
06/15/2015 06:45,2,0.305,ACTIVE,212.83,336.04,59.986,1434365104,"201051344000579","174011321042388",28.82,18.30,0,327.32,339.34,8.9,6.7,0.035,144620.7,144620.7,2513,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365193,92918.00
06/15/2015 06:45,1,0.161,ACTIVE_NO_POWER,215.0,368.06,60.03,1434365104,"040051121000185","174011321042388",23.81,17,0.000,319.99,437.97,3.8,0.0,0.000,18561.599999999,18561.599999999,269,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365196,92919.00
06/15/2015 06:45,1,0.015,ALERT,215.2,322.63,60.03,1434365104,"040051121000195","174011321042388",27.19,15,0.000,322.45,349.21,0.4,0.0,0.000,20544.800000024,20544.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434365197,92920.00
06/15/2015 06:45,1,0.131,ACTIVE_NO_POWER,214.9,428.21,60.03,1434365104,"033051125000150","174011321042388",38.57,16,0.000,319.39,441.10,4.9,0.0,0.000,20373.100000024,20373.199999988,97,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365201,92921.00
06/15/2015 06:45,1,0.061,ALERT,215.1,339.94,60.03,1434365104,"040051121000068","174011321042388",25.76,15,0.000,339.46,343.03,1.5,0.0,0.000,18669.900000024,18669.900000024,9,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434365205,92922.00
06/15/2015 06:45,1,0.137,ACTIVE_NO_POWER,215.1,404.47,60.03,1434365104,"040051121000095","174011321042388",25.19,15,0.000,331.41,405.32,3.4,0.0,0.000,19591.600000024,19591.600000024,23,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365218,92923.00
06/15/2015 06:45,1,0.129,ACTIVE_NO_POWER,214.9,428.04,60.03,1434365104,"033051125000132","174011321042388",32.33,17,0.000,324.68,438.37,4.1,0.0,0.000,15342.800000012,15342.900000036,271,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434365220,92924.00
06/15/2015 06:45,1,0.080,ALERT,214.4,308.34,60.03,1434365104,"040051121000116","174011321042388",28.42,15,0.000,305.45,312.09,2.2,0.0,0.000,18084.200000048,18084.200000048,4,0,0,0,L,2361,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434365332,92925.00
06/15/2015 07:00,2,0.482,ACTIVE,211.03,336.04,59.986,1434366003,"201051344000955","174011321042388",28.43,18.30,0,328.52,341.75,13.9,11.5,0.080,144007.6,144007.6,2516,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366005,92926.00
06/15/2015 07:00,1,0.354,ACTIVE,213.8,347.67,60.03,1434366003,"040051121000195","174011321042388",22.77,17,0.133,303.90,440.91,8.0,11.5,0.018,20544.800000024,20545.000000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366006,92927.00
06/15/2015 07:00,2,0.412,ACTIVE,212.61,339.95,59.981,1434366003,"274151322000095","174011321042388",27.81,19.80,0,333.33,343.85,11.6,9.3,0.066,441670.5,441670.5,3436,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366007,92928.00
06/15/2015 07:00,2,0.453,ACTIVE,211.70,336.04,59.981,1434366003,"201051344000868","174011321042388",28.78,17.50,0,328.52,342.05,13.2,10.8,0.075,130274.7,130274.7,2516,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366008,92929.00
06/15/2015 07:00,2,0.471,ACTIVE,211.93,337.54,59.991,1434366003,"201051344000853","174011321042388",27.00,18.00,0,329.73,343.25,12.9,10.5,0.080,136535.7,136535.7,2512,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366009,92930.00
06/15/2015 07:00,2,0.457,ACTIVE,212.38,337.24,59.975,1434366003,"201051344000582","174011321042388",28.69,17.80,0,330.33,342.35,13.2,10.9,0.080,137154.8,137154.8,2512,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366010,92931.00
06/15/2015 07:00,1,0.387,ACTIVE_NO_POWER,213.8,397.66,60.00,1434366003,"040051121000097","174011321042388",24.43,18,0.000,319.60,440.87,9.4,0.0,0.000,18394.700000012,18395.200000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366011,92932.00
06/15/2015 07:00,2,0.465,ACTIVE,211.48,337.24,59.996,1434366003,"201051344000469","174011321042388",29.02,17.30,0,328.22,342.35,13.6,11.2,0.080,131728.5,131728.5,2513,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366012,92933.00
06/15/2015 07:00,2,0.449,ACTIVE,211.25,336.34,59.970,1434366003,"201051344000988","174011321042388",27.77,18.00,0,328.82,343.55,12.6,10.3,0.088,131535.0,131535.0,2512,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366013,92934.00
06/15/2015 07:00,2,0.459,ACTIVE,211.48,336.64,59.981,1434366003,"201051344001158","174011321042388",27.39,17.80,0,328.82,342.65,12.8,10.4,0.080,137771.5,137771.5,2515,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366014,92935.00
06/15/2015 07:00,2,0.439,ACTIVE,211.25,335.14,59.981,1434366003,"201051344001025","174011321042388",29.28,18.30,0,328.82,342.35,13.0,10.7,0.071,140806.2,140806.2,2514,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366015,92936.00
06/15/2015 07:00,1,0.274,ACTIVE,213.9,332.57,60.00,1434366003,"033051125000118","174011321042388",38.39,18,0.112,319.80,445.87,10.4,6.1,0.177,20403.6,20404.6,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366016,92937.00
06/15/2015 07:00,2,0.467,ACTIVE,211.70,336.64,59.975,1434366003,"201051344000569","174011321042388",28.39,18.30,0,329.73,342.65,13.4,11.0,0.075,144538.3,144538.3,2515,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366017,92938.00
06/15/2015 07:00,2,0.217,ACTIVE,212.61,427.41,59.970,1434366003,"274151322000094","174011321042388",40.65,20.30,0,334.54,431.32,8.8,6.6,0.040,330567.3,330567.3,3869,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366018,92939.00
06/15/2015 07:00,1,0.395,ACTIVE,213.8,372.80,60.03,1434366003,"040051121000068","174011321042388",22.50,17,0.138,304.22,440.61,8.8,9.7,0.000,18669.900000024,18670.100000012,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366019,92940.00
06/15/2015 07:00,2,0.461,ACTIVE,211.48,335.44,59.970,1434366003,"201051344000458","174011321042388",29.16,18.70,0,329.13,342.35,13.6,11.2,0.080,140280.9,140280.9,2514,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366020,92941.00
06/15/2015 07:00,2,0.420,ACTIVE,213.06,341.15,59.975,1434366003,"274151322000087","174011321042388",27.41,20.70,0,333.03,344.45,11.7,9.4,0.062,400653.0,400653.0,3415,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366021,92942.00
06/15/2015 07:00,2,0.443,ACTIVE,212.38,338.44,59.965,1434366003,"274151322000052","174011321042388",27.83,20.30,0,332.13,344.45,12.6,10.2,0.075,428220.7,428220.7,3819,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366022,92943.00
06/15/2015 07:00,2,0.463,ACTIVE,211.93,337.54,59.959,1434366003,"201051344001145","174011321042388",27.73,18.00,0,331.53,342.95,13.0,10.7,0.080,145431.4,145431.4,2521,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366023,92944.00
06/15/2015 07:00,2,0.461,ACTIVE,211.70,336.64,59.981,1434366003,"201051344000685","174011321042388",27.35,18.30,0,329.13,343.85,12.8,10.4,0.084,144664.0,144664.0,2521,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366024,92945.00
06/15/2015 07:00,2,0.396,ACTIVE,212.16,339.04,59.970,1434366003,"274151322000088","174011321042388",27.75,20.00,0,332.73,344.76,11.1,8.8,0.053,409994.6,409994.6,3426,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366025,92946.00
06/15/2015 07:00,2,0.477,ACTIVE,211.70,337.24,59.975,1434366003,"201051344000438","174011321042388",28.57,18.00,0,330.63,342.65,13.8,11.4,0.080,144724.6,144724.6,2517,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366026,92947.00
06/15/2015 07:00,2,0.465,ACTIVE,211.25,335.44,59.975,1434366003,"201051344001135","174011321042388",28.86,18.00,0,329.43,342.05,13.6,11.2,0.075,136086.8,136086.8,2511,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366026,92948.00
06/15/2015 07:00,2,0.500,ACTIVE,211.70,336.64,59.975,1434366003,"201051344000417","174011321042388",28.55,19.00,0,330.33,342.35,14.5,12.0,0.084,140640.2,140640.2,2510,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366027,92949.00
06/15/2015 07:00,2,0.471,ACTIVE,211.25,336.34,59.991,1434366003,"201051344000594","174011321042388",28.98,18.30,0,327.92,342.35,13.9,11.5,0.088,140475.8,140475.8,2510,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366028,92950.00
06/15/2015 07:00,2,0.422,ACTIVE,212.83,340.85,59.975,1434366003,"274151322000083","174011321042388",27.79,19.80,0,333.33,344.76,11.8,9.5,0.071,424521.9,424521.9,3824,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366029,92951.00
06/15/2015 07:00,2,0.473,ACTIVE,211.70,336.64,59.981,1434366003,"201051344000585","174011321042388",28.71,18.70,0,330.03,342.95,13.8,11.4,0.088,139370.5,139370.5,2511,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366030,92952.00
06/15/2015 07:00,2,0.420,ACTIVE,212.38,336.94,59.965,1434366003,"274151322000054","174011321042388",27.81,20.30,0,332.73,344.45,11.9,9.5,0.062,419834.1,419834.1,3417,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366031,92953.00
06/15/2015 07:00,2,0.461,ACTIVE,211.93,335.44,59.975,1434366003,"201051344001203","174011321042388",28.67,18.30,0,330.33,343.25,13.4,11.0,0.080,140684.2,140684.2,2516,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366032,92954.00
06/15/2015 07:00,2,0.479,ACTIVE,211.25,336.04,59.975,1434366003,"201051344000646","174011321042388",28.11,18.70,0,329.43,342.05,13.7,11.3,0.075,138252.8,138252.8,2511,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366033,92955.00
06/15/2015 07:00,2,0.225,ACTIVE,213.29,431.32,59.965,1434366003,"274151322000068","174011321042388",41.01,21.80,0,334.54,434.63,9.4,7.2,0.044,329518.5,329518.5,3476,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366034,92956.00
06/15/2015 07:00,2,0.443,ACTIVE,213.29,340.85,59.970,1434366003,"274151322000076","174011321042388",27.79,20.30,0,334.24,344.76,12.5,10.1,0.071,447299.6,447299.6,3822,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366034,92957.00
06/15/2015 07:00,1,0.251,ACTIVE,213.7,331.39,60.03,1434366003,"033051125000132","174011321042388",33.74,17,0.102,319.79,439.14,8.4,13.1,0.121,15342.900000036,15343.600000024,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366036,92958.00
06/15/2015 07:00,1,0.292,ACTIVE_NO_POWER,213.2,427.33,60.03,1434366003,"033051125000150","174011321042388",38.52,17,0.000,317.78,444.63,11.2,0.0,0.000,20373.199999988,20374.199999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366037,92959.00
06/15/2015 07:00,2,0.479,ACTIVE,211.25,335.14,59.970,1434366003,"201051344000890","174011321042388",29.08,18.70,0,330.03,342.35,14.1,11.7,0.075,142285.0,142285.0,2512,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366038,92960.00
06/15/2015 07:00,2,0.416,ACTIVE,211.25,336.64,59.965,1434366003,"201051344000900","174011321042388",28.59,17.80,0,329.43,342.05,12.1,9.7,0.088,142574.2,142574.2,2519,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366039,92961.00
