ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 07:00,2,0.467,ACTIVE,211.93,337.54,59.981,1434366003,"201051344000633","174011321042388",28.73,18.00,0,330.33,343.85,13.6,11.2,0.084,132325.6,132325.6,2520,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366040,92962.00
06/15/2015 07:00,1,0.175,ACTIVE_NO_POWER,213.6,416.22,60.03,1434366003,"040051121000185","174011321042388",27.99,17,0.000,321.44,437.92,4.8,0.0,0.000,18561.599999999,18561.799999987,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366041,92963.00
06/15/2015 07:00,2,0.453,ACTIVE,211.25,336.04,59.970,1434366003,"201051344000983","174011321042388",29.32,18.00,0,329.73,342.35,13.5,11.1,0.088,139438.3,139438.3,2516,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366042,92964.00
06/15/2015 07:00,2,0.467,ACTIVE,211.70,337.24,59.970,1434366003,"201051344000917","174011321042388",28.45,19.00,0,329.73,342.95,13.5,11.1,0.084,142820.9,142820.9,2520,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366043,92965.00
06/15/2015 07:00,1,0.420,ACTIVE_NO_POWER,213.5,388.38,60.00,1434366003,"040051121000116","174011321042388",24.64,17,0.095,305.33,440.65,10.3,0.0,0.000,18084.200000048,18084.400000036,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366044,92966.00
06/15/2015 07:00,1,0.235,ACTIVE,213.5,377.82,60.00,1434366003,"033051125000135","174011321042388",34.16,18,0.000,319.30,439.55,7.9,14.8,0.000,15332.50000001,15333.10000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366045,92967.00
06/15/2015 07:00,2,0.465,ACTIVE,211.70,336.64,59.975,1434366003,"201051344000648","174011321042388",29.34,17.50,0,330.63,343.55,13.8,11.4,0.080,138838.8,138838.8,2512,0,0,0,L,1122011218,0,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366046,92968.00
06/15/2015 07:00,2,0.502,ACTIVE,211.48,336.34,59.938,1434366003,"201051344001093","174011321042388",28.13,19.00,0,330.03,342.35,14.3,11.9,0.080,140878.5,140878.5,2517,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366047,92969.00
06/15/2015 07:00,2,0.477,ACTIVE,211.93,336.94,59.949,1434366003,"201051344000645","174011321042388",27.71,18.30,0,330.93,343.25,13.4,11.0,0.075,139234.4,139234.4,2515,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366048,92970.00
06/15/2015 07:00,2,0.434,ACTIVE,212.61,337.84,59.991,1434366003,"274151322000085","174011321042388",27.63,19.80,0,333.93,344.76,12.2,9.8,0.080,421902.5,421902.5,3818,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366049,92971.00
06/15/2015 07:00,2,0.477,ACTIVE,211.25,336.04,59.970,1434366003,"201051344000651","174011321042388",28.23,17.50,0,330.33,342.95,13.7,11.3,0.075,138636.2,138636.2,2514,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366050,92972.00
06/15/2015 07:00,2,0.475,ACTIVE,211.48,335.14,59.959,1434366003,"201051344000867","174011321042388",27.53,18.70,0,330.33,342.35,13.3,10.9,0.084,130953.0,130953.0,2519,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366051,92973.00
06/15/2015 07:00,1,0.466,ACTIVE,213.4,323.37,60.03,1434366003,"040051121000095","174011321042388",22.17,17,0.092,316.08,437.72,10.2,10.1,0.203,19591.600000024,19592,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366052,92974.00
06/15/2015 07:00,2,0.477,ACTIVE,211.48,336.64,59.965,1434366003,"201051344001230","174011321042388",27.93,18.30,0,328.22,341.75,13.5,11.1,0.088,142090.6,142090.6,2521,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366053,92975.00
06/15/2015 07:00,2,0.479,ACTIVE,211.70,337.24,59.981,1434366003,"201051344000576","174011321042388",28.31,17.80,0,330.93,343.25,13.8,11.4,0.071,138602.7,138602.7,2520,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366054,92976.00
06/15/2015 07:00,2,0.492,ACTIVE,211.03,335.74,59.959,1434366003,"201051344000579","174011321042388",29.24,18.70,0,330.33,342.65,14.6,12.2,0.075,144622.8,144622.8,2514,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366055,92977.00
06/15/2015 07:15,2,0.654,ACTIVE,211.48,338.14,59.944,1434366903,"201051344000955","174011321042388",29.14,18.30,0,327.92,346.26,19.4,16.8,0.146,144011.1,144011.1,2517,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366904,92978.00
06/15/2015 07:15,1,0.516,ACTIVE,213.3,341.11,60.00,1434366903,"040051121000195","174011321042388",24.04,17,0.131,320.00,440.74,12.3,13.9,0.100,20545.000000012,20546.7,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366906,92979.00
06/15/2015 07:15,2,0.602,ACTIVE,212.83,341.45,59.975,1434366903,"274151322000095","174011321042388",28.37,20.00,0,333.03,346.86,17.3,14.7,0.110,441673.4,441673.4,3437,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366906,92980.00
06/15/2015 07:15,2,0.639,ACTIVE,211.70,338.74,59.954,1434366903,"201051344000868","174011321042388",29.22,17.50,0,328.52,346.86,18.9,16.3,0.128,130278.0,130278.0,2517,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366907,92981.00
06/15/2015 07:15,2,0.635,ACTIVE,212.38,339.95,59.949,1434366903,"201051344000853","174011321042388",29.04,17.80,0,330.63,347.76,18.7,16.1,0.128,136539.0,136539.0,2513,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366908,92982.00
06/15/2015 07:15,2,0.609,ACTIVE,212.16,339.34,59.959,1434366903,"201051344000582","174011321042388",29.68,17.80,0,329.43,347.16,18.4,15.8,0.128,137158.0,137158.0,2513,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366909,92983.00
06/15/2015 07:15,1,0.542,ACTIVE,214.0,413.52,60.00,1434366903,"040051121000097","174011321042388",25.71,18,0.151,317.33,441.33,13.8,13.8,0.000,18395.200000012,18397.000000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366910,92984.00
06/15/2015 07:15,2,0.645,ACTIVE,211.70,338.74,59.975,1434366903,"201051344000469","174011321042388",29.22,17.00,0,328.52,346.86,19.1,16.5,0.141,131731.9,131731.9,2514,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366911,92985.00
06/15/2015 07:15,2,0.625,ACTIVE,211.70,339.95,59.954,1434366903,"201051344000988","174011321042388",28.86,18.00,0,327.62,348.66,18.3,15.7,0.141,131538.2,131538.2,2513,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366912,92986.00
06/15/2015 07:15,2,0.625,ACTIVE,211.70,338.44,59.981,1434366903,"201051344001158","174011321042388",28.82,17.50,0,327.92,347.16,18.2,15.7,0.137,137774.7,137774.7,2516,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366913,92987.00
06/15/2015 07:15,2,0.635,ACTIVE,211.48,337.84,59.938,1434366903,"201051344001025","174011321042388",29.06,18.00,0,329.13,347.46,18.7,16.1,0.124,140809.5,140809.5,2515,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366914,92988.00
06/15/2015 07:15,1,0.403,ACTIVE,213.5,375.68,60.00,1434366903,"033051125000118","174011321042388",38.80,18,0.154,320.84,441.72,15.5,12.3,0.024,20404.6,20406.999999976,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366915,92989.00
06/15/2015 07:15,2,0.648,ACTIVE,211.93,338.44,59.959,1434366903,"201051344000569","174011321042388",28.63,18.00,0,329.43,347.46,18.9,16.3,0.133,144541.7,144541.7,2516,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366916,92990.00
06/15/2015 07:15,2,0.229,ACTIVE,212.61,448.45,59.959,1434366903,"274151322000094","174011321042388",42.76,21.50,0,333.63,451.76,9.9,7.6,0.053,330569.0,330569.0,3870,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366917,92991.00
06/15/2015 07:15,1,0.560,ACTIVE,213.9,372.29,60.00,1434366903,"040051121000068","174011321042388",23.24,17,0.006,318.35,439.60,12.9,6.3,0.190,18670.100000012,18671.900000024,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366918,92992.00
06/15/2015 07:15,2,0.635,ACTIVE,211.70,337.84,59.954,1434366903,"201051344000458","174011321042388",29.06,18.30,0,327.62,346.56,18.7,16.1,0.141,140284.3,140284.3,2515,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366919,92993.00
06/15/2015 07:15,2,0.596,ACTIVE,212.83,340.55,59.954,1434366903,"274151322000087","174011321042388",27.71,21.50,0,333.03,347.76,16.7,14.2,0.106,400656.0,400656.0,3416,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366920,92994.00
06/15/2015 07:15,2,0.617,ACTIVE,212.16,341.75,59.944,1434366903,"274151322000052","174011321042388",28.49,20.70,0,331.83,347.46,17.9,15.3,0.102,428223.9,428223.9,3820,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366921,92995.00
06/15/2015 07:15,2,0.611,ACTIVE,211.93,338.44,59.949,1434366903,"201051344001145","174011321042388",29.50,17.80,0,330.33,347.76,18.3,15.7,0.128,145434.6,145434.6,2522,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366922,92996.00
06/15/2015 07:15,2,0.611,ACTIVE,212.16,339.04,59.991,1434366903,"201051344000685","174011321042388",28.78,18.30,0,328.82,346.56,17.8,15.3,0.133,144667.1,144667.1,2522,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366923,92997.00
06/15/2015 07:15,2,0.582,ACTIVE,212.38,338.14,59.949,1434366903,"274151322000088","174011321042388",27.83,20.30,0,331.83,346.86,16.4,13.9,0.088,409997.4,409997.4,3427,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366924,92998.00
06/15/2015 07:15,2,0.645,ACTIVE,211.93,338.74,59.965,1434366903,"201051344000438","174011321042388",29.00,18.00,0,328.82,347.76,19.0,16.4,0.137,144728.0,144728.0,2518,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366925,92999.00
06/15/2015 07:15,2,0.639,ACTIVE,211.70,338.44,59.944,1434366903,"201051344001135","174011321042388",28.94,18.00,0,329.13,346.86,18.8,16.2,0.128,136090.1,136090.1,2512,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366926,93000.00
06/15/2015 07:15,2,0.660,ACTIVE,212.16,339.04,59.954,1434366903,"201051344000417","174011321042388",29.24,19.00,0,328.52,347.16,19.6,17.0,0.137,140643.8,140643.8,2511,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366927,93001.00
06/15/2015 07:15,2,0.654,ACTIVE,211.25,338.14,59.954,1434366903,"201051344000594","174011321042388",28.73,18.70,0,327.02,347.16,19.1,16.5,0.146,140479.2,140479.2,2511,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366927,93002.00
06/15/2015 07:15,2,0.592,ACTIVE,212.61,343.25,59.944,1434366903,"274151322000083","174011321042388",28.21,20.30,0,331.53,348.96,16.9,14.4,0.115,424524.9,424524.9,3825,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366929,93003.00
06/15/2015 07:15,2,0.625,ACTIVE,212.16,339.65,59.949,1434366903,"201051344000585","174011321042388",29.58,18.30,0,328.52,347.16,18.8,16.2,0.133,139373.9,139373.9,2512,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366930,93004.00
06/15/2015 07:15,2,0.586,ACTIVE,212.61,342.65,59.944,1434366903,"274151322000054","174011321042388",28.71,20.70,0,332.43,348.36,17.1,14.6,0.115,419837.1,419837.1,3418,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366931,93005.00
06/15/2015 07:15,2,0.625,ACTIVE,211.93,337.84,59.959,1434366903,"201051344001203","174011321042388",29.40,18.30,0,328.22,348.06,18.7,16.1,0.133,140687.5,140687.5,2517,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366932,93006.00
06/15/2015 07:15,2,0.635,ACTIVE,211.48,338.14,59.944,1434366903,"201051344000646","174011321042388",28.92,18.30,0,327.92,346.86,18.6,16.1,0.137,138256.2,138256.2,2512,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366933,93007.00
06/15/2015 07:15,2,0.414,ACTIVE,214.19,402.16,59.954,1434366903,"274151322000068","174011321042388",37.89,22.50,0,335.14,444.85,15.8,13.3,0.088,329521.0,329521.0,3477,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366934,93008.00
06/15/2015 07:15,2,0.615,ACTIVE,213.06,341.75,59.938,1434366903,"274151322000076","174011321042388",29.16,20.70,0,334.24,347.76,18.2,15.6,0.115,447302.8,447302.8,3823,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366935,93009.00
06/15/2015 07:15,1,0.354,ACTIVE_NO_POWER,213.8,424.82,60.00,1434366903,"033051125000132","174011321042388",34.34,18,0.000,319.57,439.22,12.1,0.0,0.000,15343.600000024,15345.200000048,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366936,93010.00
06/15/2015 07:15,1,0.411,ACTIVE,213.7,413.62,60.00,1434366903,"033051125000150","174011321042388",39.44,17,0.152,320.30,441.17,16.1,14.9,0.002,20374.199999988,20376.800000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366937,93011.00
06/15/2015 07:15,2,0.652,ACTIVE,211.48,338.14,59.949,1434366903,"201051344000890","174011321042388",29.04,18.70,0,328.82,347.16,19.2,16.6,0.124,142288.6,142288.6,2513,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366938,93012.00
06/15/2015 07:15,2,0.566,ACTIVE,211.70,337.84,59.949,1434366903,"201051344000900","174011321042388",29.26,17.50,0,327.32,346.56,16.8,14.3,0.119,142577.1,142577.1,2520,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366939,93013.00
06/15/2015 07:15,2,0.615,ACTIVE,212.16,339.65,59.949,1434366903,"201051344000633","174011321042388",29.34,17.80,0,328.82,348.36,18.3,15.7,0.124,132328.9,132328.9,2521,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366940,93014.00
06/15/2015 07:15,1,0.528,ACTIVE,213.9,356.03,60.00,1434366903,"040051121000185","174011321042388",23.37,18,0.141,318.63,438.39,12.2,15.0,0.021,18561.799999987,18563.299999987,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366941,93015.00
06/15/2015 07:15,2,0.617,ACTIVE,211.93,338.44,59.949,1434366903,"201051344000983","174011321042388",29.42,17.80,0,328.52,347.76,18.4,15.8,0.137,139441.7,139441.7,2517,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366942,93016.00
06/15/2015 07:15,2,0.633,ACTIVE,212.16,339.65,59.912,1434366903,"201051344000917","174011321042388",28.82,19.00,0,328.52,347.76,18.5,15.9,0.128,142824.2,142824.2,2521,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366943,93017.00
06/15/2015 07:15,1,0.574,ACTIVE_NO_POWER,214.1,429.02,60.00,1434366903,"040051121000116","174011321042388",25.53,17,0.000,312.83,440.32,14.5,0.0,0.000,18084.400000036,18086.400000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366944,93018.00
06/15/2015 07:15,1,0.341,ACTIVE,214.2,333.38,60.00,1434366903,"033051125000135","174011321042388",34.54,18,0.146,316.86,439.74,11.7,14.9,0.136,15333.10000001,15334.80000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366946,93019.00
06/15/2015 07:15,2,0.645,ACTIVE,211.93,338.44,59.954,1434366903,"201051344000648","174011321042388",29.48,17.30,0,329.73,348.06,19.3,16.7,0.128,138842.3,138842.3,2513,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366947,93020.00
06/15/2015 07:15,2,0.682,ACTIVE,211.93,338.44,59.949,1434366903,"201051344001093","174011321042388",29.08,18.70,0,328.82,347.16,20.1,17.5,0.146,140882.0,140882.0,2518,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366947,93021.00
06/15/2015 07:15,2,0.645,ACTIVE,212.61,339.65,59.965,1434366903,"201051344000645","174011321042388",28.94,18.00,0,329.73,347.16,18.9,16.3,0.133,139237.7,139237.7,2516,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366948,93022.00
06/15/2015 07:15,2,0.617,ACTIVE,212.83,339.34,59.965,1434366903,"274151322000085","174011321042388",28.57,20.00,0,333.63,347.16,17.9,15.4,0.110,421905.5,421905.5,3819,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366949,93023.00
06/15/2015 07:15,2,0.654,ACTIVE,211.93,339.04,59.965,1434366903,"201051344000651","174011321042388",28.75,17.50,0,329.43,347.16,19.1,16.5,0.141,138639.6,138639.6,2515,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366950,93024.00
06/15/2015 07:15,2,0.654,ACTIVE,212.16,338.44,59.975,1434366903,"201051344000867","174011321042388",29.12,18.30,0,328.82,347.16,19.4,16.8,0.133,130956.3,130956.3,2520,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366951,93025.00
06/15/2015 07:15,1,0.654,ACTIVE,213.5,417.95,60.00,1434366903,"040051121000095","174011321042388",22.47,17,0.000,313.92,437.16,14.6,0.7,0.000,19592,19593.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366952,93026.00
06/15/2015 07:15,2,0.643,ACTIVE,211.70,338.44,59.975,1434366903,"201051344001230","174011321042388",29.60,18.30,0,327.32,346.56,19.3,16.7,0.141,142094.0,142094.0,2522,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366953,93027.00
06/15/2015 07:15,2,0.660,ACTIVE,212.16,339.95,59.965,1434366903,"201051344000576","174011321042388",29.20,17.50,0,329.43,348.06,19.5,16.9,0.133,138606.1,138606.1,2521,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366954,93028.00
06/15/2015 07:15,2,0.688,ACTIVE,211.93,339.04,59.970,1434366903,"201051344000579","174011321042388",29.24,18.30,0,328.22,347.46,20.4,17.8,0.137,144626.4,144626.4,2515,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434366955,93029.00
06/15/2015 07:30,2,0.584,ACTIVE,211.25,337.84,59.959,1434367804,"201051344000955","174011321042388",29.04,18.30,0,328.22,348.06,17.2,14.7,0.102,144014.5,144014.5,2518,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367806,93030.00
06/15/2015 07:30,1,0.429,ACTIVE_NO_POWER,213.4,407.00,60.00,1434367804,"040051121000195","174011321042388",24.51,18,0.000,319.70,440.91,10.4,0.0,0.000,20546.7,20548.2,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367807,93031.00
06/15/2015 07:30,2,0.518,ACTIVE,212.61,337.54,59.965,1434367804,"274151322000095","174011321042388",28.55,20.00,0,332.43,347.76,15.0,12.6,0.084,441676.2,441676.2,3438,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367808,93032.00
06/15/2015 07:30,2,0.566,ACTIVE,211.03,336.64,59.965,1434367804,"201051344000868","174011321042388",28.78,17.00,0,327.62,349.56,16.6,14.0,0.110,130281.2,130281.2,2518,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367809,93033.00
06/15/2015 07:30,2,0.539,ACTIVE,211.93,338.44,59.965,1434367804,"201051344000853","174011321042388",29.66,17.50,0,330.93,349.86,16.2,13.7,0.106,136542.1,136542.1,2514,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367810,93034.00
06/15/2015 07:30,2,0.557,ACTIVE,211.93,338.44,59.975,1434367804,"201051344000582","174011321042388",28.71,17.50,0,330.63,348.36,16.2,13.7,0.115,137161.2,137161.2,2514,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367811,93035.00
06/15/2015 07:30,1,0.470,ACTIVE,213.1,372.47,60.00,1434367804,"040051121000097","174011321042388",25.69,18,0.143,319.25,441.92,12.0,12.4,0.005,18397.000000012,18398.900000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367812,93036.00
06/15/2015 07:30,2,0.566,ACTIVE,211.48,338.44,59.975,1434367804,"201051344000469","174011321042388",28.96,16.70,0,328.22,348.96,16.6,14.1,0.115,131735.2,131735.2,2515,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367813,93037.00
06/15/2015 07:30,2,0.541,ACTIVE,211.25,338.14,59.965,1434367804,"201051344000988","174011321042388",28.73,17.80,0,328.52,349.86,15.8,13.3,0.102,131541.2,131541.2,2514,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367814,93038.00
06/15/2015 07:30,2,0.537,ACTIVE,211.48,337.84,59.959,1434367804,"201051344001158","174011321042388",28.94,17.30,0,329.13,349.86,15.8,13.3,0.110,137777.7,137777.7,2517,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367815,93039.00
06/15/2015 07:30,2,0.555,ACTIVE,211.48,336.94,59.954,1434367804,"201051344001025","174011321042388",28.73,17.80,0,329.43,348.36,16.1,13.7,0.102,140812.7,140812.7,2516,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367816,93040.00
06/15/2015 07:30,1,0.347,ACTIVE,213.3,377.81,60.00,1434367804,"033051125000118","174011321042388",38.54,18,0.149,320.97,441.96,13.3,16.0,0.011,20406.999999976,20409.400000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367817,93041.00
06/15/2015 07:30,2,0.570,ACTIVE,211.48,337.84,59.975,1434367804,"201051344000569","174011321042388",28.55,18.00,0,329.13,348.06,16.5,14.0,0.115,144544.9,144544.9,2517,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367818,93042.00
06/15/2015 07:30,2,0.332,ACTIVE,212.61,402.77,59.959,1434367804,"274151322000094","174011321042388",37.81,21.80,0,334.84,452.06,12.7,10.3,0.075,330571.3,330571.3,3871,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367819,93043.00
06/15/2015 07:30,1,0.498,ACTIVE,213.5,381.15,60.03,1434367804,"040051121000068","174011321042388",22.90,17,0.139,318.78,439.34,11.3,11.0,0.001,18671.900000024,18673.499999988,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367820,93044.00
06/15/2015 07:30,2,0.566,ACTIVE,211.03,336.04,59.954,1434367804,"201051344000458","174011321042388",28.73,18.30,0,328.82,348.36,16.5,14.0,0.115,140287.6,140287.6,2516,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367821,93045.00
06/15/2015 07:30,2,0.500,ACTIVE,212.83,337.54,59.959,1434367804,"274151322000087","174011321042388",28.23,22.30,0,333.03,347.76,14.3,11.9,0.066,400658.7,400658.7,3417,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367822,93046.00
06/15/2015 07:30,2,0.547,ACTIVE,211.93,336.94,59.975,1434367804,"274151322000052","174011321042388",28.03,21.00,0,331.83,348.36,15.5,13.1,0.088,428226.8,428226.8,3821,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367823,93047.00
06/15/2015 07:30,2,0.535,ACTIVE,211.70,337.84,59.959,1434367804,"201051344001145","174011321042388",29.24,17.80,0,330.63,349.86,15.9,13.4,0.106,145437.7,145437.7,2523,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367824,93048.00
06/15/2015 07:30,2,0.533,ACTIVE,211.70,338.14,59.965,1434367804,"201051344000685","174011321042388",28.86,18.00,0,329.13,348.66,15.6,13.1,0.110,144670.2,144670.2,2523,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367825,93049.00
06/15/2015 07:30,2,0.502,ACTIVE,211.93,338.44,59.949,1434367804,"274151322000088","174011321042388",27.71,20.30,0,331.23,347.76,14.2,11.7,0.088,410000.1,410000.1,3428,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367826,93050.00
06/15/2015 07:30,2,0.568,ACTIVE,211.48,337.24,59.954,1434367804,"201051344000438","174011321042388",28.65,18.00,0,327.92,348.66,16.5,14.0,0.102,144731.3,144731.3,2519,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367826,93051.00
06/15/2015 07:30,2,0.551,ACTIVE,211.03,335.74,59.949,1434367804,"201051344001135","174011321042388",29.16,17.80,0,328.82,347.46,16.3,13.8,0.097,136093.3,136093.3,2513,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367827,93052.00
06/15/2015 07:30,2,0.582,ACTIVE,211.48,337.84,59.959,1434367804,"201051344000417","174011321042388",29.10,18.70,0,329.13,349.26,17.1,14.6,0.110,140647.2,140647.2,2512,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367828,93053.00
06/15/2015 07:30,2,0.570,ACTIVE,210.80,335.74,59.949,1434367804,"201051344000594","174011321042388",28.75,18.70,0,327.62,348.66,16.6,14.1,0.110,140482.5,140482.5,2512,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367829,93054.00
06/15/2015 07:30,2,0.508,ACTIVE,212.61,340.25,59.954,1434367804,"274151322000083","174011321042388",28.01,20.70,0,331.53,347.76,14.4,12.0,0.093,424527.6,424527.6,3826,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367830,93055.00
06/15/2015 07:30,2,0.549,ACTIVE,211.48,337.84,59.981,1434367804,"201051344000585","174011321042388",29.44,18.00,0,329.73,348.36,16.4,13.9,0.102,139377.1,139377.1,2513,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367831,93056.00
06/15/2015 07:30,2,0.504,ACTIVE,212.16,340.25,59.938,1434367804,"274151322000054","174011321042388",28.45,20.70,0,332.43,348.36,14.6,12.1,0.088,419839.8,419839.8,3419,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367832,93057.00
06/15/2015 07:30,2,0.562,ACTIVE,211.70,336.94,59.922,1434367804,"201051344001203","174011321042388",28.39,18.00,0,328.52,350.17,16.2,13.7,0.102,140690.6,140690.6,2518,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367833,93058.00
06/15/2015 07:30,2,0.547,ACTIVE,211.03,336.94,59.959,1434367804,"201051344000646","174011321042388",29.30,18.00,0,327.92,348.36,16.3,13.8,0.097,138259.4,138259.4,2513,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367834,93059.00
06/15/2015 07:30,2,0.350,ACTIVE,213.06,400.06,59.954,1434367804,"274151322000068","174011321042388",37.53,22.80,0,335.44,428.01,13.6,11.2,0.080,329523.5,329523.5,3478,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367835,93060.00
06/15/2015 07:30,2,0.523,ACTIVE,213.29,339.34,59.954,1434367804,"274151322000076","174011321042388",29.08,20.70,0,334.54,348.66,15.4,12.9,0.106,447305.7,447305.7,3824,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367835,93061.00
06/15/2015 07:30,1,0.302,ACTIVE_NO_POWER,213.9,404.37,60.00,1434367804,"033051125000132","174011321042388",34.14,18,0.000,317.59,439.17,10.2,0.0,0.000,15345.200000048,15346.800000012,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367837,93062.00
06/15/2015 07:30,1,0.352,ACTIVE_NO_POWER,213.2,431.09,60.00,1434367804,"033051125000150","174011321042388",39.00,18,0.000,320.56,441.37,13.6,0.0,0.000,20376.800000012,20379.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367838,93063.00
06/15/2015 07:30,2,0.568,ACTIVE,211.03,336.64,59.965,1434367804,"201051344000890","174011321042388",29.42,18.70,0,328.52,348.06,17.0,14.5,0.119,142291.9,142291.9,2514,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367839,93064.00
06/15/2015 07:30,2,0.510,ACTIVE,211.03,336.34,59.949,1434367804,"201051344000900","174011321042388",28.94,17.30,0,327.32,348.06,14.9,12.5,0.115,142579.9,142579.9,2521,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367840,93065.00
06/15/2015 07:30,2,0.559,ACTIVE,211.70,338.44,59.954,1434367804,"201051344000633","174011321042388",28.88,17.80,0,328.82,349.56,16.4,13.9,0.106,132332.1,132332.1,2522,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367841,93066.00
06/15/2015 07:30,1,0.445,ACTIVE,213.3,365.88,60.00,1434367804,"040051121000185","174011321042388",23.72,18,0.145,317.66,438.73,10.5,11.9,0.004,18563.299999987,18564.799999987,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367842,93067.00
06/15/2015 07:30,2,0.553,ACTIVE,211.48,337.24,59.959,1434367804,"201051344000983","174011321042388",29.14,17.50,0,328.22,349.26,16.4,13.9,0.106,139444.8,139444.8,2518,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367843,93068.00
06/15/2015 07:30,2,0.537,ACTIVE,211.48,337.54,59.944,1434367804,"201051344000917","174011321042388",29.44,18.70,0,328.22,349.26,16.1,13.6,0.102,142827.3,142827.3,2522,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367844,93069.00
06/15/2015 07:30,1,0.502,ACTIVE_NO_POWER,213.4,420.83,60.00,1434367804,"040051121000116","174011321042388",25.03,17,0.000,313.30,440.46,12.5,0.0,0.000,18086.400000036,18088,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367845,93070.00
06/15/2015 07:30,1,0.290,ACTIVE_NO_POWER,213.6,402.16,60.00,1434367804,"033051125000135","174011321042388",34.06,18,0.000,316.86,439.61,9.8,0.0,0.000,15334.80000001,15336.20000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367847,93071.00
06/15/2015 07:30,2,0.568,ACTIVE,211.70,338.14,59.959,1434367804,"201051344000648","174011321042388",29.06,17.00,0,329.43,349.26,16.8,14.3,0.106,138845.5,138845.5,2514,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367848,93072.00
06/15/2015 07:30,2,0.592,ACTIVE,211.48,337.24,59.954,1434367804,"201051344001093","174011321042388",28.88,18.30,0,328.52,349.26,17.4,14.9,0.115,140885.4,140885.4,2519,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367848,93073.00
06/15/2015 07:30,2,0.555,ACTIVE,211.70,336.94,59.954,1434367804,"201051344000645","174011321042388",28.84,17.80,0,330.63,349.26,16.2,13.8,0.124,139240.8,139240.8,2517,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367849,93074.00
06/15/2015 07:30,2,0.527,ACTIVE,212.38,340.85,59.959,1434367804,"274151322000085","174011321042388",28.25,20.00,0,334.24,348.06,15.1,12.7,0.088,421908.3,421908.3,3820,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367850,93075.00
06/15/2015 07:30,2,0.562,ACTIVE,211.70,337.24,59.949,1434367804,"201051344000651","174011321042388",28.78,17.30,0,329.43,349.86,16.4,13.9,0.102,138642.7,138642.7,2516,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367851,93076.00
06/15/2015 07:30,2,0.559,ACTIVE,211.48,336.94,59.954,1434367804,"201051344000867","174011321042388",29.20,18.00,0,328.82,349.56,16.6,14.0,0.115,130959.4,130959.4,2521,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367852,93077.00
06/15/2015 07:30,1,0.565,ACTIVE_NO_POWER,213.3,411.65,60.03,1434367804,"040051121000095","174011321042388",22.59,17,0.000,315.31,437.02,12.7,0.0,0.000,19593.600000024,19594.899999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367853,93078.00
06/15/2015 07:30,2,0.570,ACTIVE,211.25,336.34,59.959,1434367804,"201051344001230","174011321042388",28.39,18.30,0,327.32,348.06,16.4,13.9,0.115,142097.0,142097.0,2523,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367854,93079.00
06/15/2015 07:30,2,0.566,ACTIVE,212.16,338.74,59.933,1434367804,"201051344000576","174011321042388",28.78,17.30,0,330.03,350.17,16.6,14.0,0.115,138609.2,138609.2,2522,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367855,93080.00
06/15/2015 07:30,2,0.588,ACTIVE,211.48,336.94,59.996,1434367804,"201051344000579","174011321042388",29.18,18.00,0,329.73,349.86,17.4,14.9,0.110,144629.7,144629.7,2516,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434367857,93081.00
06/15/2015 07:45,2,1.129,ACTIVE,211.25,344.76,59.981,1434368703,"201051344000955","174011321042388",30.12,18.30,0,327.92,357.68,34.5,31.3,0.270,144019.2,144019.2,2519,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368704,93082.00
06/15/2015 07:45,1,1.028,ACTIVE,213.7,414.70,60.03,1434368703,"040051121000195","174011321042388",25.54,18,0.166,320.06,441.68,26.1,22.8,0.019,20548.2,20551.000000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368705,93083.00
06/15/2015 07:45,2,1.189,ACTIVE,212.83,347.46,59.986,1434368703,"274151322000095","174011321042388",29.54,20.70,0,330.63,357.38,35.6,32.5,0.234,441680.6,441680.6,3439,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368706,93084.00
06/15/2015 07:45,2,1.127,ACTIVE,211.48,344.45,59.981,1434368703,"201051344000868","174011321042388",29.90,17.00,0,327.92,359.18,34.1,31.0,0.265,130285.8,130285.8,2519,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368707,93085.00
06/15/2015 07:45,2,1.105,ACTIVE,212.38,345.96,59.975,1434368703,"201051344000853","174011321042388",29.66,17.50,0,330.63,359.78,33.2,30.1,0.261,136546.6,136546.6,2515,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368708,93086.00
06/15/2015 07:45,2,1.117,ACTIVE,212.38,345.96,59.981,1434368703,"201051344000582","174011321042388",29.84,17.50,0,329.13,359.48,33.8,30.7,0.270,137165.7,137165.7,2515,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368709,93087.00
06/15/2015 07:45,1,1.141,ACTIVE,214.3,332.93,60.03,1434368703,"040051121000097","174011321042388",26.65,18,0.221,318.27,442.02,30.2,30.9,0.316,18398.900000012,18402.000000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368710,93088.00
06/15/2015 07:45,2,1.154,ACTIVE,211.93,345.96,59.996,1434368703,"201051344000469","174011321042388",29.60,16.70,0,327.62,359.78,34.6,31.5,0.283,131739.9,131739.9,2516,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368711,93089.00
06/15/2015 07:45,2,1.123,ACTIVE,211.93,346.26,59.986,1434368703,"201051344000988","174011321042388",29.98,17.50,0,326.72,360.99,34.1,31.0,0.274,131545.7,131545.7,2515,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368712,93090.00
06/15/2015 07:45,2,1.131,ACTIVE,211.93,345.06,59.970,1434368703,"201051344001158","174011321042388",29.40,17.30,0,327.62,359.78,33.8,30.7,0.283,137782.2,137782.2,2518,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368713,93091.00
06/15/2015 07:45,2,1.135,ACTIVE,211.70,344.76,59.991,1434368703,"201051344001025","174011321042388",29.80,18.00,0,329.73,360.38,34.3,31.2,0.261,140817.2,140817.2,2517,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368714,93092.00
06/15/2015 07:45,1,0.866,ACTIVE,213.6,341.01,60.03,1434368703,"033051125000118","174011321042388",39.92,18,0.215,318.98,443.82,34.4,35.4,0.233,20409.400000012,20413.299999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368715,93093.00
06/15/2015 07:45,2,1.105,ACTIVE,211.93,344.76,59.991,1434368703,"201051344000569","174011321042388",29.78,17.80,0,328.82,360.08,33.4,30.3,0.261,144549.6,144549.6,2518,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368716,93094.00
06/15/2015 07:45,2,0.785,ACTIVE,213.29,424.71,59.981,1434368703,"274151322000094","174011321042388",39.66,22.30,0,333.33,437.93,31.9,28.9,0.212,330575.2,330575.2,3872,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368717,93095.00
06/15/2015 07:45,1,1.094,ACTIVE,213.6,344.34,60.03,1434368703,"040051121000068","174011321042388",24.29,18,0.186,319.75,440.35,26.4,30.3,0.211,18673.499999988,18676.600000012,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368718,93096.00
06/15/2015 07:45,2,1.100,ACTIVE,211.70,344.45,60.002,1434368703,"201051344000458","174011321042388",29.74,18.30,0,328.22,359.18,33.2,30.1,0.274,140292.2,140292.2,2517,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368719,93097.00
06/15/2015 07:45,2,1.070,ACTIVE,212.16,350.17,59.975,1434368703,"274151322000087","174011321042388",29.14,22.80,0,330.63,357.98,31.6,28.6,0.208,400662.9,400662.9,3418,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368721,93098.00
06/15/2015 07:45,2,1.141,ACTIVE,211.93,342.95,59.991,1434368703,"274151322000052","174011321042388",29.14,21.30,0,329.73,359.18,33.6,30.6,0.217,428231.5,428231.5,3822,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368721,93099.00
06/15/2015 07:45,2,1.035,ACTIVE,212.16,344.45,59.991,1434368703,"201051344001145","174011321042388",30.26,17.80,0,329.43,360.69,31.8,28.7,0.247,145442.2,145442.2,2524,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368722,93100.00
06/15/2015 07:45,2,1.035,ACTIVE,211.93,344.45,59.991,1434368703,"201051344000685","174011321042388",29.86,18.00,0,329.43,359.48,31.4,28.4,0.265,144674.6,144674.6,2524,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368723,93101.00
06/15/2015 07:45,2,1.066,ACTIVE,212.16,348.66,59.975,1434368703,"274151322000088","174011321042388",28.86,20.70,0,330.93,359.48,31.2,28.2,0.199,410004.4,410004.4,3429,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368724,93102.00
06/15/2015 07:45,2,1.070,ACTIVE,212.16,344.45,59.981,1434368703,"201051344000438","174011321042388",30.18,18.00,0,327.32,360.69,32.8,29.7,0.252,144736.0,144736.0,2520,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368725,93103.00
06/15/2015 07:45,2,1.076,ACTIVE,211.25,343.25,59.970,1434368703,"201051344001135","174011321042388",29.48,17.80,0,327.62,358.88,32.2,29.2,0.261,136097.9,136097.9,2514,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368726,93104.00
06/15/2015 07:45,2,1.088,ACTIVE,211.93,344.45,59.981,1434368703,"201051344000417","174011321042388",29.82,18.70,0,327.02,359.78,32.9,29.8,0.265,140652.0,140652.0,2513,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368727,93105.00
06/15/2015 07:45,2,1.080,ACTIVE,211.48,344.45,59.991,1434368703,"201051344000594","174011321042388",29.86,18.70,0,326.42,359.48,32.7,29.6,0.256,140487.2,140487.2,2513,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368728,93106.00
