ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 07:45,2,1.107,ACTIVE,212.61,348.06,59.991,1434368703,"274151322000083","174011321042388",29.40,21.00,0,331.83,358.28,33.0,29.9,0.225,424532.0,424532.0,3827,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368729,93107.00
06/15/2015 07:45,2,1.041,ACTIVE,212.16,345.36,59.986,1434368703,"201051344000585","174011321042388",29.90,18.30,0,328.82,359.18,31.6,28.5,0.252,139381.7,139381.7,2514,0,0,0,L,1122011218,0,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368730,93108.00
06/15/2015 07:45,2,1.094,ACTIVE,213.06,348.66,59.991,1434368703,"274151322000054","174011321042388",29.34,21.30,0,330.93,359.48,32.5,29.5,0.225,419844.3,419844.3,3420,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368731,93109.00
06/15/2015 07:45,2,1.076,ACTIVE,211.93,343.85,59.986,1434368703,"201051344001203","174011321042388",29.66,18.00,0,329.73,360.99,32.3,29.3,0.261,140695.3,140695.3,2519,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368731,93110.00
06/15/2015 07:45,2,1.061,ACTIVE,211.25,343.55,59.986,1434368703,"201051344000646","174011321042388",29.42,18.30,0,326.12,359.18,31.6,28.6,0.247,138264.0,138264.0,2514,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368732,93111.00
06/15/2015 07:45,2,0.727,ACTIVE,213.29,425.91,59.975,1434368703,"274151322000068","174011321042388",39.88,23.30,0,333.63,446.05,29.3,26.4,0.186,329527.5,329527.5,3479,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368733,93112.00
06/15/2015 07:45,2,1.191,ACTIVE,213.74,344.45,59.986,1434368703,"274151322000076","174011321042388",29.50,21.30,0,332.13,360.38,35.6,32.5,0.234,447310.5,447310.5,3825,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368734,93113.00
06/15/2015 07:45,1,0.707,ACTIVE,214.6,358.92,60.03,1434368703,"033051125000132","174011321042388",35.52,18,0.192,318.88,440.36,25.0,29.1,0.124,15346.800000012,15349.400000036,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368736,93114.00
06/15/2015 07:45,1,0.801,ACTIVE,213.8,391.36,60.03,1434368703,"033051125000150","174011321042388",39.81,18,0.191,320.03,443.71,31.7,25.5,0.063,20379.100000024,20383.199999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368737,93115.00
06/15/2015 07:45,2,1.076,ACTIVE,211.70,343.85,59.996,1434368703,"201051344000890","174011321042388",29.82,18.70,0,328.22,360.38,32.5,29.5,0.247,142296.7,142296.7,2515,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368738,93116.00
06/15/2015 07:45,2,0.992,ACTIVE,211.25,343.25,59.991,1434368703,"201051344000900","174011321042388",29.60,17.00,0,327.32,358.88,29.8,26.8,0.234,142584.3,142584.3,2522,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368739,93117.00
06/15/2015 07:45,2,1.018,ACTIVE,212.16,345.36,59.991,1434368703,"201051344000633","174011321042388",30.16,17.50,0,327.92,360.38,31.1,28.1,0.252,132336.7,132336.7,2523,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368740,93118.00
06/15/2015 07:45,1,0.854,ACTIVE,213.7,407.34,60.03,1434368703,"040051121000185","174011321042388",26.61,18,0.174,316.84,440.12,22.6,15.9,0.041,18564.799999987,18567.299999987,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368741,93119.00
06/15/2015 07:45,2,1.023,ACTIVE,211.70,343.85,59.981,1434368703,"201051344000983","174011321042388",29.98,17.50,0,328.22,359.18,31.1,28.1,0.252,139449.5,139449.5,2519,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368742,93120.00
06/15/2015 07:45,2,1.010,ACTIVE,211.93,344.76,59.981,1434368703,"201051344000917","174011321042388",30.12,18.70,0,328.22,359.18,30.8,27.8,0.239,142831.9,142831.9,2523,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368743,93121.00
06/15/2015 07:45,1,1.030,ACTIVE,213.3,403.02,60.03,1434368703,"040051121000116","174011321042388",26.55,17,0.164,312.10,441.69,27.2,15.9,0.096,18088,18091.300000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368744,93122.00
06/15/2015 07:45,1,0.644,ACTIVE,214.1,364.35,60.03,1434368703,"033051125000135","174011321042388",35.82,19,0.175,316.62,440.45,22.9,25.3,0.063,15336.20000001,15338.90000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368745,93123.00
06/15/2015 07:45,2,1.074,ACTIVE,211.93,345.06,59.996,1434368703,"201051344000648","174011321042388",29.92,17.00,0,328.52,360.08,32.5,29.5,0.265,138850.3,138850.3,2515,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368746,93124.00
06/15/2015 07:45,2,1.143,ACTIVE,211.70,344.76,59.981,1434368703,"201051344001093","174011321042388",30.04,18.30,0,328.82,360.99,34.8,31.6,0.270,140890.5,140890.5,2520,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368747,93125.00
06/15/2015 07:45,2,1.094,ACTIVE,212.16,345.06,59.991,1434368703,"201051344000645","174011321042388",29.44,17.80,0,328.52,360.08,32.6,29.5,0.261,139245.4,139245.4,2518,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368748,93126.00
06/15/2015 07:45,2,1.156,ACTIVE,212.61,343.85,60.023,1434368703,"274151322000085","174011321042388",29.28,20.30,0,330.63,359.18,34.3,31.2,0.225,421913.0,421913.0,3821,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368749,93127.00
06/15/2015 07:45,2,1.096,ACTIVE,211.93,345.06,59.991,1434368703,"201051344000651","174011321042388",29.68,17.50,0,329.73,360.69,33.0,29.9,0.252,138647.4,138647.4,2517,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368750,93128.00
06/15/2015 07:45,2,1.096,ACTIVE,211.70,344.15,59.981,1434368703,"201051344000867","174011321042388",29.94,17.80,0,329.13,359.48,33.2,30.2,0.252,130964.2,130964.2,2522,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368751,93129.00
06/15/2015 07:45,1,1.182,ACTIVE,213.6,418.75,60.03,1434368703,"040051121000095","174011321042388",23.32,18,0.163,315.01,438.37,27.4,16.1,0.019,19594.899999976,19597.899999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368752,93130.00
06/15/2015 07:45,2,1.127,ACTIVE,211.48,344.45,59.991,1434368703,"201051344001230","174011321042388",29.52,18.30,0,326.72,358.88,33.7,30.6,0.278,142101.8,142101.8,2524,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368753,93131.00
06/15/2015 07:45,2,1.061,ACTIVE,212.16,346.26,59.944,1434368703,"201051344000576","174011321042388",30.28,17.00,0,330.03,359.78,32.5,29.5,0.256,138613.9,138613.9,2523,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368754,93132.00
06/15/2015 07:45,2,1.098,ACTIVE,211.70,344.76,59.991,1434368703,"201051344000579","174011321042388",30.12,18.00,0,328.82,359.78,33.5,30.4,0.256,144634.7,144634.7,2517,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434368754,93133.00
06/15/2015 08:00,2,0.613,ACTIVE,209.90,334.54,59.991,1434369604,"201051344000955","174011321042388",28.49,19.30,0,326.72,365.49,17.7,15.2,0.124,144027.0,144027.0,2520,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369605,93134.00
06/15/2015 08:00,1,0.464,ACTIVE_NO_POWER,212.2,427.58,60.03,1434369604,"040051121000195","174011321042388",23.76,19,0.000,319.86,443.32,10.9,0.0,0.019,20551.000000012,20556.500000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369606,93135.00
06/15/2015 08:00,2,0.559,ACTIVE,210.80,336.34,59.986,1434369604,"274151322000095","174011321042388",27.79,21.30,0,330.63,364.59,15.7,13.2,0.102,441688.7,441688.7,3440,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369607,93136.00
06/15/2015 08:00,2,0.590,ACTIVE,209.90,334.54,59.991,1434369604,"201051344000868","174011321042388",28.61,17.30,0,328.82,366.70,17.1,14.6,0.115,130293.5,130293.5,2520,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369608,93137.00
06/15/2015 08:00,2,0.588,ACTIVE,210.57,335.74,59.991,1434369604,"201051344000853","174011321042388",28.78,17.80,0,329.73,367.30,17.1,14.6,0.115,136554.1,136554.1,2516,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369609,93138.00
06/15/2015 08:00,2,0.586,ACTIVE,210.35,335.44,59.959,1434369604,"201051344000582","174011321042388",28.71,18.30,0,328.52,367.00,17.1,14.5,0.119,137173.0,137173.0,2516,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369610,93139.00
06/15/2015 08:00,1,0.495,ACTIVE,212.5,377.48,60.03,1434369604,"040051121000097","174011321042388",25.59,19,0.153,317.30,443.33,12.6,15.7,0.005,18402.000000012,18408.100000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369611,93140.00
06/15/2015 08:00,2,0.598,ACTIVE,210.35,334.84,59.981,1434369604,"201051344000469","174011321042388",28.94,17.00,0,328.22,366.70,17.6,15.0,0.124,131747.4,131747.4,2517,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369612,93141.00
06/15/2015 08:00,2,0.576,ACTIVE,209.90,335.44,59.965,1434369604,"201051344000988","174011321042388",28.82,18.00,0,327.92,367.90,16.9,14.3,0.124,131553.1,131553.1,2516,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369613,93142.00
06/15/2015 08:00,2,0.576,ACTIVE,210.12,335.44,59.986,1434369604,"201051344001158","174011321042388",28.78,17.80,0,329.13,367.00,16.9,14.3,0.124,137789.5,137789.5,2519,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369614,93143.00
06/15/2015 08:00,2,0.588,ACTIVE,209.90,334.24,60.034,1434369604,"201051344001025","174011321042388",29.06,18.70,0,328.52,366.70,17.4,14.8,0.115,140824.6,140824.6,2518,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369615,93144.00
06/15/2015 08:00,1,0.369,ACTIVE,212.0,387.67,60.03,1434369604,"033051125000118","174011321042388",38.51,19,0.143,317.84,443.87,14.1,12.0,0.005,20413.299999988,20420.499999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369616,93145.00
06/15/2015 08:00,2,0.598,ACTIVE,210.12,335.14,59.996,1434369604,"201051344000569","174011321042388",28.86,18.30,0,328.82,367.00,17.5,15.0,0.124,144557.0,144557.0,2519,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369617,93146.00
06/15/2015 08:00,2,0.352,ACTIVE,211.25,404.87,59.981,1434369604,"274151322000094","174011321042388",38.13,23.00,0,332.73,444.54,13.6,11.2,0.084,330582.0,330582.0,3873,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369618,93147.00
06/15/2015 08:00,1,0.531,ACTIVE,211.7,338.92,60.03,1434369604,"040051121000068","174011321042388",22.61,18,0.148,317.00,442.41,11.9,12.6,0.093,18676.600000012,18682.199999976,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369619,93148.00
06/15/2015 08:00,2,0.592,ACTIVE,210.12,334.24,59.954,1434369604,"201051344000458","174011321042388",29.30,18.70,0,329.13,366.10,17.6,15.0,0.124,140299.6,140299.6,2518,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369620,93149.00
06/15/2015 08:00,2,0.539,ACTIVE,211.48,336.64,59.991,1434369604,"274151322000087","174011321042388",27.81,23.50,0,330.63,363.99,15.2,12.8,0.093,400670.3,400670.3,3419,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369621,93150.00
06/15/2015 08:00,2,0.574,ACTIVE,210.57,338.44,60.007,1434369604,"274151322000052","174011321042388",27.85,21.80,0,330.03,364.59,16.2,13.8,0.093,428239.6,428239.6,3823,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369622,93151.00
06/15/2015 08:00,2,0.590,ACTIVE,210.57,336.34,60.018,1434369604,"201051344001145","174011321042388",28.69,18.30,0,330.03,366.70,17.2,14.6,0.119,145449.5,145449.5,2525,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369623,93152.00
06/15/2015 08:00,2,0.580,ACTIVE,210.35,335.44,59.996,1434369604,"201051344000685","174011321042388",28.49,19.00,0,328.82,365.49,16.8,14.3,0.128,144681.8,144681.8,2525,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369624,93153.00
06/15/2015 08:00,2,0.535,ACTIVE,210.57,336.34,59.981,1434369604,"274151322000088","174011321042388",27.53,21.30,0,330.33,364.29,14.9,12.5,0.088,410011.9,410011.9,3430,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369624,93154.00
06/15/2015 08:00,2,0.604,ACTIVE,210.35,335.14,59.981,1434369604,"201051344000438","174011321042388",29.08,19.00,0,328.82,366.70,17.9,15.3,0.124,144743.6,144743.6,2521,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369625,93155.00
06/15/2015 08:00,2,0.609,ACTIVE,209.90,334.24,59.991,1434369604,"201051344001135","174011321042388",28.43,18.30,0,328.22,365.80,17.6,15.1,0.115,136105.3,136105.3,2515,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369626,93156.00
06/15/2015 08:00,2,0.631,ACTIVE,210.35,334.54,59.986,1434369604,"201051344000417","174011321042388",28.90,19.50,0,329.13,365.80,18.5,15.9,0.119,140659.5,140659.5,2514,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369627,93157.00
06/15/2015 08:00,2,0.611,ACTIVE,209.90,334.84,59.981,1434369604,"201051344000594","174011321042388",29.04,19.00,0,327.32,366.10,18.1,15.5,0.133,140494.7,140494.7,2514,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369628,93158.00
06/15/2015 08:00,2,0.559,ACTIVE,211.03,337.54,59.981,1434369604,"274151322000083","174011321042388",27.75,21.50,0,330.33,363.99,15.7,13.2,0.102,424539.5,424539.5,3828,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369629,93159.00
06/15/2015 08:00,2,0.619,ACTIVE,210.12,335.74,59.996,1434369604,"201051344000585","174011321042388",28.47,19.30,0,328.52,365.19,17.9,15.3,0.119,139388.8,139388.8,2515,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369630,93160.00
06/15/2015 08:00,2,0.580,ACTIVE,211.03,337.54,59.996,1434369604,"274151322000054","174011321042388",26.08,21.80,0,329.73,364.29,15.2,12.7,0.093,419852.0,419852.0,3421,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369631,93161.00
06/15/2015 08:00,2,0.598,ACTIVE,210.35,333.93,59.991,1434369604,"201051344001203","174011321042388",29.06,19.00,0,328.82,368.50,17.6,15.1,0.124,140702.8,140702.8,2520,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369632,93162.00
06/15/2015 08:00,2,0.598,ACTIVE,209.90,334.54,59.986,1434369604,"201051344000646","174011321042388",29.08,19.00,0,327.62,365.49,17.7,15.1,0.124,138271.2,138271.2,2515,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369633,93163.00
06/15/2015 08:00,2,0.379,ACTIVE,211.48,409.68,59.975,1434369604,"274151322000068","174011321042388",38.57,24.30,0,331.83,455.67,14.6,12.2,0.080,329534.4,329534.4,3480,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369634,93164.00
06/15/2015 08:00,2,0.584,ACTIVE,212.16,336.64,59.975,1434369604,"274151322000076","174011321042388",28.94,21.80,0,331.53,366.40,17.1,14.6,0.110,447319.0,447319.0,3826,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369635,93165.00
06/15/2015 08:00,1,0.340,ACTIVE,212.1,396.64,60.03,1434369604,"033051125000132","174011321042388",34.06,19,0.130,317.53,443.41,11.5,10.6,0.000,15349.400000036,15354.800000012,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369636,93166.00
06/15/2015 08:00,1,0.390,ACTIVE,212.1,416.68,60.00,1434369604,"033051125000150","174011321042388",38.52,19,0.151,319.76,443.85,14.9,13.3,0.000,20383.199999988,20390.199999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369637,93167.00
06/15/2015 08:00,2,0.625,ACTIVE,210.12,334.54,59.954,1434369604,"201051344000890","174011321042388",28.71,19.50,0,328.82,366.40,18.2,15.6,0.124,142304.4,142304.4,2516,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369638,93168.00
06/15/2015 08:00,2,0.551,ACTIVE,209.90,334.24,59.981,1434369604,"201051344000900","174011321042388",28.47,17.30,0,328.22,365.80,15.9,13.5,0.119,142591.2,142591.2,2523,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369639,93169.00
06/15/2015 08:00,2,0.594,ACTIVE,210.57,335.44,59.975,1434369604,"201051344000633","174011321042388",28.84,18.00,0,329.13,366.70,17.4,14.8,0.124,132344.1,132344.1,2524,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369640,93170.00
06/15/2015 08:00,1,0.483,ACTIVE,212.1,347.62,60.03,1434369604,"040051121000185","174011321042388",24.13,19,0.155,318.14,440.97,11.6,11.7,0.036,18567.299999987,18571.700000023,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369641,93171.00
06/15/2015 08:00,2,0.580,ACTIVE,210.12,333.63,59.975,1434369604,"201051344000983","174011321042388",29.16,18.00,0,328.52,366.70,17.2,14.7,0.115,139456.7,139456.7,2520,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369642,93172.00
06/15/2015 08:00,2,0.588,ACTIVE,210.35,335.74,59.981,1434369604,"201051344000917","174011321042388",28.53,19.30,0,328.52,365.80,17.0,14.5,0.124,142839.1,142839.1,2524,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369643,93173.00
06/15/2015 08:00,1,0.542,ACTIVE_NO_POWER,212.1,375.90,60.03,1434369604,"040051121000116","174011321042388",24.83,18,0.095,309.04,442.58,13.4,0.0,0.158,18091.300000012,18097.100000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369645,93174.00
06/15/2015 08:00,1,0.307,ACTIVE_NO_POWER,211.9,398.75,60.03,1434369604,"033051125000135","174011321042388",33.95,19,0.000,316.75,440.91,10.3,0.0,0.000,15338.90000001,15343.30000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369646,93175.00
06/15/2015 08:00,2,0.588,ACTIVE,210.57,334.84,59.965,1434369604,"201051344000648","174011321042388",29.08,17.30,0,329.43,367.60,17.3,14.8,0.119,138857.5,138857.5,2516,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369647,93176.00
06/15/2015 08:00,2,0.596,ACTIVE,210.35,335.74,59.986,1434369604,"201051344001093","174011321042388",29.34,19.30,0,328.52,367.90,17.8,15.2,0.110,140898.4,140898.4,2521,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369648,93177.00
06/15/2015 08:00,2,0.576,ACTIVE,210.57,334.84,59.975,1434369604,"201051344000645","174011321042388",28.84,18.00,0,329.43,366.40,16.9,14.3,0.119,139252.6,139252.6,2519,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369649,93178.00
06/15/2015 08:00,2,0.541,ACTIVE,211.48,337.54,59.981,1434369604,"274151322000085","174011321042388",28.19,21.00,0,330.93,364.29,15.4,13.0,0.088,421920.6,421920.6,3822,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369650,93179.00
06/15/2015 08:00,2,0.574,ACTIVE,210.57,335.14,59.975,1434369604,"201051344000651","174011321042388",29.10,18.00,0,329.13,366.10,16.9,14.4,0.115,138654.6,138654.6,2518,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369650,93180.00
06/15/2015 08:00,2,0.582,ACTIVE,210.35,334.24,59.991,1434369604,"201051344000867","174011321042388",28.88,18.00,0,328.82,366.10,17.0,14.5,0.115,130971.5,130971.5,2523,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369651,93181.00
06/15/2015 08:00,1,0.582,ACTIVE_NO_POWER,211.9,413.13,60.03,1434369604,"040051121000095","174011321042388",22.18,18,0.000,314.08,440.42,12.8,0.0,0.000,19597.899999976,19603.199999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369653,93182.00
06/15/2015 08:00,2,0.578,ACTIVE,210.12,333.93,59.975,1434369604,"201051344001230","174011321042388",28.80,19.30,0,327.62,364.89,16.9,14.4,0.115,142109.1,142109.1,2525,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369653,93183.00
06/15/2015 08:00,2,0.582,ACTIVE,210.80,336.94,59.970,1434369604,"201051344000576","174011321042388",29.08,17.30,0,329.43,367.60,17.1,14.6,0.115,138621.1,138621.1,2524,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369655,93184.00
06/15/2015 08:00,2,0.623,ACTIVE,210.35,334.54,59.991,1434369604,"201051344000579","174011321042388",28.75,18.70,0,329.13,366.70,18.2,15.6,0.124,144642.1,144642.1,2518,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434369656,93185.00
06/15/2015 08:15,2,0.912,ACTIVE,211.03,340.55,59.991,1434370504,"201051344000955","174011321042388",29.46,19.50,0,325.52,352.57,27.3,24.4,0.217,144031.8,144031.8,2521,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370505,93186.00
06/15/2015 08:15,1,0.794,ACTIVE,213.7,422.78,60.03,1434370504,"040051121000195","174011321042388",25.07,19,0.154,319.56,440.99,19.8,12.3,0.004,20556.500000012,20559.300000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370506,93187.00
06/15/2015 08:15,2,0.932,ACTIVE,212.16,344.76,59.975,1434370504,"274151322000095","174011321042388",28.78,21.50,0,329.13,351.97,27.1,24.3,0.164,441693.2,441693.2,3441,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370507,93188.00
06/15/2015 08:15,2,0.898,ACTIVE,211.25,340.55,60.002,1434370504,"201051344000868","174011321042388",29.16,17.30,0,326.12,353.47,26.6,23.7,0.190,130298.1,130298.1,2521,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370508,93189.00
06/15/2015 08:15,2,0.883,ACTIVE,211.70,340.85,59.991,1434370504,"201051344000853","174011321042388",29.64,17.80,0,327.62,354.67,26.5,23.7,0.203,136558.7,136558.7,2517,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370509,93190.00
06/15/2015 08:15,2,0.887,ACTIVE,212.16,341.75,59.996,1434370504,"201051344000582","174011321042388",29.20,18.70,0,327.02,353.47,26.3,23.4,0.194,137177.6,137177.6,2517,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370510,93191.00
06/15/2015 08:15,1,0.824,ACTIVE,213.6,377.96,60.07,1434370504,"040051121000097","174011321042388",26.29,19,0.173,317.10,441.53,21.5,13.3,0.051,18408.100000012,18411.200000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370511,93192.00
06/15/2015 08:15,2,0.893,ACTIVE,211.48,342.35,59.996,1434370504,"201051344000469","174011321042388",29.60,17.00,0,324.92,353.77,26.8,23.9,0.208,131752.2,131752.2,2518,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370512,93193.00
06/15/2015 08:15,2,0.879,ACTIVE,211.48,341.75,60.002,1434370504,"201051344000988","174011321042388",29.38,18.30,0,325.52,354.67,26.2,23.3,0.190,131557.7,131557.7,2517,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370513,93194.00
06/15/2015 08:15,2,0.885,ACTIVE,211.70,341.75,59.991,1434370504,"201051344001158","174011321042388",29.06,18.00,0,326.12,353.47,26.1,23.2,0.225,137794.1,137794.1,2520,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370514,93195.00
06/15/2015 08:15,2,0.887,ACTIVE,211.25,339.34,59.996,1434370504,"201051344001025","174011321042388",29.62,19.00,0,326.42,353.77,26.6,23.8,0.194,140829.2,140829.2,2519,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370515,93196.00
06/15/2015 08:15,1,0.607,ACTIVE,213.4,394.05,60.03,1434370504,"033051125000118","174011321042388",39.51,19,0.141,317.82,442.12,23.8,16.2,0.096,20420.499999976,20424.299999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370516,93197.00
06/15/2015 08:15,2,0.879,ACTIVE,211.48,340.25,59.996,1434370504,"201051344000569","174011321042388",29.76,18.30,0,326.12,353.47,26.5,23.7,0.203,144561.8,144561.8,2520,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370517,93198.00
06/15/2015 08:15,2,0.580,ACTIVE,212.16,409.98,59.996,1434370504,"274151322000094","174011321042388",38.59,23.30,0,333.03,435.23,22.6,19.9,0.146,330585.8,330585.8,3874,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370518,93199.00
06/15/2015 08:15,1,0.835,ACTIVE,213.8,380.55,60.07,1434370504,"040051121000068","174011321042388",23.58,19,0.149,317.85,439.92,19.6,15.3,0.026,18682.199999976,18684.999999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370519,93200.00
06/15/2015 08:15,2,0.885,ACTIVE,211.03,338.74,59.981,1434370504,"201051344000458","174011321042388",29.44,18.70,0,326.72,352.87,26.4,23.5,0.203,140304.3,140304.3,2519,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370520,93201.00
06/15/2015 08:15,2,0.869,ACTIVE,212.16,340.85,59.991,1434370504,"274151322000087","174011321042388",28.17,24.30,0,329.43,351.97,24.8,22.0,0.164,400674.5,400674.5,3420,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370521,93202.00
06/15/2015 08:15,2,0.883,ACTIVE,212.38,344.45,59.991,1434370504,"274151322000052","174011321042388",29.14,22.00,0,327.02,351.97,26.1,23.2,0.172,428244.1,428244.1,3824,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370522,93203.00
06/15/2015 08:15,2,0.875,ACTIVE,211.48,341.75,59.991,1434370504,"201051344001145","174011321042388",29.34,18.70,0,327.32,353.77,26.0,23.2,0.190,145454.1,145454.1,2526,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370523,93204.00
06/15/2015 08:15,2,0.850,ACTIVE,211.70,340.85,59.986,1434370504,"201051344000685","174011321042388",29.54,19.30,0,326.42,352.87,25.5,22.7,0.199,144686.3,144686.3,2526,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370524,93205.00
06/15/2015 08:15,2,0.840,ACTIVE,212.38,344.15,59.991,1434370504,"274151322000088","174011321042388",28.65,21.50,0,327.92,351.37,24.3,21.5,0.164,410016.1,410016.1,3431,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370525,93206.00
06/15/2015 08:15,2,0.885,ACTIVE,211.48,340.85,59.975,1434370504,"201051344000438","174011321042388",29.56,19.30,0,327.02,354.07,26.6,23.7,0.199,144748.3,144748.3,2522,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370526,93207.00
06/15/2015 08:15,2,0.879,ACTIVE,211.03,339.34,60.002,1434370504,"201051344001135","174011321042388",29.60,19.00,0,326.42,352.87,26.4,23.5,0.203,136110.0,136110.0,2516,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370526,93208.00
06/15/2015 08:15,2,0.887,ACTIVE,211.70,341.15,59.996,1434370504,"201051344000417","174011321042388",29.82,19.80,0,326.42,353.17,26.8,24.0,0.199,140664.4,140664.4,2515,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370527,93209.00
06/15/2015 08:15,2,0.881,ACTIVE,211.03,339.95,60.002,1434370504,"201051344000594","174011321042388",29.70,19.30,0,324.92,353.47,26.5,23.7,0.194,140499.5,140499.5,2515,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370528,93210.00
06/15/2015 08:15,2,0.863,ACTIVE,212.38,345.06,59.996,1434370504,"274151322000083","174011321042388",28.88,21.50,0,329.73,351.67,25.3,22.5,0.172,424543.9,424543.9,3829,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370529,93211.00
06/15/2015 08:15,2,0.895,ACTIVE,211.70,340.55,59.975,1434370504,"201051344000585","174011321042388",29.18,19.30,0,327.02,354.07,26.5,23.6,0.199,139393.6,139393.6,2516,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370530,93212.00
06/15/2015 08:15,2,0.863,ACTIVE,212.61,339.65,59.986,1434370504,"274151322000054","174011321042388",28.71,21.80,0,329.43,351.97,25.1,22.3,0.168,419856.3,419856.3,3422,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370531,93213.00
06/15/2015 08:15,2,0.875,ACTIVE,210.80,337.54,60.002,1434370504,"201051344001203","174011321042388",29.16,19.30,0,326.42,354.37,25.8,23.0,0.212,140707.5,140707.5,2521,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370532,93214.00
06/15/2015 08:15,2,0.871,ACTIVE,211.25,339.95,59.996,1434370504,"201051344000646","174011321042388",29.44,19.30,0,325.52,353.17,26.0,23.2,0.208,138275.9,138275.9,2516,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370533,93215.00
06/15/2015 08:15,2,0.592,ACTIVE,213.51,412.38,59.996,1434370504,"274151322000068","174011321042388",38.59,24.30,0,334.84,433.42,23.1,20.4,0.146,329538.4,329538.4,3481,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370534,93216.00
06/15/2015 08:15,2,0.906,ACTIVE,212.38,340.85,59.996,1434370504,"274151322000076","174011321042388",29.44,22.00,0,330.03,352.87,27.1,24.2,0.172,447323.7,447323.7,3827,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370535,93217.00
06/15/2015 08:15,1,0.532,ACTIVE,213.3,380.45,60.03,1434370504,"033051125000132","174011321042388",34.63,19,0.142,316.77,440.70,18.3,14.6,0.020,15354.800000012,15357.600000024,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370536,93218.00
06/15/2015 08:15,1,0.608,ACTIVE,213.3,405.93,60.03,1434370504,"033051125000150","174011321042388",39.12,19,0.145,319.70,441.77,23.6,16.5,0.016,20390.199999988,20394.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370538,93219.00
06/15/2015 08:15,2,0.895,ACTIVE,211.25,339.95,60.007,1434370504,"201051344000890","174011321042388",29.32,19.80,0,325.22,353.47,26.6,23.8,0.203,142309.3,142309.3,2517,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370539,93220.00
06/15/2015 08:15,2,0.822,ACTIVE,211.48,340.25,59.965,1434370504,"201051344000900","174011321042388",29.20,17.50,0,325.52,352.57,24.4,21.6,0.194,142595.6,142595.6,2524,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370540,93221.00
06/15/2015 08:15,2,0.859,ACTIVE,211.93,342.35,60.002,1434370504,"201051344000633","174011321042388",29.36,18.00,0,326.12,354.37,25.6,22.8,0.199,132348.7,132348.7,2525,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370541,93222.00
06/15/2015 08:15,1,0.747,ACTIVE,213.6,379.96,60.03,1434370504,"040051121000185","174011321042388",25.00,19,0.160,317.38,439.19,18.5,11.5,0.116,18571.700000023,18574.400000011,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370542,93223.00
06/15/2015 08:15,2,0.855,ACTIVE,211.25,339.65,60.002,1434370504,"201051344000983","174011321042388",29.66,18.00,0,326.12,353.47,25.7,22.9,0.203,139461.4,139461.4,2521,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370543,93224.00
06/15/2015 08:15,2,0.832,ACTIVE,211.48,340.85,59.996,1434370504,"201051344000917","174011321042388",29.90,19.50,0,326.42,352.87,25.3,22.5,0.190,142843.7,142843.7,2525,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370544,93225.00
06/15/2015 08:15,1,0.823,ACTIVE,213.1,393.89,60.03,1434370504,"040051121000116","174011321042388",25.87,18,0.154,313.16,440.01,21.2,14.4,0.016,18097.100000024,18100.300000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370545,93226.00
06/15/2015 08:15,1,0.485,ACTIVE,213.1,334.59,60.03,1434370504,"033051125000135","174011321042388",35.01,19,0.166,317.32,440.14,16.9,14.0,0.216,15343.30000001,15345.90000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370546,93227.00
06/15/2015 08:15,2,0.857,ACTIVE,211.70,340.55,60.002,1434370504,"201051344000648","174011321042388",29.62,17.30,0,327.62,353.77,25.8,22.9,0.194,138862.3,138862.3,2517,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370547,93228.00
06/15/2015 08:15,2,0.881,ACTIVE,210.57,339.95,59.981,1434370504,"201051344001093","174011321042388",29.30,19.50,0,327.02,354.07,26.2,23.3,0.208,140903.3,140903.3,2522,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370548,93229.00
06/15/2015 08:15,2,0.848,ACTIVE,211.70,340.55,59.996,1434370504,"201051344000645","174011321042388",29.44,18.00,0,326.42,353.17,25.3,22.5,0.177,139257.3,139257.3,2520,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370549,93230.00
06/15/2015 08:15,2,0.850,ACTIVE,212.16,340.55,59.996,1434370504,"274151322000085","174011321042388",28.88,21.30,0,330.63,351.97,24.8,22.0,0.159,421925.1,421925.1,3823,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370550,93231.00
06/15/2015 08:15,2,0.852,ACTIVE,211.25,340.55,59.975,1434370504,"201051344000651","174011321042388",29.50,18.30,0,327.92,353.17,25.5,22.7,0.190,138659.3,138659.3,2519,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370551,93232.00
06/15/2015 08:15,2,0.861,ACTIVE,211.48,339.04,59.991,1434370504,"201051344000867","174011321042388",29.16,18.30,0,326.12,352.87,25.5,22.7,0.203,130976.3,130976.3,2524,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370552,93233.00
06/15/2015 08:15,1,0.866,ACTIVE,213.0,341.51,60.03,1434370504,"040051121000095","174011321042388",22.83,18,0.136,314.19,437.48,19.7,22.3,0.113,19603.199999988,19605.899999976,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370553,93234.00
06/15/2015 08:15,2,0.859,ACTIVE,211.25,338.44,59.996,1434370504,"201051344001230","174011321042388",28.94,19.80,0,325.52,352.27,25.2,22.4,0.194,142113.8,142113.8,2526,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370554,93235.00
06/15/2015 08:15,2,0.855,ACTIVE,211.70,340.55,59.996,1434370504,"201051344000576","174011321042388",28.96,17.30,0,326.72,353.77,25.2,22.4,0.190,138625.8,138625.8,2525,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370555,93236.00
06/15/2015 08:15,2,0.885,ACTIVE,211.48,339.65,59.986,1434370504,"201051344000579","174011321042388",29.38,19.00,0,326.42,353.77,26.4,23.5,0.194,144647.1,144647.1,2519,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434370556,93237.00
06/15/2015 08:30,2,1.053,ACTIVE,212.83,343.85,59.965,1434371403,"201051344000955","174011321042388",29.46,20.00,0,326.12,365.19,31.4,28.4,0.243,144039.1,144039.1,2522,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371404,93238.00
06/15/2015 08:30,1,0.966,ACTIVE,215.0,360.12,60.03,1434371403,"040051121000195","174011321042388",25.20,19,0.207,319.01,443.17,24.2,27.7,0.108,20559.300000024,20564.599999976,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371406,93239.00
06/15/2015 08:30,2,1.109,ACTIVE,213.96,343.55,59.944,1434371403,"274151322000095","174011321042388",29.24,22.30,0,332.13,363.69,32.8,29.7,0.221,441700.8,441700.8,3442,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371407,93240.00
06/15/2015 08:30,2,1.051,ACTIVE,213.29,344.76,59.954,1434371403,"201051344000868","174011321042388",29.18,18.00,0,327.02,365.80,31.1,28.1,0.239,130305.3,130305.3,2522,0,0,0,L,1122011218,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371408,93241.00
06/15/2015 08:30,2,1.045,ACTIVE,214.19,345.96,59.949,1434371403,"201051344000853","174011321042388",29.32,18.70,0,328.52,367.30,31.1,28.1,0.234,136565.8,136565.8,2518,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371409,93242.00
06/15/2015 08:30,2,1.041,ACTIVE,213.74,345.66,59.959,1434371403,"201051344000582","174011321042388",29.06,19.50,0,329.73,366.40,30.7,27.7,0.243,137184.7,137184.7,2518,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371410,93243.00
06/15/2015 08:30,1,0.994,ACTIVE,215.1,391.76,60.03,1434371403,"040051121000097","174011321042388",26.47,20,0.188,318.89,443.27,26.2,15.9,0.038,18411.200000012,18416.800000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371411,93244.00
06/15/2015 08:30,2,1.037,ACTIVE,213.96,346.56,59.965,1434371403,"201051344000469","174011321042388",29.66,18.00,0,327.92,366.40,31.2,28.2,0.247,131759.4,131759.4,2519,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371412,93245.00
06/15/2015 08:30,2,1.057,ACTIVE,213.51,346.56,59.959,1434371403,"201051344000988","174011321042388",28.80,19.30,0,327.62,367.60,30.9,27.9,0.239,131564.8,131564.8,2518,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371413,93246.00
06/15/2015 08:30,2,1.047,ACTIVE,213.51,345.36,59.959,1434371403,"201051344001158","174011321042388",28.92,19.00,0,328.22,366.10,30.8,27.8,0.256,137801.2,137801.2,2521,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371414,93247.00
06/15/2015 08:30,2,1.066,ACTIVE,213.51,344.76,59.954,1434371403,"201051344001025","174011321042388",29.06,19.80,0,329.43,367.00,31.5,28.4,0.239,140836.5,140836.5,2520,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371414,93248.00
06/15/2015 08:30,1,0.745,ACTIVE,215.9,383.44,60.00,1434371403,"033051125000118","174011321042388",39.46,19,0.217,318.60,443.46,29.2,25.1,0.108,20424.299999988,20430.700000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371416,93249.00
06/15/2015 08:30,2,1.049,ACTIVE,213.51,345.06,59.954,1434371403,"201051344000569","174011321042388",29.26,19.00,0,327.32,366.70,31.1,28.1,0.252,144569.0,144569.0,2521,0,0,0,L,1122011218,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371417,93250.00
06/15/2015 08:30,2,0.711,ACTIVE,214.19,415.09,59.944,1434371403,"274151322000094","174011321042388",39.02,24.00,0,334.84,444.85,28.1,25.2,0.186,330592.1,330592.1,3875,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371418,93251.00
