ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 08:30,1,1.025,ACTIVE,215.3,407.14,60.00,1434371403,"040051121000068","174011321042388",23.46,19,0.140,318.00,442.46,23.9,12.8,0.058,18684.999999988,18689.900000024,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371419,93252.00
06/15/2015 08:30,2,1.051,ACTIVE,213.51,345.06,59.938,1434371403,"201051344000458","174011321042388",29.28,19.50,0,327.32,365.80,31.2,28.2,0.256,140311.5,140311.5,2520,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371420,93253.00
06/15/2015 08:30,2,1.062,ACTIVE,214.64,348.66,59.965,1434371403,"274151322000087","174011321042388",28.07,25.00,0,332.73,366.40,30.2,27.3,0.199,400681.5,400681.5,3421,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371421,93254.00
06/15/2015 08:30,2,1.090,ACTIVE,214.41,348.06,59.928,1434371403,"274151322000052","174011321042388",28.96,22.50,0,331.23,362.49,31.9,28.9,0.208,428251.4,428251.4,3825,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371422,93255.00
06/15/2015 08:30,2,1.047,ACTIVE,213.96,345.66,59.959,1434371403,"201051344001145","174011321042388",29.32,19.50,0,328.82,366.70,31.1,28.1,0.243,145461.2,145461.2,2527,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371423,93256.00
06/15/2015 08:30,2,1.029,ACTIVE,213.96,345.66,59.965,1434371403,"201051344000685","174011321042388",29.26,20.00,0,327.62,365.19,30.5,27.5,0.247,144693.3,144693.3,2527,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371423,93257.00
06/15/2015 08:30,2,1.049,ACTIVE,214.19,345.06,59.965,1434371403,"274151322000088","174011321042388",28.35,22.00,0,331.23,362.19,30.1,27.2,0.203,410022.9,410022.9,3432,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371424,93258.00
06/15/2015 08:30,2,1.053,ACTIVE,213.74,345.36,59.959,1434371403,"201051344000438","174011321042388",29.50,20.00,0,327.02,366.40,31.5,28.4,0.239,144755.6,144755.6,2523,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371425,93259.00
06/15/2015 08:30,2,1.055,ACTIVE,213.29,343.85,59.959,1434371403,"201051344001135","174011321042388",29.34,19.80,0,328.52,365.49,31.3,28.3,0.234,136117.3,136117.3,2517,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371426,93260.00
06/15/2015 08:30,2,1.070,ACTIVE,213.74,345.66,59.959,1434371403,"201051344000417","174011321042388",29.28,20.70,0,326.42,366.10,31.8,28.8,0.252,140671.7,140671.7,2516,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371427,93261.00
06/15/2015 08:30,2,1.076,ACTIVE,213.06,344.76,59.959,1434371403,"201051344000594","174011321042388",29.08,19.80,0,327.62,365.80,31.7,28.7,0.234,140506.8,140506.8,2516,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371428,93262.00
06/15/2015 08:30,2,1.074,ACTIVE,213.96,343.85,59.975,1434371403,"274151322000083","174011321042388",28.88,22.30,0,330.93,362.79,31.5,28.4,0.212,424551.1,424551.1,3830,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371429,93263.00
06/15/2015 08:30,2,1.078,ACTIVE,212.83,345.36,59.975,1434371403,"201051344000585","174011321042388",29.24,20.30,0,328.22,365.80,32.0,28.9,0.252,139400.9,139400.9,2517,0,0,0,L,1122011218,0,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371430,93264.00
06/15/2015 08:30,2,1.055,ACTIVE,213.74,345.66,59.959,1434371403,"274151322000054","174011321042388",29.26,22.80,0,330.93,363.39,31.3,28.3,0.212,419863.5,419863.5,3423,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371431,93265.00
06/15/2015 08:30,2,1.062,ACTIVE,212.83,343.55,59.965,1434371403,"201051344001203","174011321042388",29.12,19.80,0,328.52,366.70,31.4,28.4,0.256,140714.7,140714.7,2522,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371432,93266.00
06/15/2015 08:30,2,1.057,ACTIVE,212.61,344.45,59.970,1434371403,"201051344000646","174011321042388",29.14,20.00,0,327.32,364.89,31.2,28.2,0.256,138283.1,138283.1,2517,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371433,93267.00
06/15/2015 08:30,2,0.736,ACTIVE,213.96,408.78,59.959,1434371403,"274151322000068","174011321042388",38.47,25.00,0,335.44,442.44,28.6,25.6,0.181,329544.9,329544.9,3482,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371434,93268.00
06/15/2015 08:30,2,1.135,ACTIVE,213.74,345.06,59.954,1434371403,"274151322000076","174011321042388",29.54,22.50,0,334.54,370.30,34.0,30.8,0.225,447331.5,447331.5,3828,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371435,93269.00
06/15/2015 08:30,1,0.666,ACTIVE,214.2,357.76,60.00,1434371403,"033051125000132","174011321042388",34.97,19,0.200,319.14,443.52,23.1,29.3,0.096,15357.600000024,15362.5,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371436,93270.00
06/15/2015 08:30,1,0.762,ACTIVE,214.0,414.28,60.00,1434371403,"033051125000150","174011321042388",39.45,19,0.234,318.16,444.01,29.9,30.2,0.023,20394.100000024,20400.699999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371438,93271.00
06/15/2015 08:30,2,1.090,ACTIVE,212.61,343.25,59.928,1434371403,"201051344000890","174011321042388",29.24,20.70,0,327.62,366.10,32.3,29.3,0.239,142316.7,142316.7,2518,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371439,93272.00
06/15/2015 08:30,2,1.031,ACTIVE,212.61,344.15,59.965,1434371403,"201051344000900","174011321042388",28.98,18.30,0,326.72,365.80,30.3,27.3,0.239,142602.5,142602.5,2525,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371440,93273.00
06/15/2015 08:30,2,1.047,ACTIVE,212.83,345.36,59.928,1434371403,"201051344000633","174011321042388",29.50,19.00,0,327.62,366.40,31.3,28.3,0.247,132355.9,132355.9,2526,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371441,93274.00
06/15/2015 08:30,1,0.839,ACTIVE,214.4,410.06,60.03,1434371403,"040051121000185","174011321042388",27.28,19,0.136,317.92,440.30,22.7,13.6,0.008,18574.400000011,18578.900000011,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371442,93275.00
06/15/2015 08:30,2,1.059,ACTIVE,212.83,344.45,59.996,1434371403,"201051344000983","174011321042388",29.50,19.00,0,327.92,366.10,31.6,28.6,0.252,139468.6,139468.6,2522,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371443,93276.00
06/15/2015 08:30,2,1.064,ACTIVE,212.83,343.85,59.965,1434371403,"201051344000917","174011321042388",29.00,20.30,0,326.72,366.10,31.3,28.3,0.247,142850.8,142850.8,2526,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371444,93277.00
06/15/2015 08:30,1,1.033,ACTIVE,214.0,380.13,60.03,1434371403,"040051121000116","174011321042388",26.27,18,0.164,312.87,442.31,27.0,17.0,0.190,18100.300000012,18105.800000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371445,93278.00
06/15/2015 08:30,1,0.645,ACTIVE,214.8,375.18,60.00,1434371403,"033051125000135","174011321042388",35.22,20,0.191,315.66,444.25,22.6,21.1,0.049,15345.90000001,15350.50000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371446,93279.00
06/15/2015 08:30,2,1.080,ACTIVE,212.83,344.15,59.965,1434371403,"201051344000648","174011321042388",28.86,18.00,0,328.52,367.00,31.6,28.6,0.256,138869.5,138869.5,2518,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371447,93280.00
06/15/2015 08:30,2,1.086,ACTIVE,212.83,345.06,59.970,1434371403,"201051344001093","174011321042388",29.12,20.30,0,326.42,365.80,32.0,29.0,0.239,140910.6,140910.6,2523,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371448,93281.00
06/15/2015 08:30,2,1.068,ACTIVE,213.06,344.76,59.965,1434371403,"201051344000645","174011321042388",29.08,19.00,0,328.82,366.10,31.4,28.4,0.243,139264.4,139264.4,2521,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371449,93282.00
06/15/2015 08:30,2,1.090,ACTIVE,213.29,348.06,59.944,1434371403,"274151322000085","174011321042388",28.94,22.00,0,331.53,365.49,31.9,28.8,0.203,421932.3,421932.3,3824,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371450,93283.00
06/15/2015 08:30,2,1.082,ACTIVE,212.83,344.45,59.965,1434371403,"201051344000651","174011321042388",28.84,19.30,0,327.62,366.70,31.6,28.6,0.247,138666.5,138666.5,2520,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371451,93284.00
06/15/2015 08:30,2,1.066,ACTIVE,212.61,342.95,59.959,1434371403,"201051344000867","174011321042388",29.30,19.00,0,327.02,365.80,31.7,28.7,0.247,130983.5,130983.5,2525,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371451,93285.00
06/15/2015 08:30,1,1.081,ACTIVE,214.3,385.37,60.00,1434371403,"040051121000095","174011321042388",23.29,19,0.149,315.89,440.49,25.0,18.2,0.028,19605.899999976,19610.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371453,93286.00
06/15/2015 08:30,2,1.068,ACTIVE,212.61,343.25,59.970,1434371403,"201051344001230","174011321042388",29.20,20.70,0,326.12,364.29,31.6,28.6,0.261,142121.0,142121.0,2527,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371454,93287.00
06/15/2015 08:30,2,1.062,ACTIVE,213.29,346.26,59.991,1434371403,"201051344000576","174011321042388",29.16,18.00,0,328.22,366.70,31.4,28.4,0.243,138633.0,138633.0,2526,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371454,93288.00
06/15/2015 08:30,2,1.094,ACTIVE,212.83,344.15,59.970,1434371403,"201051344000579","174011321042388",29.40,20.00,0,328.52,366.40,32.6,29.6,0.247,144654.5,144654.5,2520,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434371455,93289.00
06/15/2015 08:45,2,1.916,ACTIVE,212.83,353.77,60.007,1434372304,"201051344000955","174011321042388",29.60,21.30,0,329.73,388.64,57.5,53.5,0.482,144048.1,144048.1,2523,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372305,93290.00
06/15/2015 08:45,1,1.798,ACTIVE,214.6,376.87,60.03,1434372304,"040051121000195","174011321042388",26.06,20,0.305,307.54,447.51,46.6,44.7,0.242,20564.599999976,20571.500000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372306,93291.00
06/15/2015 08:45,2,1.992,ACTIVE,213.29,362.19,59.965,1434372304,"274151322000095","174011321042388",29.86,23.50,0,335.14,384.43,60.2,56.2,0.411,441710.4,441710.4,3443,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372307,93292.00
06/15/2015 08:45,2,1.859,ACTIVE,212.83,353.47,59.996,1434372304,"201051344000868","174011321042388",29.14,19.30,0,330.93,389.84,55.0,51.1,0.464,130314.3,130314.3,2523,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372308,93293.00
06/15/2015 08:45,2,1.840,ACTIVE,213.74,355.28,59.975,1434372304,"201051344000853","174011321042388",29.56,20.00,0,333.63,391.64,55.2,51.3,0.464,136574.8,136574.8,2519,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372309,93294.00
06/15/2015 08:45,2,1.799,ACTIVE,213.74,354.97,59.986,1434372304,"201051344000582","174011321042388",29.40,20.30,0,332.73,389.54,53.6,49.9,0.433,137193.5,137193.5,2519,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372310,93295.00
06/15/2015 08:45,1,1.790,ACTIVE,215.2,338.01,60.03,1434372304,"040051121000097","174011321042388",26.55,21,0.312,305.27,447.99,47.3,37.8,0.373,18416.800000012,18424.200000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372311,93296.00
06/15/2015 08:45,2,1.893,ACTIVE,213.29,354.67,59.991,1434372304,"201051344000469","174011321042388",29.80,19.00,0,331.23,391.34,57.1,53.2,0.451,131768.4,131768.4,2520,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372312,93297.00
06/15/2015 08:45,2,1.982,ACTIVE,213.51,354.97,60.012,1434372304,"201051344000988","174011321042388",29.60,20.00,0,331.53,392.25,59.5,55.5,0.477,131573.9,131573.9,2519,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372313,93298.00
06/15/2015 08:45,2,2.057,ACTIVE,213.74,356.78,59.986,1434372304,"201051344001158","174011321042388",29.66,20.00,0,333.33,391.04,61.8,57.7,0.521,137810.1,137810.1,2522,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372314,93299.00
06/15/2015 08:45,2,2.115,ACTIVE,213.51,355.28,59.991,1434372304,"201051344001025","174011321042388",29.94,21.00,0,331.23,389.24,64.2,60.0,0.521,140845.6,140845.6,2521,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372315,93300.00
06/15/2015 08:45,1,1.640,ACTIVE,215.3,326.95,60.07,1434372304,"033051125000118","174011321042388",40.44,21,0.302,301.89,448.93,66.0,62.2,0.320,20430.700000024,20439.1,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372316,93301.00
06/15/2015 08:45,2,2.545,ACTIVE,213.96,360.69,59.981,1434372304,"201051344000569","174011321042388",29.48,20.00,0,331.83,395.85,76.1,71.5,0.632,144578.0,144578.0,2522,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372317,93302.00
06/15/2015 08:45,2,1.811,ACTIVE,214.19,416.89,59.981,1434372304,"274151322000094","174011321042388",38.74,25.50,0,333.33,451.46,70.8,66.4,0.486,330600.3,330600.3,3876,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372318,93303.00
06/15/2015 08:45,1,2.799,ACTIVE,216.0,329.97,60.03,1434372304,"040051121000068","174011321042388",24.17,20,0.294,301.82,448.34,67.3,63.2,0.325,18689.900000024,18696.600000012,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372319,93304.00
06/15/2015 08:45,2,2.840,ACTIVE,215.32,345.06,59.991,1434372304,"201051344000458","174011321042388",29.66,20.70,0,331.83,397.35,85.3,80.4,0.411,140320.6,140320.6,2521,0,0,0,L,1122011218,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372320,93305.00
06/15/2015 08:45,2,2.910,ACTIVE,214.87,341.15,59.981,1434372304,"274151322000087","174011321042388",29.28,26.50,0,334.24,382.93,86.3,81.4,0.327,400690.4,400690.4,3422,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372321,93306.00
06/15/2015 08:45,2,3.109,ACTIVE,214.64,351.07,59.991,1434372304,"274151322000052","174011321042388",29.72,23.50,0,333.63,384.43,93.6,88.4,0.358,428260.8,428260.8,3826,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372322,93307.00
06/15/2015 08:45,2,2.846,ACTIVE,214.64,344.76,59.996,1434372304,"201051344001145","174011321042388",29.88,20.70,0,333.63,394.65,86.1,81.2,0.393,145470.3,145470.3,2528,0,0,0,L,1122011218,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372323,93308.00
06/15/2015 08:45,2,2.869,ACTIVE,214.41,345.06,59.991,1434372304,"201051344000685","174011321042388",30.04,21.30,0,330.93,394.05,87.3,82.4,0.429,144702.3,144702.3,2528,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372324,93309.00
06/15/2015 08:45,2,3.051,ACTIVE,214.19,341.15,59.981,1434372304,"274151322000088","174011321042388",29.80,23.30,0,333.63,384.43,92.0,86.9,0.345,410031.9,410031.9,3433,0,0,0,L,1151911521,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372325,93310.00
06/15/2015 08:45,2,2.930,ACTIVE,215.09,345.96,59.991,1434372304,"201051344000438","174011321042388",30.16,21.30,0,330.93,395.85,89.5,84.4,0.415,144764.8,144764.8,2524,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372326,93311.00
06/15/2015 08:45,2,2.822,ACTIVE,214.64,344.15,59.991,1434372304,"201051344001135","174011321042388",30.26,21.30,0,330.93,395.25,86.5,81.6,0.398,136126.4,136126.4,2518,0,0,0,L,1122011218,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372327,93312.00
06/15/2015 08:45,2,2.879,ACTIVE,214.87,345.36,59.986,1434372304,"201051344000417","174011321042388",29.84,22.00,0,331.83,395.85,87.0,82.0,0.411,140681.0,140681.0,2517,0,0,0,L,1122011218,0,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372328,93313.00
06/15/2015 08:45,2,2.930,ACTIVE,214.41,344.45,59.986,1434372304,"201051344000594","174011321042388",30.02,21.00,0,329.43,397.96,89.1,84.1,0.415,140516.1,140516.1,2517,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372328,93314.00
06/15/2015 08:45,2,3.023,ACTIVE,214.87,353.77,59.991,1434372304,"274151322000083","174011321042388",29.74,23.80,0,333.93,384.43,91.1,86.0,0.362,424560.4,424560.4,3831,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372330,93315.00
06/15/2015 08:45,2,2.764,ACTIVE,215.32,346.56,59.996,1434372304,"201051344000585","174011321042388",29.98,21.50,0,331.83,394.95,84.0,79.1,0.384,139410.2,139410.2,2518,0,0,0,L,1122011218,0,122.46,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372330,93316.00
06/15/2015 08:45,2,2.982,ACTIVE,214.87,343.85,59.981,1434372304,"274151322000054","174011321042388",29.78,24.00,0,333.63,385.63,89.9,84.8,0.345,419872.8,419872.8,3424,0,0,0,L,1151911521,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372331,93317.00
06/15/2015 08:45,2,2.756,ACTIVE,214.87,344.15,59.986,1434372304,"201051344001203","174011321042388",30.02,21.50,0,331.53,396.45,83.8,79.0,0.398,140724.0,140724.0,2523,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372332,93318.00
06/15/2015 08:45,2,2.543,ACTIVE,213.74,347.46,59.970,1434372304,"201051344000646","174011321042388",29.94,21.50,0,328.82,396.45,77.1,72.5,0.632,138292.3,138292.3,2518,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372333,93319.00
06/15/2015 08:45,2,1.744,ACTIVE,215.09,435.23,59.986,1434372304,"274151322000068","174011321042388",40.59,26.80,0,334.84,463.78,71.0,66.7,0.486,329553.5,329553.5,3483,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372334,93320.00
06/15/2015 08:45,2,2.721,ACTIVE,215.32,356.78,59.991,1434372304,"274151322000076","174011321042388",30.32,24.30,0,334.24,384.73,83.6,78.7,0.305,447341.8,447341.8,3829,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372335,93321.00
06/15/2015 08:45,1,1.413,ACTIVE,215.5,343.92,60.03,1434372304,"033051125000132","174011321042388",36.14,20,0.315,303.96,450.76,50.8,52.3,0.401,15362.5,15369.100000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372336,93322.00
06/15/2015 08:45,1,1.535,ACTIVE,215.5,395.19,60.03,1434372304,"033051125000150","174011321042388",40.49,20,0.299,305.19,450.59,61.8,49.7,0.360,20400.699999988,20409.5,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372337,93323.00
06/15/2015 08:45,2,1.992,ACTIVE,213.06,355.28,59.981,1434372304,"201051344000890","174011321042388",30.04,22.00,0,320.11,394.05,60.6,56.6,0.495,142326.2,142326.2,2519,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372338,93324.00
06/15/2015 08:45,2,1.895,ACTIVE,213.51,355.88,59.981,1434372304,"201051344000900","174011321042388",29.74,19.50,0,319.21,397.66,57.1,53.2,0.477,142611.5,142611.5,2526,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372339,93325.00
06/15/2015 08:45,2,1.949,ACTIVE,213.74,356.48,59.986,1434372304,"201051344000633","174011321042388",29.74,20.30,0,320.71,396.15,58.7,54.8,0.499,132365.2,132365.2,2527,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372341,93326.00
06/15/2015 08:45,1,1.623,ACTIVE,215.4,390.55,60.03,1434372304,"040051121000185","174011321042388",28.05,20,0.279,302.78,449.48,45.3,36.5,0.266,18578.900000011,18584.900000011,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372342,93327.00
06/15/2015 08:45,2,2.018,ACTIVE,213.74,358.28,59.991,1434372304,"201051344000983","174011321042388",29.84,20.30,0,318.91,395.85,61.0,57.0,0.530,139478.0,139478.0,2523,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372343,93328.00
06/15/2015 08:45,2,2.021,ACTIVE,213.74,357.38,59.986,1434372304,"201051344000917","174011321042388",29.76,21.50,0,320.41,394.65,61.0,56.9,0.499,142860.1,142860.1,2527,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372344,93329.00
06/15/2015 08:45,1,2.048,ACTIVE,215.1,323.18,60.00,1434372304,"040051121000116","174011321042388",26.66,19,0.281,302.50,450.68,54.3,48.7,0.382,18105.800000012,18113.400000036,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372345,93330.00
06/15/2015 08:45,1,1.333,ACTIVE,215.6,398.36,60.03,1434372304,"033051125000135","174011321042388",35.64,21,0.297,304.00,451.84,47.2,37.4,0.263,15350.50000001,15357.00000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372346,93331.00
06/15/2015 08:45,2,2.074,ACTIVE,213.96,356.18,59.965,1434372304,"201051344000648","174011321042388",29.62,19.30,0,319.81,397.66,62.3,58.2,0.517,138878.8,138878.8,2519,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372347,93332.00
06/15/2015 08:45,2,2.178,ACTIVE,213.51,357.38,59.981,1434372304,"201051344001093","174011321042388",29.56,21.80,0,320.11,397.05,65.3,61.1,0.521,140920.2,140920.2,2524,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372348,93333.00
06/15/2015 08:45,2,2.098,ACTIVE,213.96,355.58,59.986,1434372304,"201051344000645","174011321042388",29.28,20.00,0,319.81,396.15,62.2,58.1,0.517,139273.8,139273.8,2522,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372349,93334.00
06/15/2015 08:45,2,2.172,ACTIVE,214.87,363.69,59.975,1434372304,"274151322000085","174011321042388",29.66,23.50,0,332.43,383.83,65.2,61.0,0.442,421941.9,421941.9,3825,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372350,93335.00
06/15/2015 08:45,2,2.027,ACTIVE,213.74,355.28,59.954,1434372304,"201051344000651","174011321042388",29.52,20.70,0,319.51,394.65,60.6,56.6,0.486,138675.9,138675.9,2521,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372351,93336.00
06/15/2015 08:45,2,1.973,ACTIVE,213.51,354.67,59.981,1434372304,"201051344000867","174011321042388",29.56,20.30,0,321.01,395.55,59.1,55.1,0.486,130992.9,130992.9,2526,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372352,93337.00
06/15/2015 08:45,1,1.986,ACTIVE,214.9,356.10,60.03,1434372304,"040051121000095","174011321042388",23.87,20,0.301,299.99,447.99,47.1,47.9,0.325,19610.800000012,19617.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372353,93338.00
06/15/2015 08:45,2,1.941,ACTIVE,213.29,353.17,59.975,1434372304,"201051344001230","174011321042388",29.26,21.80,0,317.70,392.25,57.5,53.6,0.468,142130.4,142130.4,2528,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372354,93339.00
06/15/2015 08:45,2,1.793,ACTIVE,213.96,355.28,59.975,1434372304,"201051344000576","174011321042388",29.74,19.50,0,319.21,395.25,54.0,50.2,0.429,138642.3,138642.3,2527,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372355,93340.00
06/15/2015 08:45,2,1.830,ACTIVE,213.74,354.37,59.991,1434372304,"201051344000579","174011321042388",29.66,21.50,0,320.11,396.15,55.0,51.2,0.429,144664.2,144664.2,2521,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434372356,93341.00
06/15/2015 09:00,2,1.209,ACTIVE,212.38,345.06,59.954,1434373203,"201051344000955","174011321042388",29.18,22.50,0,318.00,396.15,35.7,32.5,0.296,144058.5,144058.5,2524,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373204,93342.00
06/15/2015 09:00,1,1.143,ACTIVE,214.8,347.60,60.00,1434373203,"040051121000195","174011321042388",24.90,22,0.251,305.03,449.90,28.3,35.6,0.257,20571.500000012,20579.599999976,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373205,93343.00
06/15/2015 09:00,2,1.275,ACTIVE,213.96,346.56,59.944,1434373203,"274151322000095","174011321042388",29.28,24.50,0,330.33,385.33,37.8,34.6,0.252,441721.5,441721.5,3444,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373206,93344.00
06/15/2015 09:00,2,1.215,ACTIVE,212.83,345.66,59.959,1434373203,"201051344000868","174011321042388",28.86,20.00,0,318.91,396.15,35.5,32.4,0.270,130324.6,130324.6,2524,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373207,93345.00
06/15/2015 09:00,2,1.199,ACTIVE,213.29,346.56,59.959,1434373203,"201051344000853","174011321042388",29.30,21.00,0,320.11,396.75,35.6,32.5,0.287,136585.1,136585.1,2520,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373208,93346.00
06/15/2015 09:00,2,1.201,ACTIVE,213.29,346.56,59.975,1434373203,"201051344000582","174011321042388",28.71,21.50,0,318.61,395.55,35.0,31.8,0.278,137203.6,137203.6,2520,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373209,93347.00
06/15/2015 09:00,1,1.177,ACTIVE,214.7,362.84,60.00,1434373203,"040051121000097","174011321042388",25.57,22,0.198,304.07,450.66,29.9,25.4,0.211,18424.200000012,18432.700000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373210,93348.00
06/15/2015 09:00,2,1.223,ACTIVE,213.06,346.86,59.959,1434373203,"201051344000469","174011321042388",28.80,20.00,0,315.30,397.35,35.7,32.5,0.296,131778.7,131778.7,2521,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373211,93349.00
06/15/2015 09:00,2,1.223,ACTIVE,212.38,346.86,59.959,1434373203,"201051344000988","174011321042388",28.53,21.50,0,318.30,397.05,35.3,32.2,0.292,131584.1,131584.1,2520,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373212,93350.00
06/15/2015 09:00,2,1.211,ACTIVE,212.83,345.96,59.959,1434373203,"201051344001158","174011321042388",28.73,21.30,0,317.70,397.05,35.2,32.1,0.287,137820.3,137820.3,2523,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373213,93351.00
06/15/2015 09:00,2,1.211,ACTIVE,212.83,345.36,59.965,1434373203,"201051344001025","174011321042388",29.16,22.30,0,318.91,396.15,35.8,32.6,0.278,140855.8,140855.8,2522,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373214,93352.00
06/15/2015 09:00,1,0.863,ACTIVE,214.8,366.84,60.03,1434373203,"033051125000118","174011321042388",39.37,22,0.209,304.19,449.30,33.8,26.8,0.118,20439.1,20448.700000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373215,93353.00
06/15/2015 09:00,2,1.201,ACTIVE,212.83,345.96,59.959,1434373203,"201051344000569","174011321042388",29.24,21.30,0,319.21,397.05,35.6,32.4,0.274,144588.2,144588.2,2523,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373216,93354.00
06/15/2015 09:00,2,0.836,ACTIVE,214.19,409.38,59.944,1434373203,"274151322000094","174011321042388",37.81,26.50,0,394.95,457.17,31.8,28.8,0.217,330609.5,330609.5,3877,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373217,93355.00
06/15/2015 09:00,1,1.179,ACTIVE,214.9,366.39,60.00,1434373203,"040051121000068","174011321042388",23.56,22,0.231,304.24,449.36,27.6,30.3,0.121,18696.600000012,18704.3,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373218,93356.00
06/15/2015 09:00,2,1.189,ACTIVE,212.61,344.15,59.970,1434373203,"201051344000458","174011321042388",29.38,21.50,0,318.30,396.45,35.4,32.3,0.292,140330.7,140330.7,2522,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373219,93357.00
06/15/2015 09:00,2,1.229,ACTIVE,213.51,347.46,59.959,1434373203,"274151322000087","174011321042388",27.75,28.00,0,331.53,382.93,34.6,31.5,0.234,400700.3,400700.3,3423,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373220,93358.00
06/15/2015 09:00,2,1.256,ACTIVE,212.83,343.55,59.949,1434373203,"274151322000052","174011321042388",28.67,25.00,0,329.43,384.73,36.4,33.2,0.234,428271.3,428271.3,3827,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373221,93359.00
06/15/2015 09:00,2,1.197,ACTIVE,213.06,345.96,60.002,1434373203,"201051344001145","174011321042388",29.16,21.80,0,320.11,395.85,35.4,32.2,0.283,145480.4,145480.4,2529,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373222,93360.00
06/15/2015 09:00,2,1.193,ACTIVE,213.06,346.56,59.996,1434373203,"201051344000685","174011321042388",28.65,22.00,0,318.00,393.45,34.6,31.5,0.301,144712.2,144712.2,2529,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373223,93361.00
06/15/2015 09:00,2,1.199,ACTIVE,213.29,350.77,59.949,1434373203,"274151322000088","174011321042388",28.45,24.50,0,330.33,384.73,34.6,31.5,0.212,410041.9,410041.9,3434,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373224,93362.00
06/15/2015 09:00,2,1.203,ACTIVE,213.29,345.96,59.965,1434373203,"201051344000438","174011321042388",29.20,22.30,0,317.70,397.05,35.6,32.4,0.283,144774.9,144774.9,2525,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373225,93363.00
06/15/2015 09:00,2,1.211,ACTIVE,212.83,345.06,59.970,1434373203,"201051344001135","174011321042388",28.96,22.00,0,319.81,395.25,35.5,32.4,0.278,136136.4,136136.4,2519,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373225,93364.00
06/15/2015 09:00,2,1.223,ACTIVE,212.83,345.96,59.965,1434373203,"201051344000417","174011321042388",28.75,23.00,0,319.51,394.65,35.7,32.5,0.292,140691.0,140691.0,2518,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373226,93365.00
06/15/2015 09:00,2,1.215,ACTIVE,212.38,345.36,59.965,1434373203,"201051344000594","174011321042388",29.14,22.00,0,318.30,396.45,36.0,32.8,0.292,140526.3,140526.3,2518,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373227,93366.00
06/15/2015 09:00,2,1.230,ACTIVE,213.06,349.56,59.981,1434373203,"274151322000083","174011321042388",28.77,24.50,0,330.63,384.13,35.9,32.7,0.247,424570.6,424570.6,3832,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373228,93367.00
06/15/2015 09:00,2,1.229,ACTIVE,213.29,346.56,59.959,1434373203,"201051344000585","174011321042388",29.02,22.80,0,319.81,393.75,36.2,33.0,0.292,139420.3,139420.3,2519,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373229,93368.00
06/15/2015 09:00,2,1.229,ACTIVE,213.06,346.26,59.949,1434373203,"274151322000054","174011321042388",28.67,25.00,0,329.43,385.33,35.6,32.5,0.225,419882.9,419882.9,3425,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373230,93369.00
06/15/2015 09:00,2,1.205,ACTIVE,212.83,345.36,59.970,1434373203,"201051344001203","174011321042388",29.04,22.30,0,317.10,397.96,35.5,32.3,0.278,140734.0,140734.0,2524,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373231,93370.00
06/15/2015 09:00,2,1.201,ACTIVE,211.93,344.45,59.986,1434373203,"201051344000646","174011321042388",28.88,22.50,0,315.30,394.05,35.1,32.0,0.287,138302.1,138302.1,2519,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373232,93371.00
06/15/2015 09:00,2,0.844,ACTIVE,213.96,408.48,59.954,1434373203,"274151322000068","174011321042388",38.45,27.50,0,392.55,461.08,32.9,29.8,0.208,329562.6,329562.6,3484,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373233,93372.00
06/15/2015 09:00,2,1.305,ACTIVE,213.96,351.07,59.965,1434373203,"274151322000076","174011321042388",29.16,24.80,0,330.93,386.53,38.5,35.3,0.252,447352.7,447352.7,3830,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373234,93373.00
06/15/2015 09:00,1,0.710,ACTIVE,214.9,362.06,60.00,1434373203,"033051125000132","174011321042388",35.50,22,0.194,304.40,445.46,25.1,27.2,0.091,15369.100000024,15375.600000024,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373235,93374.00
06/15/2015 09:00,1,0.867,ACTIVE,215.3,371.84,60.00,1434373203,"033051125000150","174011321042388",39.38,22,0.195,304.84,451.67,34.0,34.8,0.115,20409.5,20419,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373236,93375.00
06/15/2015 09:00,2,1.240,ACTIVE,212.83,345.36,59.949,1434373203,"201051344000890","174011321042388",28.78,23.00,0,318.00,394.95,36.2,33.0,0.292,142336.3,142336.3,2520,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373237,93376.00
06/15/2015 09:00,2,1.152,ACTIVE,213.06,345.66,59.959,1434373203,"201051344000900","174011321042388",29.48,20.00,0,317.10,396.45,34.5,31.3,0.283,142621.2,142621.2,2527,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373238,93377.00
06/15/2015 09:00,2,1.197,ACTIVE,213.29,347.16,59.970,1434373203,"201051344000633","174011321042388",29.10,21.30,0,319.51,398.26,35.3,32.2,0.292,132375.1,132375.1,2528,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373239,93378.00
06/15/2015 09:00,1,1.214,ACTIVE,214.9,372.23,60.00,1434373203,"040051121000185","174011321042388",20.02,22,0.146,304.77,448.79,24.1,14.6,0.151,18584.900000011,18591.499999975,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373240,93379.00
06/15/2015 09:00,2,1.201,ACTIVE,212.83,346.26,59.959,1434373203,"201051344000983","174011321042388",29.34,21.30,0,320.41,396.45,35.7,32.5,0.287,139487.9,139487.9,2524,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373241,93380.00
06/15/2015 09:00,2,1.201,ACTIVE,213.06,345.96,59.949,1434373203,"201051344000917","174011321042388",28.86,22.50,0,319.21,396.75,35.1,32.0,0.287,142869.9,142869.9,2528,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373242,93381.00
06/15/2015 09:00,1,1.203,ACTIVE,214.8,393.38,60.00,1434373203,"040051121000116","174011321042388",25.40,20,0.203,302.94,450.24,30.4,17.7,0.165,18113.400000036,18121.400000036,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373244,93382.00
06/15/2015 09:00,1,0.713,ACTIVE,215.3,402.37,60.00,1434373203,"033051125000135","174011321042388",34.47,23,0.163,303.67,452.86,24.4,13.8,0.017,15357.00000001,15363.10000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373245,93383.00
06/15/2015 09:00,2,1.189,ACTIVE,213.06,345.96,59.959,1434373203,"201051344000648","174011321042388",29.28,20.00,0,317.10,395.25,35.3,32.2,0.278,138888.6,138888.6,2520,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373246,93384.00
06/15/2015 09:00,2,1.229,ACTIVE,212.83,345.96,59.954,1434373203,"201051344001093","174011321042388",28.86,22.50,0,320.41,396.75,36.0,32.8,0.274,140930.2,140930.2,2525,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373247,93385.00
06/15/2015 09:00,2,1.205,ACTIVE,213.51,346.56,59.959,1434373203,"201051344000645","174011321042388",28.88,21.00,0,319.51,397.96,35.3,32.1,0.292,139283.6,139283.6,2523,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373248,93386.00
06/15/2015 09:00,2,1.232,ACTIVE,213.06,350.17,59.954,1434373203,"274151322000085","174011321042388",28.73,24.30,0,332.43,385.03,35.8,32.6,0.234,421951.9,421951.9,3826,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373248,93387.00
06/15/2015 09:00,2,1.197,ACTIVE,213.06,345.96,59.949,1434373203,"201051344000651","174011321042388",28.98,21.50,0,318.30,396.75,35.2,32.0,0.278,138685.7,138685.7,2522,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373249,93388.00
06/15/2015 09:00,2,1.199,ACTIVE,213.06,344.76,59.965,1434373203,"201051344000867","174011321042388",29.22,21.00,0,319.51,394.95,35.5,32.3,0.283,131002.7,131002.7,2527,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373250,93389.00
06/15/2015 09:00,1,1.214,ACTIVE,214.3,410.04,60.00,1434373203,"040051121000095","174011321042388",23.28,22,0.165,300.09,446.86,28.1,24.1,0.018,19617.5,19624.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373251,93390.00
06/15/2015 09:00,2,1.221,ACTIVE,212.38,344.45,59.949,1434373203,"201051344001230","174011321042388",28.51,22.80,0,317.10,391.64,35.3,32.1,0.283,142140.2,142140.2,2529,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373252,93391.00
06/15/2015 09:00,2,1.170,ACTIVE,213.06,346.56,59.965,1434373203,"201051344000576","174011321042388",29.46,20.00,0,319.81,395.85,34.9,31.8,0.278,138652.0,138652.0,2528,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373253,93392.00
06/15/2015 09:00,2,1.230,ACTIVE,213.06,346.26,59.954,1434373203,"201051344000579","174011321042388",29.08,22.30,0,320.41,396.45,36.3,33.1,0.301,144674.1,144674.1,2522,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434373254,93393.00
06/15/2015 09:15,2,1.377,ACTIVE,212.16,347.16,59.965,1434374103,"201051344000955","174011321042388",28.75,23.30,0,327.92,363.09,40.1,36.8,0.327,144067.1,144067.1,2525,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374105,93394.00
06/15/2015 09:15,1,1.260,ACTIVE,214.2,368.11,60.00,1434374103,"040051121000195","174011321042388",25.39,22,0.191,320.46,443.24,31.8,28.9,0.128,20579.599999976,20586.099999976,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374106,93395.00
06/15/2015 09:15,2,1.418,ACTIVE,213.74,344.45,59.965,1434374103,"274151322000095","174011321042388",29.32,25.30,0,333.63,361.89,42.1,38.7,0.283,441730.6,441730.6,3445,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374107,93396.00
