ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 09:15,2,1.359,ACTIVE,212.16,346.56,59.938,1434374103,"201051344000868","174011321042388",28.88,21.00,0,329.73,364.59,39.8,36.5,0.314,130333.1,130333.1,2525,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374108,93397.00
06/15/2015 09:15,2,1.334,ACTIVE,212.61,348.36,59.975,1434374103,"201051344000853","174011321042388",29.50,21.80,0,333.33,365.80,39.9,36.6,0.323,136593.7,136593.7,2521,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374109,93398.00
06/15/2015 09:15,2,1.316,ACTIVE,212.61,347.16,59.970,1434374103,"201051344000582","174011321042388",29.24,22.30,0,330.63,364.89,39.0,35.7,0.323,137212.0,137212.0,2521,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374109,93399.00
06/15/2015 09:15,1,1.290,ACTIVE,213.4,337.49,60.00,1434374103,"040051121000097","174011321042388",26.26,23,0.215,317.83,443.81,33.7,33.8,0.238,18432.700000012,18439.500000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374111,93400.00
06/15/2015 09:15,2,1.352,ACTIVE,212.38,347.76,59.981,1434374103,"201051344000469","174011321042388",29.18,21.30,0,330.63,364.89,40.0,36.7,0.340,131787.3,131787.3,2522,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374112,93401.00
06/15/2015 09:15,2,1.344,ACTIVE,211.93,349.56,59.970,1434374103,"201051344000988","174011321042388",29.08,22.30,0,330.33,366.10,39.6,36.3,0.323,131592.6,131592.6,2521,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374112,93402.00
06/15/2015 09:15,2,1.367,ACTIVE,212.38,347.46,59.970,1434374103,"201051344001158","174011321042388",28.47,22.30,0,331.23,365.19,39.5,36.2,0.331,137828.8,137828.8,2524,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374113,93403.00
06/15/2015 09:15,2,1.369,ACTIVE,211.93,346.56,59.970,1434374103,"201051344001025","174011321042388",28.82,23.00,0,330.63,365.19,40.0,36.7,0.331,140864.4,140864.4,2523,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374114,93404.00
06/15/2015 09:15,1,0.956,ACTIVE,213.8,397.03,60.00,1434374103,"033051125000118","174011321042388",39.56,23,0.221,317.49,439.13,37.6,32.9,0.113,20448.700000024,20456.499999976,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374115,93405.00
06/15/2015 09:15,2,1.357,ACTIVE,212.16,347.76,59.965,1434374103,"201051344000569","174011321042388",29.04,22.00,0,330.63,365.49,40.0,36.7,0.318,144596.8,144596.8,2524,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374116,93406.00
06/15/2015 09:15,2,0.900,ACTIVE,212.38,415.99,59.944,1434374103,"274151322000094","174011321042388",38.94,27.30,0,333.03,439.13,35.4,32.3,0.239,330617.1,330617.1,3878,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374117,93407.00
06/15/2015 09:15,1,1.308,ACTIVE,214.9,438.33,60.00,1434374103,"040051121000068","174011321042388",23.78,22,0.186,319.76,442.29,30.9,28.6,0.042,18704.3,18710.400000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374118,93408.00
06/15/2015 09:15,2,1.338,ACTIVE,212.38,347.16,59.965,1434374103,"201051344000458","174011321042388",29.30,22.50,0,330.63,364.59,39.7,36.4,0.327,140339.2,140339.2,2523,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374119,93409.00
06/15/2015 09:15,2,1.348,ACTIVE,212.83,345.36,59.959,1434374103,"274151322000087","174011321042388",28.21,29.30,0,334.24,360.99,38.5,35.2,0.252,400708.6,400708.6,3424,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374120,93410.00
06/15/2015 09:15,2,1.395,ACTIVE,212.83,353.47,59.954,1434374103,"274151322000052","174011321042388",28.69,25.50,0,333.93,361.59,40.5,37.1,0.270,428280.0,428280.0,3828,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374121,93411.00
06/15/2015 09:15,2,1.342,ACTIVE,212.61,347.76,59.965,1434374103,"201051344001145","174011321042388",29.22,22.30,0,331.53,365.19,39.7,36.4,0.314,145488.9,145488.9,2530,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374122,93412.00
06/15/2015 09:15,2,1.332,ACTIVE,212.61,347.46,59.965,1434374103,"201051344000685","174011321042388",28.94,22.80,0,330.03,363.99,39.1,35.8,0.340,144720.6,144720.6,2530,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374123,93413.00
06/15/2015 09:15,2,1.352,ACTIVE,212.61,344.15,59.949,1434374103,"274151322000088","174011321042388",28.27,25.30,0,334.24,360.69,38.7,35.4,0.256,410050.2,410050.2,3435,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374124,93414.00
06/15/2015 09:15,2,1.330,ACTIVE,211.93,345.96,59.959,1434374103,"201051344000438","174011321042388",29.60,23.00,0,330.33,364.89,40.0,36.6,0.318,144783.5,144783.5,2526,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374125,93415.00
06/15/2015 09:15,2,1.365,ACTIVE,211.25,346.26,59.970,1434374103,"201051344001135","174011321042388",28.82,22.80,0,330.33,363.99,39.9,36.6,0.314,136145.0,136145.0,2520,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374126,93416.00
06/15/2015 09:15,2,1.375,ACTIVE,211.93,347.16,59.965,1434374103,"201051344000417","174011321042388",28.61,23.50,0,330.63,364.29,39.9,36.6,0.323,140699.6,140699.6,2519,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374127,93417.00
06/15/2015 09:15,2,1.369,ACTIVE,211.25,346.56,59.970,1434374103,"201051344000594","174011321042388",29.08,23.00,0,328.82,363.99,40.3,37.0,0.331,140534.9,140534.9,2519,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374128,93418.00
06/15/2015 09:15,2,1.355,ACTIVE,212.38,344.15,59.965,1434374103,"274151322000083","174011321042388",29.04,25.30,0,333.93,361.59,39.9,36.6,0.274,424579.2,424579.2,3833,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374128,93419.00
06/15/2015 09:15,2,1.379,ACTIVE,212.16,347.76,59.965,1434374103,"201051344000585","174011321042388",29.02,23.50,0,330.33,364.59,40.6,37.2,0.327,139429.0,139429.0,2520,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374129,93420.00
06/15/2015 09:15,2,1.354,ACTIVE,211.70,350.47,59.944,1434374103,"274151322000054","174011321042388",28.96,25.80,0,334.24,361.59,39.7,36.4,0.261,419891.5,419891.5,3426,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374130,93421.00
06/15/2015 09:15,2,1.354,ACTIVE,212.16,346.56,59.986,1434374103,"201051344001203","174011321042388",29.12,23.00,0,330.93,365.80,40.0,36.6,0.323,140742.6,140742.6,2525,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374131,93422.00
06/15/2015 09:15,2,1.332,ACTIVE,211.70,346.56,59.965,1434374103,"201051344000646","174011321042388",29.24,23.30,0,326.42,363.69,39.4,36.1,0.327,138310.6,138310.6,2520,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374132,93423.00
06/15/2015 09:15,2,0.910,ACTIVE,214.19,421.70,59.970,1434374103,"274151322000068","174011321042388",39.26,28.30,0,334.24,439.13,36.4,33.2,0.234,329570.4,329570.4,3485,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374133,93424.00
06/15/2015 09:15,2,1.449,ACTIVE,213.06,351.67,59.949,1434374103,"274151322000076","174011321042388",29.32,25.50,0,335.74,362.79,43.1,39.7,0.287,447362.0,447362.0,3831,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374134,93425.00
06/15/2015 09:15,1,0.821,ACTIVE,214.1,373.62,60.00,1434374103,"033051125000132","174011321042388",34.00,23,0.197,314.66,442.11,27.8,30.3,0.079,15375.600000024,15380.600000024,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374135,93426.00
06/15/2015 09:15,1,0.973,ACTIVE,213.5,387.83,60.00,1434374103,"033051125000150","174011321042388",39.29,22,0.221,320.52,443.52,38.0,39.2,0.103,20419,20427,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374137,93427.00
06/15/2015 09:15,2,1.371,ACTIVE,212.16,346.56,59.959,1434374103,"201051344000890","174011321042388",29.24,23.80,0,330.03,364.59,40.6,37.3,0.323,142345.1,142345.1,2521,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374138,93428.00
06/15/2015 09:15,2,1.316,ACTIVE,212.16,347.16,59.959,1434374103,"201051344000900","174011321042388",29.26,21.00,0,329.73,363.99,39.0,35.8,0.318,142629.6,142629.6,2528,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374138,93429.00
06/15/2015 09:15,2,1.320,ACTIVE,212.38,348.36,59.965,1434374103,"201051344000633","174011321042388",29.56,22.30,0,330.93,365.19,39.6,36.3,0.336,132383.6,132383.6,2529,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374139,93430.00
06/15/2015 09:15,1,1.379,ACTIVE,213.8,375.67,60.00,1434374103,"040051121000185","174011321042388",19.27,22,0.150,318.13,436.54,26.4,12.4,0.152,18591.499999975,18596.499999975,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374141,93431.00
06/15/2015 09:15,2,1.340,ACTIVE,211.93,346.86,59.959,1434374103,"201051344000983","174011321042388",29.58,22.00,0,330.03,364.89,40.2,36.9,0.327,139496.5,139496.5,2525,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374141,93432.00
06/15/2015 09:15,2,1.342,ACTIVE,212.16,347.46,59.965,1434374103,"201051344000917","174011321042388",29.18,23.30,0,330.03,364.29,39.7,36.4,0.331,142878.4,142878.4,2529,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374142,93433.00
06/15/2015 09:15,1,1.318,ACTIVE,213.4,361.57,60.03,1434374103,"040051121000116","174011321042388",26.06,21,0.207,314.04,442.49,34.1,31.9,0.118,18121.400000036,18128.200000048,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374144,93434.00
06/15/2015 09:15,1,0.871,ACTIVE,213.8,385.04,60.00,1434374103,"033051125000135","174011321042388",28.72,23,0.167,313.88,439.52,24.9,20.3,0.027,15363.10000001,15367.90000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374145,93435.00
06/15/2015 09:15,2,1.354,ACTIVE,212.16,347.16,59.965,1434374103,"201051344000648","174011321042388",28.98,21.30,0,331.23,365.80,39.8,36.4,0.327,138897.1,138897.1,2521,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374146,93436.00
06/15/2015 09:15,2,1.369,ACTIVE,212.16,348.66,59.965,1434374103,"201051344001093","174011321042388",29.14,23.50,0,329.43,364.59,40.4,37.1,0.318,140938.9,140938.9,2526,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374147,93437.00
06/15/2015 09:15,2,1.354,ACTIVE,212.61,347.16,59.965,1434374103,"201051344000645","174011321042388",28.98,21.80,0,331.23,364.59,39.8,36.4,0.323,139292.1,139292.1,2524,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374148,93438.00
06/15/2015 09:15,2,1.383,ACTIVE,212.16,346.26,59.938,1434374103,"274151322000085","174011321042388",28.63,25.00,0,334.84,361.29,40.1,36.8,0.270,421960.5,421960.5,3827,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374149,93439.00
06/15/2015 09:15,2,1.348,ACTIVE,212.16,347.46,59.959,1434374103,"201051344000651","174011321042388",29.00,22.50,0,330.33,364.89,39.6,36.3,0.318,138694.2,138694.2,2523,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374150,93440.00
06/15/2015 09:15,2,1.363,ACTIVE,212.61,347.16,59.954,1434374103,"201051344000867","174011321042388",28.86,22.00,0,330.63,363.99,39.9,36.6,0.314,131011.3,131011.3,2528,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374151,93441.00
06/15/2015 09:15,1,1.361,ACTIVE,214.3,383.18,60.00,1434374103,"040051121000095","174011321042388",23.29,22,0.211,316.92,439.27,31.5,37.6,0.087,19624.5,19630.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374152,93442.00
06/15/2015 09:15,2,1.350,ACTIVE,211.93,346.56,59.965,1434374103,"201051344001230","174011321042388",29.14,23.50,0,328.52,362.79,39.9,36.5,0.331,142148.7,142148.7,2530,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374153,93443.00
06/15/2015 09:15,2,1.342,ACTIVE,212.83,348.96,59.959,1434374103,"201051344000576","174011321042388",29.06,21.00,0,331.23,365.19,39.5,36.2,0.309,138660.5,138660.5,2529,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374154,93444.00
06/15/2015 09:15,2,1.379,ACTIVE,212.83,348.66,59.965,1434374103,"201051344000579","174011321042388",29.14,23.00,0,331.53,365.19,40.7,37.4,0.336,144682.9,144682.9,2523,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434374155,93445.00
06/15/2015 09:30,2,1.480,ACTIVE,211.25,347.16,59.981,1434375003,"201051344000955","174011321042388",29.32,24.00,0,329.13,373.61,44.0,40.6,0.371,144076.5,144076.5,2526,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375004,93446.00
06/15/2015 09:30,1,1.375,ACTIVE,213.6,370.16,60.03,1434375003,"040051121000195","174011321042388",25.52,23,0.217,318.08,443.20,34.9,35.3,0.219,20586.099999976,20593.300000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375006,93447.00
06/15/2015 09:30,2,1.541,ACTIVE,213.06,347.76,59.970,1434375003,"274151322000095","174011321042388",29.32,26.00,0,333.33,370.60,45.7,42.2,0.314,441740.4,441740.4,3446,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375007,93448.00
06/15/2015 09:30,2,1.502,ACTIVE,211.25,346.86,59.975,1434375003,"201051344000868","174011321042388",28.73,21.50,0,329.43,373.91,43.7,40.3,0.349,130342.4,130342.4,2526,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375007,93449.00
06/15/2015 09:30,2,1.451,ACTIVE,212.38,349.56,59.996,1434375003,"201051344000853","174011321042388",29.76,22.30,0,331.53,377.52,43.8,40.3,0.362,136603.0,136603.0,2522,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375009,93450.00
06/15/2015 09:30,2,1.459,ACTIVE,212.16,348.36,59.975,1434375003,"201051344000582","174011321042388",29.02,23.00,0,330.03,374.51,43.0,39.5,0.358,137221.1,137221.1,2522,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375010,93451.00
06/15/2015 09:30,1,1.410,ACTIVE,213.1,332.54,60.00,1434375003,"040051121000097","174011321042388",26.19,23,0.229,317.08,443.37,36.7,28.5,0.267,18439.500000012,18447.100000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375011,93452.00
06/15/2015 09:30,2,1.484,ACTIVE,211.93,348.66,59.965,1434375003,"201051344000469","174011321042388",29.26,21.50,0,329.73,374.81,44.1,40.6,0.367,131796.7,131796.7,2523,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375012,93453.00
06/15/2015 09:30,2,1.492,ACTIVE,211.48,348.66,59.965,1434375003,"201051344000988","174011321042388",28.96,23.00,0,329.73,376.01,43.9,40.4,0.367,131601.9,131601.9,2522,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375013,93454.00
06/15/2015 09:30,2,1.475,ACTIVE,211.70,348.66,59.965,1434375003,"201051344001158","174011321042388",29.00,23.00,0,330.03,374.81,43.4,39.9,0.367,137838.0,137838.0,2525,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375014,93455.00
06/15/2015 09:30,2,1.482,ACTIVE,211.48,347.16,60.002,1434375003,"201051344001025","174011321042388",29.20,23.80,0,329.43,375.41,43.9,40.4,0.358,140873.8,140873.8,2524,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375015,93456.00
06/15/2015 09:30,1,1.050,ACTIVE,213.6,329.94,60.00,1434375003,"033051125000118","174011321042388",39.18,23,0.260,305.52,446.33,40.9,42.7,0.319,20456.499999976,20464.999999976,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375016,93457.00
06/15/2015 09:30,2,1.463,ACTIVE,211.70,347.46,59.996,1434375003,"201051344000569","174011321042388",29.54,22.30,0,329.73,374.81,43.8,40.4,0.358,144606.1,144606.1,2525,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375017,93458.00
06/15/2015 09:30,2,0.996,ACTIVE,212.61,410.58,59.959,1434375003,"274151322000094","174011321042388",38.41,28.00,0,386.23,441.54,39.1,35.8,0.265,330625.4,330625.4,3879,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375018,93459.00
06/15/2015 09:30,1,1.428,ACTIVE,213.1,320.60,60.00,1434375003,"040051121000068","174011321042388",23.77,23,0.211,317.45,442.62,33.7,33.7,0.256,18710.400000024,18717.199999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375019,93460.00
06/15/2015 09:30,2,1.477,ACTIVE,211.70,346.86,59.965,1434375003,"201051344000458","174011321042388",29.08,23.00,0,330.63,373.91,43.6,40.1,0.362,140348.5,140348.5,2524,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375020,93461.00
06/15/2015 09:30,2,1.467,ACTIVE,212.38,347.76,59.965,1434375003,"274151322000087","174011321042388",28.03,30.50,0,333.63,368.20,41.6,38.2,0.278,400717.5,400717.5,3425,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375021,93462.00
06/15/2015 09:30,2,1.498,ACTIVE,212.16,351.67,59.981,1434375003,"274151322000052","174011321042388",28.86,26.30,0,333.33,368.80,43.8,40.4,0.292,428289.5,428289.5,3829,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375022,93463.00
06/15/2015 09:30,2,1.461,ACTIVE,211.70,348.36,59.970,1434375003,"201051344001145","174011321042388",29.20,23.00,0,330.33,374.81,43.2,39.8,0.345,145498.2,145498.2,2531,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375023,93464.00
06/15/2015 09:30,2,1.439,ACTIVE,211.48,347.46,59.970,1434375003,"201051344000685","174011321042388",29.14,23.50,0,329.73,373.61,42.5,39.1,0.380,144729.6,144729.6,2531,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375024,93465.00
06/15/2015 09:30,2,1.451,ACTIVE,211.93,353.47,59.959,1434375003,"274151322000088","174011321042388",28.51,26.00,0,333.93,369.10,41.9,38.5,0.278,410059.2,410059.2,3436,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375025,93466.00
06/15/2015 09:30,2,1.457,ACTIVE,211.70,347.46,59.965,1434375003,"201051344000438","174011321042388",29.44,23.80,0,330.03,374.81,43.4,40.0,0.354,144792.8,144792.8,2527,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375025,93467.00
06/15/2015 09:30,2,1.486,ACTIVE,211.25,345.96,59.970,1434375003,"201051344001135","174011321042388",28.75,23.50,0,328.82,373.61,43.3,39.9,0.345,136154.3,136154.3,2521,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375026,93468.00
06/15/2015 09:30,2,1.465,ACTIVE,211.93,348.36,59.975,1434375003,"201051344000417","174011321042388",29.06,24.30,0,330.03,373.91,43.2,39.7,0.354,140708.9,140708.9,2520,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375027,93469.00
06/15/2015 09:30,2,1.494,ACTIVE,211.03,345.96,59.938,1434375003,"201051344000594","174011321042388",28.84,23.80,0,328.22,373.61,43.7,40.3,0.354,140544.4,140544.4,2520,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375028,93470.00
06/15/2015 09:30,2,1.449,ACTIVE,212.38,348.06,59.959,1434375003,"274151322000083","174011321042388",28.96,26.00,0,333.33,370.00,42.5,39.1,0.305,424588.4,424588.4,3834,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375029,93471.00
06/15/2015 09:30,2,1.461,ACTIVE,211.93,348.06,59.965,1434375003,"201051344000585","174011321042388",29.34,24.30,0,329.43,373.31,43.5,40.0,0.349,139438.4,139438.4,2521,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375030,93472.00
06/15/2015 09:30,2,1.465,ACTIVE,211.48,345.66,59.954,1434375003,"274151322000054","174011321042388",28.69,26.50,0,333.03,369.70,42.5,39.1,0.283,419900.7,419900.7,3427,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375031,93473.00
06/15/2015 09:30,2,1.471,ACTIVE,211.70,347.16,59.933,1434375003,"201051344001203","174011321042388",29.02,23.80,0,330.63,375.71,43.3,39.8,0.354,140751.9,140751.9,2526,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375032,93474.00
06/15/2015 09:30,2,1.447,ACTIVE,211.25,347.46,59.944,1434375003,"201051344000646","174011321042388",28.98,24.00,0,328.82,373.91,42.5,39.1,0.345,138319.8,138319.8,2521,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375033,93475.00
06/15/2015 09:30,2,1.014,ACTIVE,212.61,400.06,59.970,1434375003,"274151322000068","174011321042388",37.35,28.80,0,388.64,441.84,38.2,34.9,0.252,329578.7,329578.7,3486,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375034,93476.00
06/15/2015 09:30,2,1.545,ACTIVE,213.74,348.06,59.996,1434375003,"274151322000076","174011321042388",29.28,26.30,0,334.84,371.81,45.8,42.2,0.318,447372.0,447372.0,3832,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375035,93477.00
06/15/2015 09:30,1,0.895,ACTIVE,214.2,376.02,60.03,1434375003,"033051125000132","174011321042388",35.08,23,0.223,316.91,443.56,31.2,29.7,0.082,15380.600000024,15387,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375036,93478.00
06/15/2015 09:30,1,1.023,ACTIVE,213.0,377.28,60.03,1434375003,"033051125000150","174011321042388",39.43,23,0.241,307.60,448.16,40.1,40.9,0.236,20427,20435.699999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375037,93479.00
06/15/2015 09:30,2,1.475,ACTIVE,211.48,346.56,59.965,1434375003,"201051344000890","174011321042388",28.98,24.30,0,329.43,374.51,43.3,39.9,0.349,142354.6,142354.6,2522,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375038,93480.00
06/15/2015 09:30,2,1.396,ACTIVE,211.70,348.06,59.970,1434375003,"201051344000900","174011321042388",29.42,21.50,0,329.43,374.51,41.6,38.3,0.349,142638.6,142638.6,2529,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375039,93481.00
06/15/2015 09:30,2,1.439,ACTIVE,211.70,348.36,59.970,1434375003,"201051344000633","174011321042388",28.98,22.80,0,330.33,374.51,42.3,38.9,0.336,132392.8,132392.8,2530,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375040,93482.00
06/15/2015 09:30,1,1.423,ACTIVE,213.5,376.85,60.00,1434375003,"040051121000185","174011321042388",20.04,23,0.220,317.20,441.82,28.3,26.4,0.078,18596.499999975,18602.400000011,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375041,93483.00
06/15/2015 09:30,2,1.445,ACTIVE,211.93,348.36,59.917,1434375003,"201051344000983","174011321042388",29.06,22.50,0,329.73,375.11,42.6,39.2,0.349,139505.9,139505.9,2526,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375042,93484.00
06/15/2015 09:30,2,1.426,ACTIVE,211.93,347.46,59.965,1434375003,"201051344000917","174011321042388",29.06,24.00,0,329.43,374.21,42.0,38.6,0.331,142887.6,142887.6,2530,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375043,93485.00
06/15/2015 09:30,1,1.372,ACTIVE,213.2,340.89,60.00,1434375003,"040051121000116","174011321042388",26.07,22,0.209,310.33,442.18,35.6,35.4,0.218,18128.200000048,18135.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375044,93486.00
06/15/2015 09:30,1,0.912,ACTIVE,213.7,380.06,60.00,1434375003,"033051125000135","174011321042388",27.97,24,0.172,313.44,441.88,25.3,17.2,0.037,15367.90000001,15373.00000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375046,93487.00
06/15/2015 09:30,2,1.432,ACTIVE,211.93,347.76,59.959,1434375003,"201051344000648","174011321042388",28.75,21.80,0,330.93,375.11,41.7,38.3,0.340,138906.4,138906.4,2522,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375047,93488.00
06/15/2015 09:30,2,1.455,ACTIVE,211.70,347.46,59.944,1434375003,"201051344001093","174011321042388",28.98,24.00,0,329.73,375.41,42.8,39.3,0.340,140948.4,140948.4,2527,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375048,93489.00
06/15/2015 09:30,2,1.420,ACTIVE,212.16,347.16,59.954,1434375003,"201051344000645","174011321042388",28.98,22.30,0,330.63,374.51,41.7,38.3,0.336,139301.4,139301.4,2525,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375049,93490.00
06/15/2015 09:30,2,1.426,ACTIVE,213.06,353.47,59.965,1434375003,"274151322000085","174011321042388",28.71,25.80,0,334.84,369.10,41.5,38.1,0.283,421969.8,421969.8,3828,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375049,93491.00
06/15/2015 09:30,2,1.391,ACTIVE,211.93,347.46,59.959,1434375003,"201051344000651","174011321042388",29.30,23.30,0,330.03,374.81,41.4,38.0,0.336,138703.4,138703.4,2524,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375050,93492.00
06/15/2015 09:30,2,1.406,ACTIVE,211.93,346.56,59.970,1434375003,"201051344000867","174011321042388",29.26,22.80,0,330.03,374.21,41.8,38.4,0.336,131020.6,131020.6,2529,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375051,93493.00
06/15/2015 09:30,1,1.390,ACTIVE,213.1,343.44,60.03,1434375003,"040051121000095","174011321042388",23.44,23,0.219,315.42,440.51,32.4,27.4,0.287,19630.5,19637,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375052,93494.00
06/15/2015 09:30,2,1.418,ACTIVE,211.25,346.26,59.959,1434375003,"201051344001230","174011321042388",28.88,24.00,0,328.22,373.01,41.5,38.2,0.340,142158.0,142158.0,2531,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375053,93495.00
06/15/2015 09:30,2,1.393,ACTIVE,212.16,348.66,59.922,1434375003,"201051344000576","174011321042388",29.00,21.50,0,330.63,374.51,41.0,37.6,0.331,138669.6,138669.6,2530,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375054,93496.00
06/15/2015 09:30,2,1.441,ACTIVE,212.16,347.76,59.954,1434375003,"201051344000579","174011321042388",28.94,23.80,0,329.73,375.11,42.3,38.9,0.340,144692.4,144692.4,2524,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375055,93497.00
06/15/2015 09:45,2,1.789,ACTIVE,212.16,351.97,59.944,1434375904,"201051344000955","174011321042388",29.30,24.50,0,315.90,394.35,53.1,49.3,0.446,144089.1,144089.1,2527,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375905,93498.00
06/15/2015 09:45,1,1.706,ACTIVE,214.5,332.61,60.03,1434375904,"040051121000195","174011321042388",25.58,23,0.281,303.07,449.66,43.4,45.7,0.328,20593.300000024,20603.2,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375906,93499.00
06/15/2015 09:45,2,1.908,ACTIVE,213.29,350.17,59.975,1434375904,"274151322000095","174011321042388",29.20,27.30,0,330.63,386.23,56.5,52.6,0.389,441753.7,441753.7,3447,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375907,93500.00
06/15/2015 09:45,2,1.801,ACTIVE,212.16,351.37,59.965,1434375904,"201051344000868","174011321042388",28.78,23.00,0,318.61,397.05,52.4,48.7,0.429,130354.9,130354.9,2527,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375908,93501.00
06/15/2015 09:45,2,1.795,ACTIVE,213.29,355.58,59.949,1434375904,"201051344000853","174011321042388",28.77,23.50,0,318.00,398.56,52.4,48.6,0.451,136615.5,136615.5,2523,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375909,93502.00
06/15/2015 09:45,2,1.787,ACTIVE,213.06,353.17,59.981,1434375904,"201051344000582","174011321042388",28.67,24.00,0,318.30,397.35,51.9,48.1,0.429,137233.4,137233.4,2523,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375910,93503.00
06/15/2015 09:45,1,1.724,ACTIVE,214.2,359.48,60.03,1434375904,"040051121000097","174011321042388",26.36,24,0.285,301.89,451.39,45.2,45.7,0.315,18447.100000012,18457.400000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375911,93504.00
06/15/2015 09:45,2,1.781,ACTIVE,212.61,353.47,59.981,1434375904,"201051344000469","174011321042388",29.10,23.00,0,317.10,398.26,52.5,48.8,0.433,131809.2,131809.2,2524,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375912,93505.00
06/15/2015 09:45,2,1.797,ACTIVE,212.83,354.37,59.975,1434375904,"201051344000988","174011321042388",28.73,24.30,0,315.90,400.36,52.3,48.6,0.442,131614.4,131614.4,2523,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375913,93506.00
06/15/2015 09:45,2,1.777,ACTIVE,212.83,353.47,59.965,1434375904,"201051344001158","174011321042388",28.94,24.00,0,319.21,397.96,52.1,48.3,0.433,137850.4,137850.4,2526,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375914,93507.00
06/15/2015 09:45,2,1.812,ACTIVE,212.38,352.27,59.975,1434375904,"201051344001025","174011321042388",28.84,24.80,0,319.21,396.75,53.0,49.2,0.420,140886.3,140886.3,2525,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375915,93508.00
06/15/2015 09:45,1,1.291,ACTIVE,214.2,391.26,60.03,1434375904,"033051125000118","174011321042388",39.21,24,0.332,301.58,449.18,50.3,50.6,0.221,20464.999999976,20476.700000024,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375916,93509.00
06/15/2015 09:45,2,1.789,ACTIVE,212.83,353.17,59.981,1434375904,"201051344000569","174011321042388",28.77,23.50,0,317.70,398.56,52.1,48.4,0.429,144618.6,144618.6,2526,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375917,93510.00
06/15/2015 09:45,2,1.221,ACTIVE,213.06,414.79,59.975,1434375904,"274151322000094","174011321042388",38.74,28.80,0,333.33,458.67,47.9,44.3,0.327,330636.5,330636.5,3880,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375918,93511.00
06/15/2015 09:45,1,1.742,ACTIVE,214.2,379.18,60.03,1434375904,"040051121000068","174011321042388",23.91,23,0.253,303.23,449.51,41.4,42.5,0.155,18717.199999976,18726.699999976,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375919,93512.00
06/15/2015 09:45,2,1.752,ACTIVE,212.61,352.57,59.981,1434375904,"201051344000458","174011321042388",29.32,24.30,0,317.40,398.56,52.0,48.3,0.446,140361.0,140361.0,2525,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375920,93513.00
06/15/2015 09:45,2,1.773,ACTIVE,213.29,352.27,60.002,1434375904,"274151322000087","174011321042388",28.37,32.20,0,331.53,383.83,51.0,47.3,0.349,400729.5,400729.5,3426,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375921,93514.00
06/15/2015 09:45,2,1.844,ACTIVE,212.83,358.28,60.002,1434375904,"274151322000052","174011321042388",28.75,27.50,0,327.92,384.43,53.7,49.9,0.358,428302.2,428302.2,3830,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375922,93515.00
06/15/2015 09:45,2,1.803,ACTIVE,212.61,352.87,59.965,1434375904,"201051344001145","174011321042388",28.86,23.80,0,318.91,395.85,52.8,49.0,0.424,145510.7,145510.7,2532,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375922,93516.00
06/15/2015 09:45,2,1.740,ACTIVE,212.61,351.97,59.954,1434375904,"201051344000685","174011321042388",29.40,24.30,0,316.50,394.35,51.8,48.1,0.446,144742.0,144742.0,2532,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375923,93517.00
06/15/2015 09:45,2,1.791,ACTIVE,212.83,359.18,59.975,1434375904,"274151322000088","174011321042388",28.51,26.80,0,330.03,384.43,51.7,48.0,0.349,410071.4,410071.4,3437,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375924,93518.00
06/15/2015 09:45,2,1.768,ACTIVE,212.61,353.47,59.949,1434375904,"201051344000438","174011321042388",29.50,24.30,0,317.70,397.05,52.9,49.1,0.451,144805.4,144805.4,2528,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375925,93519.00
06/15/2015 09:45,2,1.805,ACTIVE,212.61,352.27,59.944,1434375904,"201051344001135","174011321042388",28.77,24.50,0,318.00,396.15,52.6,48.8,0.433,136166.8,136166.8,2522,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375926,93520.00
06/15/2015 09:45,2,1.795,ACTIVE,212.61,352.87,59.975,1434375904,"201051344000417","174011321042388",28.77,25.00,0,317.40,396.75,52.3,48.6,0.424,140721.3,140721.3,2521,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375927,93521.00
06/15/2015 09:45,2,1.812,ACTIVE,212.16,351.67,59.991,1434375904,"201051344000594","174011321042388",28.88,24.80,0,318.00,397.05,53.0,49.3,0.433,140557.0,140557.0,2521,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375928,93522.00
06/15/2015 09:45,2,1.818,ACTIVE,213.29,345.66,59.970,1434375904,"274151322000083","174011321042388",28.75,27.30,0,329.73,384.43,53.0,49.2,0.354,424600.9,424600.9,3835,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375929,93523.00
06/15/2015 09:45,2,1.822,ACTIVE,212.83,353.17,59.975,1434375904,"201051344000585","174011321042388",28.77,25.00,0,317.70,397.05,53.2,49.4,0.438,139451.1,139451.1,2522,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375930,93524.00
06/15/2015 09:45,2,1.812,ACTIVE,212.61,348.96,59.975,1434375904,"274151322000054","174011321042388",28.78,27.50,0,328.52,387.74,52.8,49.0,0.367,419913.2,419913.2,3428,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375931,93525.00
06/15/2015 09:45,2,1.791,ACTIVE,212.83,352.57,59.981,1434375904,"201051344001203","174011321042388",29.10,24.50,0,316.50,398.56,52.9,49.1,0.433,140764.6,140764.6,2527,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375931,93526.00
06/15/2015 09:45,2,1.758,ACTIVE,212.16,350.77,59.970,1434375904,"201051344000646","174011321042388",29.26,24.50,0,317.10,394.65,52.1,48.4,0.438,138332.2,138332.2,2522,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375932,93527.00
06/15/2015 09:45,2,1.145,ACTIVE,214.41,430.42,59.965,1434375904,"274151322000068","174011321042388",40.45,29.30,0,333.33,462.88,46.3,42.8,0.309,329590.0,329590.0,3487,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375933,93528.00
06/15/2015 09:45,2,1.920,ACTIVE,213.96,358.28,59.970,1434375904,"274151322000076","174011321042388",29.36,27.30,0,332.43,386.83,57.1,53.2,0.393,447385.6,447385.6,3833,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375934,93529.00
06/15/2015 09:45,1,1.114,ACTIVE,214.4,395.31,60.00,1434375904,"033051125000132","174011321042388",35.24,23,0.243,303.83,450.57,39.0,30.9,0.088,15387,15396,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375936,93530.00
06/15/2015 09:45,1,1.281,ACTIVE,214.7,408.88,60.03,1434375904,"033051125000150","174011321042388",39.55,23,0.325,305.23,448.39,50.4,44.2,0.183,20435.699999988,20446.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375938,93531.00
06/15/2015 09:45,2,1.818,ACTIVE,212.16,351.37,59.970,1434375904,"201051344000890","174011321042388",28.96,24.80,0,318.00,394.95,53.4,49.6,0.424,142367.3,142367.3,2523,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375939,93532.00
06/15/2015 09:45,2,1.754,ACTIVE,212.61,352.27,59.975,1434375904,"201051344000900","174011321042388",28.98,22.80,0,316.80,398.86,51.5,47.8,0.411,142651.0,142651.0,2530,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375940,93533.00
06/15/2015 09:45,2,1.777,ACTIVE,212.61,353.17,59.938,1434375904,"201051344000633","174011321042388",28.90,24.00,0,318.91,398.26,52.1,48.4,0.429,132405.4,132405.4,2531,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375940,93534.00
06/15/2015 09:45,1,1.575,ACTIVE,214.3,361.56,60.00,1434375904,"040051121000185","174011321042388",26.73,23,0.257,302.11,449.40,41.9,37.1,0.212,18602.400000011,18611.099999999,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375942,93535.00
06/15/2015 09:45,2,1.775,ACTIVE,212.61,352.57,59.970,1434375904,"201051344000983","174011321042388",29.18,24.00,0,318.00,397.66,52.5,48.7,0.438,139518.5,139518.5,2527,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375943,93536.00
06/15/2015 09:45,2,1.771,ACTIVE,212.83,352.87,59.928,1434375904,"201051344000917","174011321042388",29.12,24.80,0,319.51,396.15,52.3,48.6,0.438,142900.1,142900.1,2531,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375944,93537.00
06/15/2015 09:45,1,1.727,ACTIVE,214.3,353.29,60.00,1434375904,"040051121000116","174011321042388",26.25,22,0.278,301.87,448.69,45.1,45.9,0.304,18135.600000024,18145.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375945,93538.00
06/15/2015 09:45,1,0.988,ACTIVE,214.5,381.26,60.00,1434375904,"033051125000135","174011321042388",36.77,24,0.216,302.19,448.98,36.1,27.9,0.087,15373.00000001,15381.00000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375946,93539.00
06/15/2015 09:45,2,1.771,ACTIVE,212.83,352.57,59.975,1434375904,"201051344000648","174011321042388",28.82,23.00,0,317.40,398.86,51.8,48.1,0.420,138918.8,138918.8,2523,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375947,93540.00
06/15/2015 09:45,2,1.783,ACTIVE,212.61,353.17,59.954,1434375904,"201051344001093","174011321042388",29.20,24.80,0,317.40,397.35,52.8,49.0,0.415,140961.1,140961.1,2528,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375948,93541.00
