ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 09:45,2,1.754,ACTIVE,212.83,352.87,59.975,1434375904,"201051344000645","174011321042388",29.12,23.50,0,318.00,398.56,51.8,48.0,0.407,139313.9,139313.9,2526,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375949,93542.00
06/15/2015 09:45,2,1.822,ACTIVE,212.61,359.18,59.970,1434375904,"274151322000085","174011321042388",28.65,26.80,0,330.33,384.73,52.9,49.1,0.358,421982.4,421982.4,3829,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375950,93543.00
06/15/2015 09:45,2,1.787,ACTIVE,212.83,352.27,59.975,1434375904,"201051344000651","174011321042388",28.80,24.30,0,318.30,397.05,52.1,48.4,0.433,138715.9,138715.9,2525,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375951,93544.00
06/15/2015 09:45,2,1.785,ACTIVE,212.83,351.67,59.975,1434375904,"201051344000867","174011321042388",28.78,24.00,0,318.30,395.25,52.0,48.3,0.420,131033.1,131033.1,2530,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375951,93545.00
06/15/2015 09:45,1,1.746,ACTIVE,213.9,401.56,60.00,1434375904,"040051121000095","174011321042388",23.73,23,0.232,299.45,447.81,41.2,32.5,0.117,19637,19646.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375953,93546.00
06/15/2015 09:45,2,1.766,ACTIVE,212.16,351.37,59.965,1434375904,"201051344001230","174011321042388",29.24,24.50,0,318.00,393.15,52.3,48.5,0.442,142170.6,142170.6,2532,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375954,93547.00
06/15/2015 09:45,2,1.768,ACTIVE,213.06,353.77,59.938,1434375904,"201051344000576","174011321042388",28.71,22.80,0,318.91,397.96,51.4,47.7,0.415,138682.1,138682.1,2531,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375954,93548.00
06/15/2015 09:45,2,1.816,ACTIVE,212.83,353.17,59.965,1434375904,"201051344000579","174011321042388",28.82,25.00,0,318.61,398.56,53.0,49.2,0.420,144705.2,144705.2,2525,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434375955,93549.00
06/15/2015 10:00,2,1.629,ACTIVE,212.83,350.17,59.986,1434376803,"201051344000955","174011321042388",28.51,25.50,0,332.73,379.02,47.0,43.5,0.389,144101.5,144101.5,2528,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376804,93550.00
06/15/2015 10:00,1,1.513,ACTIVE,214.9,406.43,60.03,1434376803,"040051121000195","174011321042388",25.23,24,0.229,308.84,446.22,37.9,30.1,0.104,20603.2,20613.099999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376806,93551.00
06/15/2015 10:00,2,1.707,ACTIVE,214.41,354.37,59.991,1434376803,"274151322000095","174011321042388",28.71,27.80,0,336.04,378.12,49.6,46.0,0.331,441766.9,441766.9,3448,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376807,93552.00
06/15/2015 10:00,2,1.602,ACTIVE,213.51,351.37,59.991,1434376803,"201051344000868","174011321042388",28.75,23.80,0,331.23,382.03,46.7,43.1,0.384,130367.1,130367.1,2528,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376808,93553.00
06/15/2015 10:00,2,1.586,ACTIVE,214.41,351.37,59.996,1434376803,"201051344000853","174011321042388",28.96,24.50,0,335.44,383.53,46.6,43.0,0.380,136627.8,136627.8,2524,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376809,93554.00
06/15/2015 10:00,2,1.572,ACTIVE,213.96,351.37,59.996,1434376803,"201051344000582","174011321042388",28.73,24.80,0,333.33,383.23,45.8,42.3,0.376,137245.4,137245.4,2524,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376810,93555.00
06/15/2015 10:00,1,1.515,ACTIVE,215.4,349.68,60.07,1434376803,"040051121000097","174011321042388",26.21,24,0.255,307.06,447.67,39.5,40.8,0.262,18457.400000012,18467.800000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376811,93556.00
06/15/2015 10:00,2,1.586,ACTIVE,213.74,351.67,59.991,1434376803,"201051344000469","174011321042388",28.98,23.80,0,333.63,383.53,46.6,43.0,0.393,131821.5,131821.5,2525,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376812,93557.00
06/15/2015 10:00,2,1.590,ACTIVE,213.51,352.57,59.996,1434376803,"201051344000988","174011321042388",28.71,25.30,0,334.24,384.43,46.2,42.7,0.376,131626.6,131626.6,2524,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376813,93558.00
06/15/2015 10:00,2,1.600,ACTIVE,213.74,351.97,59.991,1434376803,"201051344001158","174011321042388",28.37,25.30,0,335.14,383.53,46.0,42.5,0.384,137862.6,137862.6,2527,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376814,93559.00
06/15/2015 10:00,2,1.609,ACTIVE,213.51,350.77,59.996,1434376803,"201051344001025","174011321042388",28.63,25.50,0,334.24,383.23,46.7,43.1,0.367,140898.7,140898.7,2526,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376814,93560.00
06/15/2015 10:00,1,1.132,ACTIVE,215.7,421.80,60.03,1434376803,"033051125000118","174011321042388",39.10,25,0.269,305.17,448.00,44.0,33.9,0.100,20476.700000024,20488.200000024,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376816,93561.00
06/15/2015 10:00,2,1.564,ACTIVE,213.74,351.97,59.975,1434376803,"201051344000569","174011321042388",29.08,24.50,0,333.93,382.93,46.1,42.6,0.376,144630.8,144630.8,2527,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376817,93562.00
06/15/2015 10:00,2,1.078,ACTIVE,214.19,407.87,60.002,1434376803,"274151322000094","174011321042388",37.93,29.50,0,390.44,446.65,41.5,38.2,0.292,330647.6,330647.6,3881,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376818,93563.00
06/15/2015 10:00,1,1.529,ACTIVE,215.2,370.74,60.03,1434376803,"040051121000068","174011321042388",23.63,24,0.210,320.34,438.71,35.9,36.1,0.127,18726.699999976,18735.900000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376819,93564.00
06/15/2015 10:00,2,1.586,ACTIVE,213.74,350.47,59.996,1434376803,"201051344000458","174011321042388",28.59,25.30,0,334.54,382.63,46.0,42.4,0.380,140373.2,140373.2,2526,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376820,93565.00
06/15/2015 10:00,2,1.570,ACTIVE,213.96,353.47,59.996,1434376803,"274151322000087","174011321042388",27.87,33.30,0,336.34,374.81,44.4,40.9,0.301,400741.4,400741.4,3427,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376821,93566.00
06/15/2015 10:00,2,1.609,ACTIVE,213.29,352.87,59.996,1434376803,"274151322000052","174011321042388",28.63,28.00,0,335.74,376.31,46.6,43.1,0.318,428314.7,428314.7,3831,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376822,93567.00
06/15/2015 10:00,2,1.568,ACTIVE,213.51,351.07,59.991,1434376803,"201051344001145","174011321042388",29.06,24.50,0,333.03,382.93,46.2,42.7,0.376,145523.0,145523.0,2533,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376822,93568.00
06/15/2015 10:00,2,1.531,ACTIVE,213.51,349.86,59.996,1434376803,"201051344000685","174011321042388",29.08,25.00,0,331.83,382.63,45.1,41.7,0.393,144754.1,144754.1,2533,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376823,93569.00
06/15/2015 10:00,2,1.545,ACTIVE,213.06,351.07,59.981,1434376803,"274151322000088","174011321042388",28.51,27.50,0,336.34,376.01,44.6,41.1,0.296,410083.4,410083.4,3438,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376824,93570.00
06/15/2015 10:00,2,1.574,ACTIVE,213.51,350.77,59.996,1434376803,"201051344000438","174011321042388",28.78,25.30,0,334.24,382.63,45.9,42.4,0.380,144817.7,144817.7,2529,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376825,93571.00
06/15/2015 10:00,2,1.586,ACTIVE,213.06,349.86,59.986,1434376803,"201051344001135","174011321042388",28.55,25.30,0,332.73,381.73,45.9,42.4,0.362,136179.1,136179.1,2523,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376826,93572.00
06/15/2015 10:00,2,1.574,ACTIVE,213.51,350.77,60.023,1434376803,"201051344000417","174011321042388",28.69,25.80,0,330.93,382.93,45.7,42.2,0.376,140733.5,140733.5,2522,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376827,93573.00
06/15/2015 10:00,2,1.586,ACTIVE,212.83,350.77,59.975,1434376803,"201051344000594","174011321042388",28.86,25.80,0,330.33,379.62,46.4,42.8,0.384,140569.4,140569.4,2522,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376828,93574.00
06/15/2015 10:00,2,1.596,ACTIVE,213.96,347.76,59.991,1434376803,"274151322000083","174011321042388",28.41,28.00,0,336.04,376.01,45.9,42.4,0.318,424613.3,424613.3,3836,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376829,93575.00
06/15/2015 10:00,2,1.605,ACTIVE,213.51,350.77,59.996,1434376803,"201051344000585","174011321042388",28.65,25.80,0,333.63,383.83,46.6,43.1,0.371,139463.5,139463.5,2523,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376830,93576.00
06/15/2015 10:00,2,1.584,ACTIVE,213.51,351.67,59.981,1434376803,"274151322000054","174011321042388",28.29,27.80,0,335.14,375.11,45.5,42.0,0.314,419925.5,419925.5,3429,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376831,93577.00
06/15/2015 10:00,2,1.582,ACTIVE,213.29,349.86,59.996,1434376803,"201051344001203","174011321042388",28.53,25.50,0,332.73,385.03,45.8,42.2,0.376,140776.8,140776.8,2528,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376832,93578.00
06/15/2015 10:00,2,1.570,ACTIVE,213.06,350.17,60.002,1434376803,"201051344000646","174011321042388",28.49,25.50,0,330.93,378.42,45.3,41.8,0.371,138344.4,138344.4,2523,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376833,93579.00
06/15/2015 10:00,2,1.018,ACTIVE,214.64,426.81,60.002,1434376803,"274151322000068","174011321042388",39.66,30.00,0,390.44,449.35,41.1,37.7,0.274,329601.2,329601.2,3488,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376834,93580.00
06/15/2015 10:00,2,1.660,ACTIVE,214.87,352.87,59.991,1434376803,"274151322000076","174011321042388",29.20,27.80,0,337.54,378.72,49.1,45.5,0.336,447398.9,447398.9,3834,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376835,93581.00
06/15/2015 10:00,1,0.982,ACTIVE,215.3,368.63,60.07,1434376803,"033051125000132","174011321042388",34.35,24,0.201,318.59,439.08,33.5,31.8,0.199,15396,15404.700000048,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376836,93582.00
06/15/2015 10:00,1,1.114,ACTIVE,215.8,359.02,60.03,1434376803,"033051125000150","174011321042388",39.18,24,0.284,306.74,448.65,43.4,45.0,0.286,20446.5,20458,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376838,93583.00
06/15/2015 10:00,2,1.580,ACTIVE,213.06,349.26,60.012,1434376803,"201051344000890","174011321042388",28.84,25.50,0,333.03,382.93,46.2,42.7,0.380,142379.7,142379.7,2524,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376839,93584.00
06/15/2015 10:00,2,1.537,ACTIVE,213.51,350.17,60.034,1434376803,"201051344000900","174011321042388",28.82,23.50,0,334.54,383.53,44.9,41.4,0.367,142663.0,142663.0,2531,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376840,93585.00
06/15/2015 10:00,2,1.562,ACTIVE,213.74,351.07,59.996,1434376803,"201051344000633","174011321042388",28.63,25.00,0,333.63,383.83,45.3,41.8,0.380,132417.5,132417.5,2532,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376840,93586.00
06/15/2015 10:00,1,1.374,ACTIVE,215.3,369.05,60.03,1434376803,"040051121000185","174011321042388",26.11,24,0.203,319.85,440.00,35.7,27.6,0.213,18611.099999999,18620.400000011,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376842,93587.00
06/15/2015 10:00,2,1.561,ACTIVE,213.74,350.47,60.002,1434376803,"201051344000983","174011321042388",29.00,24.80,0,334.24,383.53,45.9,42.3,0.384,139530.8,139530.8,2528,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376843,93588.00
06/15/2015 10:00,2,1.570,ACTIVE,213.51,350.77,60.007,1434376803,"201051344000917","174011321042388",28.43,25.80,0,333.03,383.23,45.3,41.8,0.376,142912.3,142912.3,2532,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376843,93589.00
06/15/2015 10:00,1,1.507,ACTIVE,215.1,333.38,60.07,1434376803,"040051121000116","174011321042388",25.89,23,0.244,304.89,445.98,38.8,38.8,0.295,18145.600000024,18155.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376845,93590.00
06/15/2015 10:00,1,0.895,ACTIVE,215.3,341.03,60.03,1434376803,"033051125000135","174011321042388",35.41,25,0.195,316.38,442.81,31.5,30.9,0.199,15381.00000001,15389.00000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376846,93591.00
06/15/2015 10:00,2,1.535,ACTIVE,213.74,349.86,59.996,1434376803,"201051344000648","174011321042388",29.00,23.80,0,334.84,383.83,45.1,41.6,0.376,138930.9,138930.9,2524,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376847,93592.00
06/15/2015 10:00,2,1.561,ACTIVE,213.74,351.37,60.002,1434376803,"201051344001093","174011321042388",28.86,25.50,0,333.93,383.53,45.6,42.1,0.371,140973.4,140973.4,2529,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376848,93593.00
06/15/2015 10:00,2,1.551,ACTIVE,213.74,350.17,59.975,1434376803,"201051344000645","174011321042388",28.78,24.50,0,333.93,383.23,45.2,41.7,0.367,139326.0,139326.0,2527,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376849,93594.00
06/15/2015 10:00,2,1.568,ACTIVE,214.41,350.47,59.991,1434376803,"274151322000085","174011321042388",28.55,27.80,0,336.64,376.01,45.4,41.9,0.309,421994.7,421994.7,3830,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376850,93595.00
06/15/2015 10:00,2,1.562,ACTIVE,213.74,350.17,60.002,1434376803,"201051344000651","174011321042388",28.43,25.30,0,334.24,382.33,45.0,41.5,0.362,138728.0,138728.0,2526,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376850,93596.00
06/15/2015 10:00,2,1.543,ACTIVE,213.29,349.56,60.018,1434376803,"201051344000867","174011321042388",29.02,24.80,0,334.24,382.03,45.4,41.9,0.371,131045.3,131045.3,2531,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376851,93597.00
06/15/2015 10:00,1,1.529,ACTIVE,215.3,359.56,60.03,1434376803,"040051121000095","174011321042388",23.37,24,0.203,315.61,434.71,35.5,32.1,0.172,19646.100000024,19655.100000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376853,93598.00
06/15/2015 10:00,2,1.561,ACTIVE,213.29,349.56,59.986,1434376803,"201051344001230","174011321042388",28.57,25.30,0,330.63,378.42,45.2,41.7,0.371,142182.7,142182.7,2533,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376853,93599.00
06/15/2015 10:00,2,1.529,ACTIVE,213.96,351.07,59.996,1434376803,"201051344000576","174011321042388",28.88,23.80,0,334.54,383.53,44.8,41.3,0.358,138694.0,138694.0,2532,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376854,93600.00
06/15/2015 10:00,2,1.584,ACTIVE,213.51,350.17,59.996,1434376803,"201051344000579","174011321042388",28.78,26.00,0,334.84,383.83,46.2,42.7,0.367,144717.5,144717.5,2526,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434376855,93601.00
06/15/2015 10:15,2,2.947,ACTIVE,213.51,344.76,59.970,1434377703,"201051344000955","174011321042388",29.14,27.30,0,317.40,397.05,87.0,82.1,0.415,144116.2,144116.2,2529,0,0,0,L,1122011218,0,121.78,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377704,93602.00
06/15/2015 10:15,1,2.825,ACTIVE,214.2,346.08,60.00,1434377703,"040051121000195","174011321042388",25.88,25,0.320,303.05,449.96,72.7,68.4,0.349,20613.099999976,20625.000000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377706,93603.00
06/15/2015 10:15,2,3.082,ACTIVE,214.41,349.86,59.970,1434377703,"274151322000095","174011321042388",29.50,31.00,0,333.03,386.83,92.0,86.9,0.349,441782.6,441782.6,3449,0,0,0,L,1151911521,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377707,93604.00
06/15/2015 10:15,2,2.902,ACTIVE,213.96,344.15,59.981,1434377703,"201051344000868","174011321042388",29.40,25.30,0,316.80,397.66,86.4,81.5,0.398,130381.9,130381.9,2529,0,0,0,L,1122011218,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377708,93605.00
06/15/2015 10:15,2,2.914,ACTIVE,215.09,346.86,59.981,1434377703,"201051344000853","174011321042388",29.24,26.30,0,319.21,397.66,86.4,81.4,0.407,136642.6,136642.6,2525,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377708,93606.00
06/15/2015 10:15,2,2.912,ACTIVE,214.87,345.36,59.965,1434377703,"201051344000582","174011321042388",28.77,26.50,0,317.10,397.66,84.8,80.0,0.398,137260.0,137260.0,2525,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377709,93607.00
06/15/2015 10:15,1,2.791,ACTIVE,214.9,333.78,60.03,1434377703,"040051121000097","174011321042388",26.49,25,0.324,303.93,449.80,73.5,69.4,0.352,18467.800000012,18480.200000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377711,93608.00
06/15/2015 10:15,2,2.895,ACTIVE,214.87,345.96,59.975,1434377703,"201051344000469","174011321042388",29.24,25.30,0,316.20,398.26,85.8,80.9,0.420,131836.4,131836.4,2526,0,0,0,L,1122011218,0,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377712,93609.00
06/15/2015 10:15,2,2.945,ACTIVE,214.64,346.26,60.012,1434377703,"201051344000988","174011321042388",28.71,27.30,0,318.30,398.56,85.6,80.7,0.407,131641.4,131641.4,2525,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377712,93610.00
06/15/2015 10:15,2,2.900,ACTIVE,214.64,344.76,59.975,1434377703,"201051344001158","174011321042388",28.90,27.00,0,318.00,398.26,84.9,80.0,0.407,137877.3,137877.3,2528,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377713,93611.00
06/15/2015 10:15,2,2.916,ACTIVE,214.41,344.45,59.970,1434377703,"201051344001025","174011321042388",29.04,27.50,0,330.93,399.46,85.8,80.9,0.389,140913.7,140913.7,2527,0,0,0,L,1122011218,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377714,93612.00
06/15/2015 10:15,1,2.173,ACTIVE,214.8,336.27,60.03,1434377703,"033051125000118","174011321042388",26.85,26,0.331,298.16,447.48,58.0,42.0,0.373,20488.200000024,20500.6,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377715,93613.00
06/15/2015 10:15,2,2.842,ACTIVE,214.64,345.36,59.965,1434377703,"201051344000569","174011321042388",29.20,26.30,0,317.70,398.56,84.0,79.2,0.393,144645.6,144645.6,2528,0,0,0,L,1122011218,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377716,93614.00
06/15/2015 10:15,2,1.891,ACTIVE,214.41,438.83,59.975,1434377703,"274151322000094","174011321042388",39.72,31.30,0,385.33,456.57,75.2,70.6,0.526,330660.9,330660.9,3882,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377717,93615.00
06/15/2015 10:15,1,2.961,ACTIVE,215.3,436.57,60.00,1434377703,"040051121000068","174011321042388",19.75,25,0.293,302.20,450.26,58.2,53.1,0.101,18735.900000024,18746.999999988,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377718,93616.00
06/15/2015 10:15,2,2.795,ACTIVE,214.64,344.45,59.970,1434377703,"201051344000458","174011321042388",29.26,27.30,0,318.30,399.76,82.9,78.1,0.398,140388.0,140388.0,2527,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377719,93617.00
06/15/2015 10:15,2,2.812,ACTIVE,214.19,347.16,59.965,1434377703,"274151322000087","174011321042388",28.09,36.00,0,327.02,384.73,80.0,75.3,0.292,400755.8,400755.8,3428,0,0,0,L,1151911521,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377720,93618.00
06/15/2015 10:15,2,2.859,ACTIVE,214.19,341.15,59.975,1434377703,"274151322000052","174011321042388",28.96,30.80,0,332.73,385.03,83.9,79.0,0.318,428329.7,428329.7,3832,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377721,93619.00
06/15/2015 10:15,2,2.795,ACTIVE,213.96,344.45,59.970,1434377703,"201051344001145","174011321042388",29.46,26.30,0,320.71,397.66,83.4,78.6,0.389,145537.9,145537.9,2534,0,0,0,L,1122011218,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377722,93620.00
06/15/2015 10:15,2,2.826,ACTIVE,213.96,343.55,59.986,1434377703,"201051344000685","174011321042388",29.14,27.30,0,317.10,394.95,83.4,78.6,0.411,144768.8,144768.8,2534,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377723,93621.00
06/15/2015 10:15,2,2.871,ACTIVE,213.96,351.37,59.959,1434377703,"274151322000088","174011321042388",28.43,30.30,0,327.92,385.33,82.6,77.8,0.309,410098.0,410098.0,3439,0,0,0,L,1151911521,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377724,93622.00
06/15/2015 10:15,2,2.848,ACTIVE,214.41,344.45,59.970,1434377703,"201051344000438","174011321042388",29.46,27.50,0,317.40,396.75,85.0,80.1,0.402,144832.6,144832.6,2530,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377725,93623.00
06/15/2015 10:15,2,2.889,ACTIVE,214.19,343.55,59.970,1434377703,"201051344001135","174011321042388",28.90,27.00,0,319.21,395.85,84.5,79.7,0.389,136194.0,136194.0,2524,0,0,0,L,1122011218,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377726,93624.00
06/15/2015 10:15,2,2.891,ACTIVE,214.19,344.76,59.959,1434377703,"201051344000417","174011321042388",28.67,27.80,0,318.61,398.26,83.9,79.1,0.407,140748.3,140748.3,2523,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377727,93625.00
06/15/2015 10:15,2,2.885,ACTIVE,213.74,344.15,59.965,1434377703,"201051344000594","174011321042388",29.28,28.00,0,328.52,396.75,85.6,80.7,0.407,140584.5,140584.5,2523,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377728,93626.00
06/15/2015 10:15,2,2.889,ACTIVE,214.41,340.25,59.970,1434377703,"274151322000083","174011321042388",28.96,31.50,0,327.62,385.33,84.8,79.9,0.336,424628.2,424628.2,3837,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377729,93627.00
06/15/2015 10:15,2,2.857,ACTIVE,214.64,345.06,59.970,1434377703,"201051344000585","174011321042388",29.32,28.00,0,332.13,397.66,84.8,80.0,0.393,139478.7,139478.7,2524,0,0,0,L,1122011218,0,122.01,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377730,93628.00
06/15/2015 10:15,2,2.912,ACTIVE,214.64,351.97,59.965,1434377703,"274151322000054","174011321042388",28.61,31.00,0,329.13,386.53,84.3,79.5,0.323,419940.4,419940.4,3430,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377731,93629.00
06/15/2015 10:15,2,2.895,ACTIVE,214.87,343.85,59.981,1434377703,"201051344001203","174011321042388",28.96,27.50,0,317.70,398.56,85.0,80.1,0.402,140792.0,140792.0,2529,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377731,93630.00
06/15/2015 10:15,2,2.838,ACTIVE,213.96,344.15,59.986,1434377703,"201051344000646","174011321042388",29.06,27.50,0,317.70,396.75,83.5,78.6,0.398,138359.2,138359.2,2524,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377732,93631.00
06/15/2015 10:15,2,1.861,ACTIVE,215.77,440.64,59.959,1434377703,"274151322000068","174011321042388",39.74,31.50,0,392.55,455.97,75.4,70.8,0.517,329614.8,329614.8,3489,0,0,0,L,1151911521,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377733,93632.00
06/15/2015 10:15,2,3.082,ACTIVE,215.32,349.56,59.949,1434377703,"274151322000076","174011321042388",29.46,30.80,0,334.54,387.44,92.0,86.9,0.358,447415.2,447415.2,3835,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377734,93633.00
06/15/2015 10:15,1,1.768,ACTIVE,215.8,374.41,60.00,1434377703,"033051125000132","174011321042388",35.69,25,0.376,302.62,446.79,62.8,66.4,0.205,15404.700000048,15415,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377735,93634.00
06/15/2015 10:15,1,2.203,ACTIVE,215.5,438.68,60.03,1434377703,"033051125000150","174011321042388",27.02,25,0.306,303.09,449.45,59.2,43.4,0.105,20458,20470,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377737,93635.00
06/15/2015 10:15,2,2.918,ACTIVE,213.96,343.25,59.959,1434377703,"201051344000890","174011321042388",28.98,27.50,0,329.43,397.96,85.6,80.7,0.393,142394.9,142394.9,2525,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377738,93636.00
06/15/2015 10:15,2,2.812,ACTIVE,214.87,345.66,59.970,1434377703,"201051344000900","174011321042388",29.34,25.30,0,318.61,397.96,83.6,78.8,0.389,142678.0,142678.0,2532,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377739,93637.00
06/15/2015 10:15,2,2.811,ACTIVE,214.87,345.66,59.970,1434377703,"201051344000633","174011321042388",29.28,26.80,0,318.61,398.56,83.3,78.5,0.393,132432.5,132432.5,2533,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377739,93638.00
06/15/2015 10:15,1,2.668,ACTIVE,215.2,333.08,60.00,1434377703,"040051121000185","174011321042388",26.09,25,0.301,300.89,448.86,69.2,64.7,0.328,18620.400000011,18631.999999975,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377741,93639.00
06/15/2015 10:15,2,2.818,ACTIVE,215.09,344.15,59.959,1434377703,"201051344000983","174011321042388",29.38,26.80,0,330.33,398.26,83.9,79.0,0.398,139546.0,139546.0,2529,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377742,93640.00
06/15/2015 10:15,2,2.826,ACTIVE,214.64,345.36,59.970,1434377703,"201051344000917","174011321042388",29.08,28.00,0,319.21,396.75,83.3,78.4,0.393,142927.4,142927.4,2533,0,0,0,L,1122011218,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377743,93641.00
06/15/2015 10:15,1,2.732,ACTIVE,214.6,322.76,60.00,1434377703,"040051121000116","174011321042388",26.06,24,0.309,300.70,450.65,70.8,66.2,0.334,18155.5,18168.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377744,93642.00
06/15/2015 10:15,1,1.799,ACTIVE,215.0,373.45,60.00,1434377703,"033051125000135","174011321042388",29.85,26,0.339,299.79,445.96,53.4,51.7,0.301,15389.00000001,15398.40000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377745,93643.00
06/15/2015 10:15,2,2.752,ACTIVE,214.87,344.76,59.996,1434377703,"201051344000648","174011321042388",29.08,25.80,0,317.40,397.96,81.0,76.3,0.384,138945.9,138945.9,2525,0,0,0,L,1122011218,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377746,93644.00
06/15/2015 10:15,2,2.766,ACTIVE,214.41,344.45,59.959,1434377703,"201051344001093","174011321042388",29.40,28.00,0,330.63,397.66,82.4,77.6,0.376,140988.6,140988.6,2530,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377747,93645.00
06/15/2015 10:15,2,2.740,ACTIVE,215.09,344.76,59.970,1434377703,"201051344000645","174011321042388",29.06,26.30,0,318.30,397.96,80.7,76.0,0.371,139341.2,139341.2,2528,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377748,93646.00
06/15/2015 10:15,2,2.801,ACTIVE,214.64,342.05,59.996,1434377703,"274151322000085","174011321042388",28.57,30.80,0,330.03,385.93,81.0,76.3,0.305,422009.9,422009.9,3831,0,0,0,L,1151911521,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377749,93647.00
06/15/2015 10:15,2,2.764,ACTIVE,214.41,344.15,59.959,1434377703,"201051344000651","174011321042388",28.75,27.30,0,318.91,397.66,80.5,75.8,0.367,138743.1,138743.1,2527,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377750,93648.00
06/15/2015 10:15,2,2.730,ACTIVE,214.41,344.15,59.959,1434377703,"201051344000867","174011321042388",28.92,26.80,0,318.61,397.35,80.1,75.4,0.367,131060.5,131060.5,2532,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377751,93649.00
06/15/2015 10:15,1,2.852,ACTIVE,214.4,406.42,60.00,1434377703,"040051121000095","174011321042388",19.49,25,0.267,299.25,448.30,55.3,49.6,0.264,19655.100000024,19666.100000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377752,93650.00
06/15/2015 10:15,2,2.705,ACTIVE,213.74,342.35,59.970,1434377703,"201051344001230","174011321042388",29.10,27.30,0,317.70,394.95,79.8,75.0,0.380,142197.9,142197.9,2534,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377753,93651.00
06/15/2015 10:15,2,2.637,ACTIVE,214.64,345.66,59.954,1434377703,"201051344000576","174011321042388",29.30,25.50,0,318.00,397.66,78.2,73.5,0.362,138709.1,138709.1,2533,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377754,93652.00
06/15/2015 10:15,2,2.686,ACTIVE,214.87,344.15,59.965,1434377703,"201051344000579","174011321042388",29.20,28.30,0,333.03,397.66,79.5,74.8,0.367,144732.9,144732.9,2527,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434377755,93653.00
06/15/2015 10:30,2,2.756,ACTIVE,213.96,346.56,59.959,1434378603,"201051344000955","174011321042388",28.98,27.50,0,318.91,397.66,80.9,76.2,0.389,144131.4,144131.4,2530,0,0,0,L,1122011218,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378604,93654.00
06/15/2015 10:30,1,2.626,ALERT,214.8,308.79,60.00,1434378603,"040051121000195","174011321042388",25.83,26,0.296,303.72,450.29,67.5,63.5,0.324,20625.000000012,20637.300000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434378606,93655.00
06/15/2015 10:30,2,2.895,ACTIVE,214.64,355.28,59.965,1434378603,"274151322000095","174011321042388",29.18,31.30,0,327.62,386.23,85.5,80.6,0.331,441798.5,441798.5,3450,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378607,93656.00
06/15/2015 10:30,2,2.742,ACTIVE,213.96,345.66,59.959,1434378603,"201051344000868","174011321042388",29.00,25.00,0,318.30,397.96,80.6,75.9,0.367,130397.0,130397.0,2530,0,0,0,L,1122011218,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378608,93657.00
06/15/2015 10:30,2,2.746,ACTIVE,215.54,348.66,59.986,1434378603,"201051344000853","174011321042388",29.00,26.30,0,321.01,397.66,80.7,75.9,0.380,136657.7,136657.7,2526,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378608,93658.00
06/15/2015 10:30,2,2.701,ACTIVE,214.87,357.98,59.959,1434378603,"201051344000582","174011321042388",28.96,27.00,0,318.00,398.26,79.3,74.6,0.658,137274.8,137274.8,2526,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378609,93659.00
06/15/2015 10:30,1,2.630,ACTIVE,215.2,327.10,60.03,1434378603,"040051121000097","174011321042388",26.32,26,0.303,302.74,451.25,68.9,64.8,0.326,18480.200000012,18492.900000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378611,93660.00
06/15/2015 10:30,2,2.779,ACTIVE,214.87,346.26,59.944,1434378603,"201051344000469","174011321042388",29.00,25.50,0,318.00,397.96,81.7,76.9,0.398,131851.4,131851.4,2527,0,0,0,L,1122011218,0,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378611,93661.00
06/15/2015 10:30,2,2.752,ACTIVE,214.64,347.46,59.922,1434378603,"201051344000988","174011321042388",29.26,27.30,0,316.50,398.86,81.5,76.8,0.384,131656.4,131656.4,2526,0,0,0,L,1122011218,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378612,93662.00
06/15/2015 10:30,2,2.797,ACTIVE,214.87,345.36,59.959,1434378603,"201051344001158","174011321042388",28.59,27.30,0,318.00,397.35,81.0,76.3,0.389,137892.3,137892.3,2529,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378613,93663.00
06/15/2015 10:30,2,2.783,ACTIVE,214.41,345.06,59.954,1434378603,"201051344001025","174011321042388",29.08,27.80,0,317.40,399.16,82.1,77.3,0.371,140928.8,140928.8,2528,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378614,93664.00
06/15/2015 10:30,1,1.976,ACTIVE,214.3,349.26,60.00,1434378603,"033051125000118","174011321042388",39.47,27,0.343,299.55,448.50,77.6,73.2,0.366,20500.6,20513.6,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378615,93665.00
06/15/2015 10:30,2,2.736,ACTIVE,214.87,345.36,59.959,1434378603,"201051344000569","174011321042388",29.22,26.30,0,320.11,398.86,81.0,76.3,0.384,144660.7,144660.7,2529,0,0,0,L,1122011218,0,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378616,93666.00
06/15/2015 10:30,2,1.896,ACTIVE,214.87,423.20,59.954,1434378603,"274151322000094","174011321042388",38.09,31.80,0,385.63,458.67,72.9,68.4,0.504,330674.3,330674.3,3883,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378617,93667.00
06/15/2015 10:30,1,2.681,ACTIVE,215.3,382.65,60.00,1434378603,"040051121000068","174011321042388",23.93,26,0.305,302.34,449.78,63.8,43.8,0.381,18746.999999988,18758.199999976,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378619,93668.00
06/15/2015 10:30,2,2.729,ACTIVE,214.64,344.76,59.959,1434378603,"201051344000458","174011321042388",29.24,27.00,0,318.00,399.76,80.8,76.1,0.393,140403.0,140403.0,2528,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378619,93669.00
06/15/2015 10:30,2,2.756,ACTIVE,214.64,360.38,59.959,1434378603,"274151322000087","174011321042388",27.81,37.30,0,328.52,385.33,77.6,73.0,0.539,400770.1,400770.1,3429,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378620,93670.00
06/15/2015 10:30,2,2.816,ACTIVE,214.64,351.97,59.970,1434378603,"274151322000052","174011321042388",28.77,30.80,0,330.03,387.14,81.9,77.1,0.309,428344.8,428344.8,3833,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378621,93671.00
06/15/2015 10:30,2,2.762,ACTIVE,214.19,345.96,59.959,1434378603,"201051344001145","174011321042388",29.14,26.80,0,318.91,397.35,81.5,76.7,0.376,145553.0,145553.0,2535,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378622,93672.00
06/15/2015 10:30,2,2.744,ACTIVE,214.19,345.66,59.965,1434378603,"201051344000685","174011321042388",29.14,27.00,0,317.70,397.05,81.0,76.2,0.398,144783.7,144783.7,2535,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378623,93673.00
06/15/2015 10:30,2,2.779,ACTIVE,214.41,354.37,59.965,1434378603,"274151322000088","174011321042388",28.49,30.30,0,327.92,386.53,80.1,75.4,0.305,410112.6,410112.6,3440,0,0,0,L,1151911521,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378624,93674.00
06/15/2015 10:30,2,2.775,ACTIVE,214.41,344.76,59.965,1434378603,"201051344000438","174011321042388",29.22,27.50,0,318.61,399.46,82.1,77.3,0.389,144847.7,144847.7,2531,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378625,93675.00
06/15/2015 10:30,2,2.758,ACTIVE,214.41,345.06,59.954,1434378603,"201051344001135","174011321042388",29.20,28.00,0,320.41,397.66,81.6,76.9,0.376,136208.9,136208.9,2525,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378626,93676.00
06/15/2015 10:30,2,2.756,ACTIVE,214.41,345.06,59.975,1434378603,"201051344000417","174011321042388",28.98,28.50,0,318.91,397.96,81.0,76.2,0.384,140763.2,140763.2,2524,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378627,93677.00
06/15/2015 10:30,2,2.801,ACTIVE,213.96,344.15,59.922,1434378603,"201051344000594","174011321042388",29.14,28.30,0,317.70,398.56,82.7,77.8,0.389,140599.7,140599.7,2524,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378628,93678.00
06/15/2015 10:30,2,2.807,ACTIVE,214.41,347.76,59.944,1434378603,"274151322000083","174011321042388",28.80,31.30,0,329.43,386.23,81.9,77.1,0.327,424643.1,424643.1,3838,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378628,93679.00
06/15/2015 10:30,2,2.779,ACTIVE,214.87,346.26,59.965,1434378603,"201051344000585","174011321042388",29.30,28.50,0,319.51,397.35,82.5,77.7,0.380,139493.8,139493.8,2525,0,0,0,L,1122011218,0,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378629,93680.00
06/15/2015 10:30,2,2.824,ACTIVE,214.41,351.07,59.954,1434378603,"274151322000054","174011321042388",28.59,31.00,0,330.03,387.44,81.7,77.0,0.314,419955.3,419955.3,3431,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378630,93681.00
06/15/2015 10:30,2,2.783,ACTIVE,214.87,344.45,59.959,1434378603,"201051344001203","174011321042388",29.40,28.30,0,317.10,399.46,83.0,78.1,0.389,140807.1,140807.1,2530,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378631,93682.00
06/15/2015 10:30,2,2.783,ACTIVE,214.19,345.66,59.970,1434378603,"201051344000646","174011321042388",28.92,27.50,0,317.40,396.75,81.5,76.8,0.389,138374.1,138374.1,2525,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378632,93683.00
06/15/2015 10:30,2,1.906,ACTIVE,215.54,426.21,59.954,1434378603,"274151322000068","174011321042388",38.59,32.20,0,386.53,453.56,75.4,70.8,0.508,329628.3,329628.3,3490,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378633,93684.00
06/15/2015 10:30,2,3.004,ACTIVE,215.32,350.77,59.991,1434378603,"274151322000076","174011321042388",29.26,31.50,0,331.23,386.83,89.0,84.0,0.354,447431.2,447431.2,3836,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378634,93685.00
06/15/2015 10:30,1,1.862,ACTIVE,215.6,398.59,60.00,1434378603,"033051125000132","174011321042388",29.35,26,0.277,302.24,448.37,54.4,46.5,0.185,15415,15424.900000036,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378635,93686.00
