ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 10:30,1,2.113,ACTIVE,214.9,323.76,60.03,1434378603,"033051125000150","174011321042388",26.88,26,0.310,304.93,448.90,56.5,53.9,0.381,20470,20482.100000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378637,93687.00
06/15/2015 10:30,2,2.811,ACTIVE,214.19,344.45,59.954,1434378603,"201051344000890","174011321042388",29.34,28.30,0,318.61,397.66,83.5,78.7,0.389,142410.1,142410.1,2526,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378638,93688.00
06/15/2015 10:30,2,2.783,ACTIVE,214.87,345.66,59.959,1434378603,"201051344000900","174011321042388",29.54,25.00,0,316.80,398.26,83.3,78.5,0.384,142693.0,142693.0,2533,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378639,93689.00
06/15/2015 10:30,2,2.818,ACTIVE,214.87,346.86,59.954,1434378603,"201051344000633","174011321042388",29.14,27.50,0,320.41,397.66,83.2,78.4,0.398,132447.5,132447.5,2534,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378639,93690.00
06/15/2015 10:30,1,2.683,ACTIVE,215.0,323.89,60.03,1434378603,"040051121000185","174011321042388",25.85,26,0.301,303.00,449.54,69.0,64.7,0.328,18631.999999975,18643.599999999,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378641,93691.00
06/15/2015 10:30,2,2.824,ACTIVE,215.09,345.06,59.954,1434378603,"201051344000983","174011321042388",29.42,27.00,0,319.21,398.86,84.0,79.2,0.407,139561.1,139561.1,2530,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378642,93692.00
06/15/2015 10:30,2,2.832,ACTIVE,214.64,345.36,59.959,1434378603,"201051344000917","174011321042388",29.12,28.30,0,318.61,397.05,83.5,78.7,0.389,142942.3,142942.3,2534,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378642,93693.00
06/15/2015 10:30,1,2.742,ACTIVE,214.9,336.49,60.00,1434378603,"040051121000116","174011321042388",26.07,25,0.309,300.72,450.02,71.1,66.3,0.337,18168.100000024,18180.400000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378644,93694.00
06/15/2015 10:30,1,1.733,ACTIVE,215.1,433.14,60.03,1434378603,"033051125000135","174011321042388",34.35,26,0.282,302.55,450.40,59.2,51.1,0.087,15398.40000001,15408.30000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378645,93695.00
06/15/2015 10:30,2,2.875,ACTIVE,215.09,345.36,59.965,1434378603,"201051344000648","174011321042388",28.94,26.00,0,318.00,398.56,84.3,79.5,0.398,138960.8,138960.8,2526,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378646,93696.00
06/15/2015 10:30,2,2.895,ACTIVE,214.87,345.66,59.949,1434378603,"201051344001093","174011321042388",29.40,28.50,0,319.21,399.16,86.2,81.3,0.393,141003.7,141003.7,2531,0,0,0,L,1122011218,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378647,93697.00
06/15/2015 10:30,2,2.930,ACTIVE,215.09,345.96,59.991,1434378603,"201051344000645","174011321042388",28.92,26.80,0,320.41,397.35,85.8,80.9,0.398,139356.1,139356.1,2529,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378648,93698.00
06/15/2015 10:30,2,2.961,ACTIVE,214.87,348.96,59.975,1434378603,"274151322000085","174011321042388",28.63,31.30,0,330.93,386.83,85.8,80.9,0.327,422024.9,422024.9,3832,0,0,0,L,1151911521,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378649,93699.00
06/15/2015 10:30,2,2.943,ACTIVE,215.09,345.66,59.986,1434378603,"201051344000651","174011321042388",28.77,28.00,0,319.21,397.66,85.8,80.8,0.393,138758.0,138758.0,2528,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378650,93700.00
06/15/2015 10:30,2,2.943,ACTIVE,214.87,344.45,59.970,1434378603,"201051344000867","174011321042388",28.94,27.30,0,318.30,396.75,86.2,81.3,0.398,131075.5,131075.5,2533,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378651,93701.00
06/15/2015 10:30,1,2.825,ACTIVE,214.7,403.14,60.00,1434378603,"040051121000095","174011321042388",23.75,25,0.331,297.59,447.01,66.7,49.2,0.370,19666.100000024,19677.100000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378652,93702.00
06/15/2015 10:30,2,2.941,ACTIVE,213.96,343.85,59.959,1434378603,"201051344001230","174011321042388",28.96,28.00,0,317.40,394.95,86.3,81.4,0.411,142212.9,142212.9,2535,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378653,93703.00
06/15/2015 10:30,2,2.914,ACTIVE,215.32,346.86,59.959,1434378603,"201051344000576","174011321042388",29.18,25.80,0,320.41,398.26,86.1,81.2,0.398,138723.9,138723.9,2534,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378654,93704.00
06/15/2015 10:30,2,2.992,ACTIVE,215.09,345.36,59.954,1434378603,"201051344000579","174011321042388",29.04,28.80,0,318.61,398.26,88.0,83.0,0.415,144748.1,144748.1,2528,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434378655,93705.00
06/15/2015 10:45,2,3.980,ACTIVE,215.32,347.76,59.959,1434379503,"201051344000955","174011321042388",28.63,31.80,0,329.43,393.75,115.5,109.5,0.552,144159.6,144159.6,2531,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379505,93706.00
06/15/2015 10:45,1,3.887,ACTIVE,215.7,325.15,60.03,1434379503,"040051121000195","174011321042388",25.17,29,0.430,303.43,370.99,97.3,92.6,0.448,20637.300000024,20661.2,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379506,93707.00
06/15/2015 10:45,2,4.242,ACTIVE,215.32,348.66,59.965,1434379503,"274151322000095","174011321042388",28.27,37.50,0,331.53,384.43,121.4,115.3,0.460,441828.2,441828.2,3451,0,0,0,L,1151911521,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379507,93708.00
06/15/2015 10:45,2,4.041,ACTIVE,215.77,348.66,59.965,1434379503,"201051344000868","174011321042388",28.29,29.30,0,330.03,394.35,115.8,109.9,0.535,130425.3,130425.3,2531,0,0,0,L,1122011218,0,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379508,93709.00
06/15/2015 10:45,2,4.027,ACTIVE,216.67,352.87,59.959,1434379503,"201051344000853","174011321042388",28.53,30.30,0,333.03,394.65,116.4,110.4,0.539,136686.0,136686.0,2527,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379509,93710.00
06/15/2015 10:45,2,3.967,ACTIVE,215.77,350.47,59.959,1434379503,"201051344000582","174011321042388",28.53,30.50,0,331.83,393.15,114.6,108.7,0.535,137302.6,137302.6,2527,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379509,93711.00
06/15/2015 10:45,1,3.894,ACTIVE,215.2,338.90,60.00,1434379503,"040051121000097","174011321042388",25.57,29,0.440,316.66,371.26,99.0,94.3,0.456,18492.900000012,18516.700000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379511,93712.00
06/15/2015 10:45,2,4.094,ACTIVE,216.22,349.56,59.965,1434379503,"201051344000469","174011321042388",28.43,28.50,0,331.53,394.35,117.8,111.8,0.575,131879.9,131879.9,2528,0,0,0,L,1122011218,0,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379512,93713.00
06/15/2015 10:45,2,4.088,ACTIVE,216.22,350.47,59.970,1434379503,"201051344000988","174011321042388",28.29,31.00,0,331.83,394.35,117.2,111.2,0.548,131684.8,131684.8,2527,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379513,93714.00
06/15/2015 10:45,2,4.033,ACTIVE,216.00,349.56,59.959,1434379503,"201051344001158","174011321042388",28.37,31.50,0,332.43,393.15,115.9,110.0,0.552,137920.4,137920.4,2530,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379514,93715.00
06/15/2015 10:45,2,4.156,ACTIVE,215.54,347.76,59.970,1434379503,"201051344001025","174011321042388",27.93,32.40,0,330.93,393.15,117.6,111.6,0.539,140957.2,140957.2,2529,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379515,93716.00
06/15/2015 10:45,1,2.901,ACTIVE,214.8,356.48,60.03,1434379503,"033051125000118","174011321042388",38.80,29,0.500,314.18,377.16,112.0,107.1,0.510,20513.6,20540.700000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379516,93717.00
06/15/2015 10:45,2,4.137,ACTIVE,216.22,349.56,59.949,1434379503,"201051344000569","174011321042388",28.39,30.30,0,332.43,393.15,119.0,112.9,0.566,144688.9,144688.9,2530,0,0,0,L,1122011218,0,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379517,93718.00
06/15/2015 10:45,2,2.723,ACTIVE,215.09,418.39,59.949,1434379503,"274151322000094","174011321042388",39.08,38.20,0,387.44,462.58,107.6,101.9,0.420,330699.9,330699.9,3884,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379518,93719.00
06/15/2015 10:45,1,4.096,ACTIVE,215.6,350.15,60.00,1434379503,"040051121000068","174011321042388",23.14,28,0.418,302.08,449.52,94.3,89.7,0.438,18758.199999976,18780.499999988,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379519,93720.00
06/15/2015 10:45,2,4.096,ACTIVE,216.67,349.86,59.965,1434379503,"201051344000458","174011321042388",28.80,31.50,0,332.43,392.55,119.4,113.3,0.583,140431.2,140431.2,2529,0,0,0,L,1122011218,0,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379520,93721.00
06/15/2015 10:45,2,4.146,ACTIVE,215.77,355.88,59.986,1434379503,"274151322000087","174011321042388",27.04,43.40,0,332.43,380.22,113.5,107.6,0.424,400796.9,400796.9,3430,0,0,0,L,1151911521,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379521,93722.00
06/15/2015 10:45,2,4.262,ACTIVE,215.54,356.18,59.965,1434379503,"274151322000052","174011321042388",27.81,37.30,0,332.43,382.63,120.0,113.9,0.464,428373.1,428373.1,3834,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379522,93723.00
06/15/2015 10:45,2,4.100,ACTIVE,215.77,348.96,59.975,1434379503,"201051344001145","174011321042388",28.84,30.30,0,332.43,392.55,119.9,113.8,0.552,145581.2,145581.2,2536,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379523,93724.00
06/15/2015 10:45,2,4.104,ACTIVE,215.54,348.96,59.975,1434379503,"201051344000685","174011321042388",28.61,31.00,0,330.33,393.15,118.8,112.8,0.583,144811.9,144811.9,2536,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379524,93725.00
06/15/2015 10:45,2,4.105,ACTIVE,214.87,346.26,59.959,1434379503,"274151322000088","174011321042388",27.91,35.80,0,332.43,381.42,116.1,110.2,0.438,410140.3,410140.3,3441,0,0,0,L,1151911521,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379525,93726.00
06/15/2015 10:45,2,4.014,ACTIVE,215.54,348.66,59.970,1434379503,"201051344000438","174011321042388",28.41,31.80,0,330.63,393.45,115.5,109.5,0.544,144876.0,144876.0,2532,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379526,93727.00
06/15/2015 10:45,2,3.945,ACTIVE,215.32,348.36,59.965,1434379503,"201051344001135","174011321042388",28.17,31.30,0,329.13,393.45,112.6,106.8,0.517,136237.1,136237.1,2526,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379526,93728.00
06/15/2015 10:45,2,3.852,ACTIVE,215.32,348.06,59.970,1434379503,"201051344000417","174011321042388",28.15,33.00,0,332.13,392.25,109.7,103.9,0.517,140791.1,140791.1,2525,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379527,93729.00
06/15/2015 10:45,2,3.797,ACTIVE,214.41,346.26,59.970,1434379503,"201051344000594","174011321042388",28.63,32.60,0,328.82,394.65,110.2,104.4,0.517,140628.3,140628.3,2525,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379528,93730.00
06/15/2015 10:45,2,3.842,ACTIVE,214.64,356.78,59.959,1434379503,"274151322000083","174011321042388",27.87,38.00,0,332.13,381.73,108.5,102.8,0.433,424671.2,424671.2,3839,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379529,93731.00
06/15/2015 10:45,2,3.773,ACTIVE,215.54,347.76,59.959,1434379503,"201051344000585","174011321042388",28.61,32.60,0,331.83,392.55,109.5,103.7,0.504,139522.3,139522.3,2526,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379530,93732.00
06/15/2015 10:45,2,3.852,ACTIVE,214.64,351.67,59.959,1434379503,"274151322000054","174011321042388",27.77,37.50,0,332.13,382.33,108.3,102.6,0.415,419983.4,419983.4,3432,0,0,0,L,1151911521,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379531,93733.00
06/15/2015 10:45,2,3.805,ACTIVE,215.54,346.86,59.965,1434379503,"201051344001203","174011321042388",28.61,32.20,0,330.33,393.15,110.2,104.5,0.521,140835.9,140835.9,2531,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379532,93734.00
06/15/2015 10:45,2,3.730,ACTIVE,214.64,346.86,59.949,1434379503,"201051344000646","174011321042388",28.47,32.20,0,328.52,393.75,107.6,102.0,0.508,138402.2,138402.2,2526,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379533,93735.00
06/15/2015 10:45,2,2.559,ACTIVE,215.54,410.28,59.981,1434379503,"274151322000068","174011321042388",38.13,38.60,0,393.45,467.99,98.3,92.9,0.376,329654.0,329654.0,3491,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379534,93736.00
06/15/2015 10:45,2,4.018,ACTIVE,216.00,345.96,59.959,1434379503,"274151322000076","174011321042388",28.53,37.80,0,331.83,384.13,115.9,110.0,0.446,447461.6,447461.6,3837,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379535,93737.00
06/15/2015 10:45,1,2.343,ACTIVE,215.9,326.52,60.03,1434379503,"033051125000132","174011321042388",34.16,29,0.349,302.41,449.12,79.6,75.2,0.373,15424.900000036,15444.900000036,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379536,93738.00
06/15/2015 10:45,1,2.682,ACTIVE,215.9,341.62,60.00,1434379503,"033051125000150","174011321042388",38.77,29,0.461,301.95,449.31,103.5,99.2,0.479,20482.100000024,20508.100000024,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379537,93739.00
06/15/2015 10:45,2,3.803,ACTIVE,215.09,346.86,59.981,1434379503,"201051344000890","174011321042388",28.53,32.60,0,329.13,394.05,109.9,104.1,0.513,142438.6,142438.6,2527,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379538,93740.00
06/15/2015 10:45,2,3.797,ACTIVE,216.00,348.66,59.986,1434379503,"201051344000900","174011321042388",28.67,28.50,0,329.73,393.15,110.2,104.4,0.513,142721.6,142721.6,2534,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379539,93741.00
06/15/2015 10:45,2,3.811,ACTIVE,215.77,348.96,59.970,1434379503,"201051344000633","174011321042388",28.17,31.50,0,331.83,393.15,108.8,103.1,0.517,132475.9,132475.9,2535,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379540,93742.00
06/15/2015 10:45,1,3.609,ACTIVE,215.4,324.85,60.03,1434379503,"040051121000185","174011321042388",25.25,29,0.401,316.69,370.98,90.6,86.2,0.419,18643.599999999,18667.299999987,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379541,93743.00
06/15/2015 10:45,2,3.855,ACTIVE,216.00,348.66,59.981,1434379503,"201051344000983","174011321042388",28.82,31.00,0,330.33,393.75,112.6,106.8,0.539,139589.7,139589.7,2531,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379542,93744.00
06/15/2015 10:45,2,3.910,ACTIVE,215.54,348.66,59.986,1434379503,"201051344000917","174011321042388",28.41,31.80,0,328.82,392.55,112.4,106.6,0.535,142970.8,142970.8,2535,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379543,93745.00
06/15/2015 10:45,1,3.733,ACTIVE,215.2,337.50,60.00,1434379503,"040051121000116","174011321042388",25.36,27,0.416,315.44,369.60,94.2,89.3,0.439,18180.400000036,18204.300000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379544,93746.00
06/15/2015 10:45,1,2.341,ACTIVE,215.9,325.93,60.03,1434379503,"033051125000135","174011321042388",33.98,29,0.347,300.06,449.74,79.1,75.1,0.372,15408.30000001,15428.60000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379546,93747.00
06/15/2015 10:45,2,3.801,ACTIVE,215.54,348.06,59.981,1434379503,"201051344000648","174011321042388",28.03,29.80,0,332.73,393.15,107.9,102.3,0.513,138989.0,138989.0,2527,0,0,0,L,1122011218,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379547,93748.00
06/15/2015 10:45,2,3.791,ACTIVE,215.54,348.66,60.012,1434379503,"201051344001093","174011321042388",28.88,32.20,0,329.73,393.15,111.0,105.2,0.513,141032.7,141032.7,2532,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379547,93749.00
06/15/2015 10:45,2,3.902,ACTIVE,216.00,348.06,59.944,1434379503,"201051344000645","174011321042388",28.19,30.50,0,332.73,393.45,111.5,105.6,0.513,139384.7,139384.7,2530,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379548,93750.00
06/15/2015 10:45,2,3.918,ACTIVE,215.09,357.08,59.970,1434379503,"274151322000085","174011321042388",28.07,36.30,0,332.73,381.73,111.4,105.6,0.424,422053.4,422053.4,3833,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379549,93751.00
06/15/2015 10:45,2,3.967,ACTIVE,216.00,348.06,59.975,1434379503,"201051344000651","174011321042388",28.15,31.30,0,331.83,392.55,113.1,107.2,0.517,138786.5,138786.5,2529,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379550,93752.00
06/15/2015 10:45,2,3.924,ACTIVE,216.22,347.76,59.996,1434379503,"201051344000867","174011321042388",28.78,30.80,0,330.03,392.25,114.3,108.4,0.526,131104.1,131104.1,2534,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379551,93753.00
06/15/2015 10:45,1,3.885,ACTIVE,216.2,352.97,60.00,1434379503,"040051121000095","174011321042388",23.02,28,0.390,296.86,447.18,89.0,84.2,0.408,19677.100000024,19698.800000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379553,93754.00
06/15/2015 10:45,2,3.930,ACTIVE,215.32,347.46,59.970,1434379503,"201051344001230","174011321042388",28.69,32.40,0,328.22,393.75,114.1,108.2,0.544,142241.5,142241.5,2536,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379553,93755.00
06/15/2015 10:45,2,3.996,ACTIVE,217.35,351.67,59.949,1434379503,"201051344000576","174011321042388",28.69,29.30,0,332.73,393.15,116.2,110.2,0.521,138752.3,138752.3,2535,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379554,93756.00
06/15/2015 10:45,2,4.098,ACTIVE,217.13,350.77,59.970,1434379503,"201051344000579","174011321042388",28.59,32.60,0,332.73,393.45,118.7,112.6,0.561,144776.8,144776.8,2529,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434379555,93757.00
06/15/2015 11:00,2,3.174,ACTIVE,214.19,345.06,59.965,1434380403,"201051344000955","174011321042388",28.45,34.00,0,329.13,385.93,91.5,86.4,0.433,144185.6,144185.6,2532,0,0,0,L,1122011218,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380404,93758.00
06/15/2015 11:00,1,3.082,ACTIVE,214.8,323.71,60.00,1434380403,"040051121000195","174011321042388",25.05,32,0.339,317.30,365.13,76.8,72.7,0.360,20661.2,20683.2,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380405,93759.00
06/15/2015 11:00,2,3.377,ACTIVE,214.64,346.26,59.954,1434380403,"274151322000095","174011321042388",28.43,40.20,0,331.83,378.72,97.2,91.9,0.367,441855.9,441855.9,3452,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380406,93760.00
06/15/2015 11:00,2,3.164,ACTIVE,214.41,345.06,59.975,1434380403,"201051344000868","174011321042388",28.82,30.30,0,329.43,387.14,92.4,87.3,0.429,130451.6,130451.6,2532,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380407,93761.00
06/15/2015 11:00,2,3.199,ACTIVE,215.54,346.26,59.965,1434380403,"201051344000853","174011321042388",28.45,32.00,0,333.63,386.53,92.3,87.1,0.433,136712.3,136712.3,2528,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380408,93762.00
06/15/2015 11:00,2,3.139,ACTIVE,215.32,345.66,59.959,1434380403,"201051344000582","174011321042388",28.43,31.80,0,330.93,386.53,90.4,85.3,0.429,137328.4,137328.4,2528,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380409,93763.00
06/15/2015 11:00,1,3.076,ACTIVE,214.8,323.38,60.03,1434380403,"040051121000097","174011321042388",25.41,31,0.343,317.04,365.51,77.7,73.5,0.366,18516.700000012,18539.000000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380410,93764.00
06/15/2015 11:00,2,3.195,ACTIVE,215.09,345.96,59.949,1434380403,"201051344000469","174011321042388",28.59,29.80,0,332.13,386.83,92.5,87.4,0.455,131906.2,131906.2,2529,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380411,93765.00
06/15/2015 11:00,2,3.213,ACTIVE,215.09,346.86,59.965,1434380403,"201051344000988","174011321042388",28.21,32.80,0,331.83,386.23,91.8,86.7,0.438,131710.9,131710.9,2528,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380412,93766.00
06/15/2015 11:00,2,3.186,ACTIVE,215.09,344.76,59.975,1434380403,"201051344001158","174011321042388",28.13,32.80,0,332.13,385.03,90.8,85.7,0.438,137946.2,137946.2,2531,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380413,93767.00
06/15/2015 11:00,2,3.180,ACTIVE,214.41,344.15,59.965,1434380403,"201051344001025","174011321042388",28.57,34.80,0,329.73,386.83,92.0,86.9,0.420,140983.5,140983.5,2530,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380414,93768.00
06/15/2015 11:00,1,2.279,ACTIVE,215.0,332.68,60.00,1434380403,"033051125000118","174011321042388",38.49,31,0.387,315.14,370.81,87.3,82.9,0.407,20540.700000024,20565.799999988,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380415,93769.00
06/15/2015 11:00,2,3.191,ACTIVE,214.87,344.45,59.949,1434380403,"201051344000569","174011321042388",28.29,32.00,0,332.43,385.93,91.5,86.4,0.429,144715.0,144715.0,2531,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380416,93770.00
06/15/2015 11:00,2,2.174,ACTIVE,214.64,409.38,59.981,1434380403,"274151322000094","174011321042388",37.57,40.20,0,389.24,441.54,83.3,78.5,0.327,330723.6,330723.6,3885,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380417,93771.00
06/15/2015 11:00,1,3.123,ACTIVE,214.7,325.65,60.00,1434380403,"040051121000068","174011321042388",23.23,30,0.317,317.69,362.77,72.2,67.9,0.343,18780.499999988,18800.699999976,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380418,93772.00
06/15/2015 11:00,2,3.174,ACTIVE,215.09,344.45,60.007,1434380403,"201051344000458","174011321042388",28.53,32.60,0,331.23,385.63,91.8,86.6,0.446,140457.2,140457.2,2530,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380419,93773.00
06/15/2015 11:00,2,3.191,ACTIVE,214.41,345.36,59.970,1434380403,"274151322000087","174011321042388",26.82,47.50,0,332.73,375.11,86.7,81.7,0.331,400821.5,400821.5,3431,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380420,93774.00
06/15/2015 11:00,2,3.254,ACTIVE,214.41,351.67,59.954,1434380403,"274151322000052","174011321042388",27.85,40.60,0,332.13,376.62,91.8,86.7,0.354,428399.2,428399.2,3835,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380421,93775.00
06/15/2015 11:00,2,3.178,ACTIVE,214.41,344.76,59.938,1434380403,"201051344001145","174011321042388",28.41,32.20,0,332.43,386.53,91.4,86.3,0.420,145607.2,145607.2,2537,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380422,93776.00
06/15/2015 11:00,2,3.189,ACTIVE,213.96,344.76,59.965,1434380403,"201051344000685","174011321042388",28.13,32.40,0,329.13,385.93,90.9,85.8,0.451,144837.7,144837.7,2537,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380423,93777.00
06/15/2015 11:00,2,3.227,ACTIVE,214.41,340.85,59.965,1434380403,"274151322000088","174011321042388",27.65,38.80,0,332.73,375.71,90.3,85.3,0.340,410165.9,410165.9,3442,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380424,93778.00
06/15/2015 11:00,2,3.193,ACTIVE,214.41,344.76,59.965,1434380403,"201051344000438","174011321042388",28.27,33.50,0,329.73,386.53,91.4,86.3,0.429,144901.9,144901.9,2533,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380425,93779.00
06/15/2015 11:00,2,3.182,ACTIVE,214.19,344.15,59.970,1434380403,"201051344001135","174011321042388",28.31,33.00,0,328.82,385.93,91.4,86.3,0.420,136262.9,136262.9,2527,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380426,93780.00
06/15/2015 11:00,2,3.150,ACTIVE,214.19,344.45,59.938,1434380403,"201051344000417","174011321042388",28.07,35.20,0,329.43,385.93,89.5,84.5,0.438,140816.5,140816.5,2526,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380427,93781.00
06/15/2015 11:00,2,3.148,ACTIVE,213.96,345.36,59.970,1434380403,"201051344000594","174011321042388",28.67,35.00,0,327.92,384.13,91.4,86.3,0.442,140654.4,140654.4,2526,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380428,93782.00
06/15/2015 11:00,2,3.229,ACTIVE,214.19,351.97,59.959,1434380403,"274151322000083","174011321042388",27.79,40.60,0,332.43,376.62,90.8,85.7,0.362,424697.0,424697.0,3840,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380429,93783.00
06/15/2015 11:00,2,3.166,ACTIVE,214.64,344.76,59.965,1434380403,"201051344000585","174011321042388",28.57,34.50,0,331.83,385.03,91.6,86.5,0.424,139548.4,139548.4,2527,0,0,0,L,1122011218,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380430,93784.00
06/15/2015 11:00,2,3.201,ACTIVE,214.41,353.47,59.954,1434380403,"274151322000054","174011321042388",27.81,39.30,0,331.83,377.22,90.2,85.1,0.349,420009.2,420009.2,3433,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380431,93785.00
06/15/2015 11:00,2,3.182,ACTIVE,214.64,343.25,59.991,1434380403,"201051344001203","174011321042388",28.45,34.30,0,330.33,387.14,91.8,86.6,0.438,140862.2,140862.2,2532,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380431,93786.00
06/15/2015 11:00,2,3.133,ACTIVE,213.96,343.55,59.954,1434380403,"201051344000646","174011321042388",28.27,34.80,0,328.22,385.63,89.8,84.7,0.415,138427.9,138427.9,2527,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380432,93787.00
06/15/2015 11:00,2,2.172,ACTIVE,214.87,404.27,59.949,1434380403,"274151322000068","174011321042388",37.57,42.00,0,389.54,445.45,82.8,78.0,0.309,329677.5,329677.5,3492,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380433,93788.00
06/15/2015 11:00,2,3.387,ACTIVE,215.09,354.07,59.959,1434380403,"274151322000076","174011321042388",28.45,40.60,0,333.03,377.82,97.6,92.3,0.371,447489.4,447489.4,3838,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380434,93789.00
06/15/2015 11:00,1,1.986,ACTIVE,215.1,327.49,60.00,1434380403,"033051125000132","174011321042388",34.06,31,0.292,318.79,360.55,67.3,62.8,0.322,15444.900000036,15463.900000036,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380435,93790.00
06/15/2015 11:00,1,2.266,ACTIVE,215.0,339.97,60.03,1434380403,"033051125000150","174011321042388",38.53,31,0.387,315.60,370.92,86.9,83.0,0.408,20508.100000024,20533,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380437,93791.00
06/15/2015 11:00,2,3.205,ACTIVE,213.96,344.15,59.970,1434380403,"201051344000890","174011321042388",28.31,35.20,0,329.13,387.14,91.8,86.7,0.424,142464.6,142464.6,2528,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380438,93792.00
06/15/2015 11:00,2,3.129,ACTIVE,214.87,344.45,59.986,1434380403,"201051344000900","174011321042388",29.16,30.00,0,330.03,386.53,92.5,87.3,0.429,142747.8,142747.8,2535,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380439,93793.00
06/15/2015 11:00,2,3.180,ACTIVE,214.64,346.26,59.959,1434380403,"201051344000633","174011321042388",28.41,33.80,0,330.93,386.83,91.5,86.3,0.433,132501.7,132501.7,2536,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380439,93794.00
06/15/2015 11:00,1,3.011,ACTIVE,215.2,335.03,60.00,1434380403,"040051121000185","174011321042388",25.31,32,0.334,317.86,364.76,75.8,71.5,0.356,18667.299999987,18688.799999987,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380441,93795.00
06/15/2015 11:00,2,3.182,ACTIVE,214.87,345.06,59.965,1434380403,"201051344000983","174011321042388",28.73,32.20,0,330.33,387.14,92.6,87.5,0.446,139615.8,139615.8,2532,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380442,93796.00
06/15/2015 11:00,2,3.168,ACTIVE,214.87,344.76,59.970,1434380403,"201051344000917","174011321042388",28.61,33.00,0,329.43,385.93,91.8,86.7,0.438,142996.7,142996.7,2536,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380442,93797.00
06/15/2015 11:00,1,3.051,ACTIVE,214.8,345.57,60.00,1434380403,"040051121000116","174011321042388",25.45,29,0.339,316.81,364.30,77.2,72.5,0.363,18204.300000012,18225.900000036,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380444,93798.00
06/15/2015 11:00,1,1.943,ACTIVE,215.1,326.02,60.00,1434380403,"033051125000135","174011321042388",33.35,31,0.380,298.99,450.90,64.4,64.0,0.422,15428.60000001,15446.80000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380445,93799.00
06/15/2015 11:00,2,3.150,ACTIVE,214.64,344.45,59.975,1434380403,"201051344000648","174011321042388",28.29,31.50,0,332.73,385.33,90.3,85.2,0.429,139014.6,139014.6,2528,0,0,0,L,1122011218,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380446,93800.00
06/15/2015 11:00,2,3.182,ACTIVE,213.96,344.45,59.965,1434380403,"201051344001093","174011321042388",28.67,33.50,0,330.03,386.83,92.4,87.2,0.429,141058.9,141058.9,2533,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380447,93801.00
06/15/2015 11:00,2,3.156,ACTIVE,214.87,344.15,59.933,1434380403,"201051344000645","174011321042388",28.63,32.00,0,330.93,385.03,91.5,86.4,0.415,139410.6,139410.6,2531,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380448,93802.00
06/15/2015 11:00,2,3.186,ACTIVE,214.64,349.86,59.949,1434380403,"274151322000085","174011321042388",28.45,38.60,0,333.33,376.62,91.8,86.6,0.349,422079.3,422079.3,3834,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380449,93803.00
06/15/2015 11:00,2,3.201,ACTIVE,214.87,344.76,59.954,1434380403,"201051344000651","174011321042388",28.21,32.60,0,330.63,385.63,91.4,86.3,0.420,138812.3,138812.3,2530,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380450,93804.00
06/15/2015 11:00,2,3.217,ACTIVE,214.64,343.55,59.970,1434380403,"201051344000867","174011321042388",28.43,32.60,0,329.43,385.63,92.6,87.4,0.429,131130.0,131130.0,2535,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380451,93805.00
06/15/2015 11:00,1,3.126,ACTIVE,214.5,339.67,60.03,1434380403,"040051121000095","174011321042388",23.13,30,0.313,317.16,361.38,71.9,66.9,0.335,19698.800000012,19718.699999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380452,93806.00
06/15/2015 11:00,2,3.201,ACTIVE,213.51,343.85,59.965,1434380403,"201051344001230","174011321042388",28.51,34.30,0,328.52,382.93,92.4,87.2,0.438,142267.5,142267.5,2537,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380453,93807.00
06/15/2015 11:00,2,3.166,ACTIVE,214.87,346.86,59.938,1434380403,"201051344000576","174011321042388",28.41,30.30,0,332.43,386.83,91.1,86.0,0.424,138778.0,138778.0,2536,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380454,93808.00
06/15/2015 11:00,2,3.209,ACTIVE,215.09,345.36,59.954,1434380403,"201051344000579","174011321042388",28.33,34.50,0,332.73,385.63,92.1,87.0,0.433,144802.7,144802.7,2530,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434380455,93809.00
06/15/2015 11:15,2,3.854,ACTIVE,214.87,347.16,59.965,1434381303,"201051344000955","174011321042388",28.61,35.40,0,328.22,373.61,111.7,105.8,0.535,144210.1,144210.1,2533,0,0,0,L,1122011218,0,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381305,93810.00
06/15/2015 11:15,1,3.741,ACTIVE,215.7,327.34,60.03,1434381303,"040051121000195","174011321042388",25.13,33,0.412,317.07,357.83,93.5,88.8,0.430,20683.2,20703.500000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381306,93811.00
06/15/2015 11:15,2,4.066,ACTIVE,215.09,354.07,59.970,1434381303,"274151322000095","174011321042388",28.35,42.80,0,332.13,369.70,116.7,110.7,0.442,441881.7,441881.7,3453,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381307,93812.00
06/15/2015 11:15,2,3.902,ACTIVE,215.54,347.76,59.965,1434381303,"201051344000868","174011321042388",28.43,31.80,0,328.82,374.51,112.3,106.5,0.517,130476.3,130476.3,2533,0,0,0,L,1122011218,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381308,93813.00
06/15/2015 11:15,2,3.865,ACTIVE,216.90,350.17,59.970,1434381303,"201051344000853","174011321042388",28.57,33.80,0,333.33,378.12,111.8,106.0,0.530,136736.9,136736.9,2529,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381309,93814.00
06/15/2015 11:15,2,3.795,ACTIVE,216.00,348.96,59.949,1434381303,"201051344000582","174011321042388",28.63,33.30,0,329.73,375.11,110.1,104.3,0.517,137352.6,137352.6,2529,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381309,93815.00
06/15/2015 11:15,1,3.671,ACTIVE,215.3,347.90,60.03,1434381303,"040051121000097","174011321042388",25.61,32,0.417,318.16,357.96,93.5,89.1,0.436,18539.000000012,18559.700000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381311,93816.00
06/15/2015 11:15,2,3.859,ACTIVE,216.45,348.96,59.954,1434381303,"201051344000469","174011321042388",28.39,31.50,0,329.73,378.12,110.8,105.1,0.539,131930.9,131930.9,2530,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381312,93817.00
06/15/2015 11:15,2,3.838,ACTIVE,216.22,350.47,59.981,1434381303,"201051344000988","174011321042388",28.33,34.80,0,331.83,378.42,110.1,104.4,0.521,131735.5,131735.5,2529,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381312,93818.00
06/15/2015 11:15,2,3.836,ACTIVE,216.00,348.06,59.970,1434381303,"201051344001158","174011321042388",28.17,35.00,0,330.33,376.62,109.4,103.7,0.521,137970.6,137970.6,2532,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381313,93819.00
06/15/2015 11:15,2,3.865,ACTIVE,215.54,347.46,59.959,1434381303,"201051344001025","174011321042388",28.47,36.30,0,329.13,374.81,111.5,105.6,0.508,141008.2,141008.2,2531,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381314,93820.00
06/15/2015 11:15,1,2.701,ACTIVE,215.6,354.33,60.00,1434381303,"033051125000118","174011321042388",39.08,32,0.467,315.42,361.99,105.0,100.4,0.483,20565.799999988,20589.1,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381316,93821.00
06/15/2015 11:15,2,3.881,ACTIVE,215.77,347.46,59.970,1434381303,"201051344000569","174011321042388",28.29,33.30,0,329.43,375.41,111.2,105.4,0.521,144739.5,144739.5,2532,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381316,93822.00
06/15/2015 11:15,2,2.576,ACTIVE,215.09,419.60,59.954,1434381303,"274151322000094","174011321042388",38.37,42.80,0,393.45,439.74,100.7,95.3,0.389,330745.6,330745.6,3886,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381317,93823.00
06/15/2015 11:15,1,3.776,ACTIVE,215.2,339.11,60.03,1434381303,"040051121000068","174011321042388",23.13,32,0.385,318.23,355.50,86.9,82.6,0.407,18800.699999976,18819.8,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381319,93824.00
06/15/2015 11:15,2,3.824,ACTIVE,216.00,348.36,59.975,1434381303,"201051344000458","174011321042388",28.47,34.80,0,330.03,374.81,110.3,104.5,0.530,140481.7,140481.7,2531,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381319,93825.00
06/15/2015 11:15,2,3.828,ACTIVE,215.09,351.37,59.954,1434381303,"274151322000087","174011321042388",26.78,50.40,0,332.43,367.60,103.8,98.3,0.393,400844.6,400844.6,3432,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381320,93826.00
06/15/2015 11:15,2,3.900,ACTIVE,215.09,342.05,59.959,1434381303,"274151322000052","174011321042388",27.85,43.20,0,330.93,368.80,110.0,104.2,0.420,428423.6,428423.6,3836,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381321,93827.00
06/15/2015 11:15,2,3.844,ACTIVE,215.09,348.96,59.970,1434381303,"201051344001145","174011321042388",28.51,33.50,0,329.43,374.81,111.0,105.2,0.513,145631.8,145631.8,2538,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381322,93828.00
06/15/2015 11:15,2,3.848,ACTIVE,215.09,347.76,60.002,1434381303,"201051344000685","174011321042388",28.27,34.00,0,328.52,373.91,110.2,104.4,0.539,144862.1,144862.1,2538,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381323,93829.00
06/15/2015 11:15,2,3.834,ACTIVE,214.87,355.28,59.938,1434381303,"274151322000088","174011321042388",27.79,41.00,0,332.13,368.50,107.9,102.2,0.407,410189.8,410189.8,3443,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381324,93830.00
06/15/2015 11:15,2,3.879,ACTIVE,215.54,348.06,59.986,1434381303,"201051344000438","174011321042388",28.15,35.20,0,329.43,374.51,110.7,104.9,0.526,144926.3,144926.3,2534,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381325,93831.00
