ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 11:15,2,3.859,ACTIVE,215.32,347.46,59.975,1434381303,"201051344001135","174011321042388",28.31,34.50,0,328.52,373.61,110.7,104.9,0.517,136287.3,136287.3,2528,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381326,93832.00
06/15/2015 11:15,2,3.842,ACTIVE,215.09,347.76,59.959,1434381303,"201051344000417","174011321042388",28.01,37.00,0,329.13,373.91,108.9,103.2,0.521,140840.6,140840.6,2527,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381327,93833.00
06/15/2015 11:15,2,3.854,ACTIVE,214.64,347.46,59.959,1434381303,"201051344000594","174011321042388",28.69,36.50,0,327.92,374.21,111.9,106.1,0.535,140679.2,140679.2,2527,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381328,93834.00
06/15/2015 11:15,2,3.875,ACTIVE,214.87,342.35,59.975,1434381303,"274151322000083","174011321042388",27.85,42.80,0,330.93,368.80,109.2,103.5,0.433,424721.2,424721.2,3841,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381328,93835.00
06/15/2015 11:15,2,3.904,ACTIVE,215.77,349.86,60.002,1434381303,"201051344000585","174011321042388",28.29,36.30,0,330.33,377.22,112.0,106.1,0.521,139573.2,139573.2,2528,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381329,93836.00
06/15/2015 11:15,2,3.881,ACTIVE,215.09,357.68,59.959,1434381303,"274151322000054","174011321042388",27.87,41.50,0,329.73,368.80,109.4,103.7,0.424,420033.5,420033.5,3434,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381330,93837.00
06/15/2015 11:15,2,3.936,ACTIVE,215.77,346.56,59.965,1434381303,"201051344001203","174011321042388",28.33,35.40,0,329.43,376.01,112.9,107.0,0.535,140887.1,140887.1,2533,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381331,93838.00
06/15/2015 11:15,2,3.848,ACTIVE,214.64,346.86,59.986,1434381303,"201051344000646","174011321042388",28.31,36.50,0,327.62,373.61,110.3,104.6,0.526,138452.2,138452.2,2528,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381332,93839.00
06/15/2015 11:15,2,2.533,ACTIVE,216.00,420.50,59.981,1434381303,"274151322000068","174011321042388",38.92,43.80,0,391.94,438.83,100.5,95.1,0.376,329699.7,329699.7,3493,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381333,93840.00
06/15/2015 11:15,2,4.076,ACTIVE,215.77,346.86,59.965,1434381303,"274151322000076","174011321042388",28.51,43.40,0,333.33,371.21,117.7,111.7,0.455,447515.6,447515.6,3839,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381334,93841.00
06/15/2015 11:15,1,2.406,ACTIVE,215.7,332.02,60.00,1434381303,"033051125000132","174011321042388",34.09,32,0.358,306.73,353.45,81.6,77.1,0.380,15463.900000036,15481.800000012,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381335,93842.00
06/15/2015 11:15,1,2.716,ACTIVE,216.0,337.36,60.03,1434381303,"033051125000150","174011321042388",39.20,32,0.475,316.27,361.94,105.9,102.2,0.490,20533,20556.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381337,93843.00
06/15/2015 11:15,2,3.938,ACTIVE,215.09,347.16,59.986,1434381303,"201051344000890","174011321042388",28.45,36.50,0,327.92,374.21,113.4,107.6,0.526,142489.4,142489.4,2529,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381338,93844.00
06/15/2015 11:15,2,3.941,ACTIVE,216.00,348.66,59.944,1434381303,"201051344000900","174011321042388",28.77,31.50,0,329.13,374.81,114.8,108.9,0.539,142772.6,142772.6,2536,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381338,93845.00
06/15/2015 11:15,2,3.988,ACTIVE,215.77,348.96,59.970,1434381303,"201051344000633","174011321042388",28.19,35.40,0,329.43,374.81,113.8,107.9,0.539,132526.3,132526.3,2537,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381339,93846.00
06/15/2015 11:15,1,3.766,ACTIVE,216.0,354.37,60.03,1434381303,"040051121000185","174011321042388",25.13,33,0.417,317.81,357.43,94.2,89.6,0.434,18688.799999987,18708.999999975,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381341,93847.00
06/15/2015 11:15,2,3.969,ACTIVE,216.22,349.26,59.975,1434381303,"201051344000983","174011321042388",28.71,34.30,0,329.43,376.01,115.3,109.4,0.552,139640.7,139640.7,2533,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381341,93848.00
06/15/2015 11:15,2,3.980,ACTIVE,215.77,349.26,59.986,1434381303,"201051344000917","174011321042388",28.53,34.50,0,328.82,374.81,115.0,109.1,0.548,143021.4,143021.4,2537,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381343,93849.00
06/15/2015 11:15,1,3.799,ACTIVE,214.9,348.97,60.03,1434381303,"040051121000116","174011321042388",25.41,31,0.423,316.94,357.90,96.0,90.6,0.439,18225.900000036,18246.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381344,93850.00
06/15/2015 11:15,1,2.432,ACTIVE,215.8,348.45,60.03,1434381303,"033051125000135","174011321042388",33.71,32,0.358,299.00,450.41,81.5,77.1,0.378,15446.80000001,15464.30000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381345,93851.00
06/15/2015 11:15,2,3.955,ACTIVE,216.22,348.06,59.970,1434381303,"201051344000648","174011321042388",28.35,33.00,0,331.83,377.22,113.6,107.7,0.535,139039.0,139039.0,2529,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381346,93852.00
06/15/2015 11:15,2,4.012,ACTIVE,215.77,349.56,59.970,1434381303,"201051344001093","174011321042388",28.75,35.00,0,328.22,375.11,116.7,110.7,0.544,141083.9,141083.9,2534,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381347,93853.00
06/15/2015 11:15,2,4.018,ACTIVE,216.22,348.66,59.965,1434381303,"201051344000645","174011321042388",28.33,33.50,0,330.93,377.22,115.3,109.4,0.530,139435.3,139435.3,2532,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381348,93854.00
06/15/2015 11:15,2,4.021,ACTIVE,215.77,359.18,59.965,1434381303,"274151322000085","174011321042388",28.17,40.80,0,332.73,369.40,114.7,108.8,0.438,422103.9,422103.9,3835,0,0,0,L,1151911521,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381349,93855.00
06/15/2015 11:15,2,4.035,ACTIVE,216.00,349.56,59.975,1434381303,"201051344000651","174011321042388",28.25,34.00,0,330.33,376.62,115.4,109.5,0.530,138836.9,138836.9,2531,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381350,93856.00
06/15/2015 11:15,2,4.018,ACTIVE,215.54,347.46,59.970,1434381303,"201051344000867","174011321042388",28.45,34.50,0,329.13,373.61,115.7,109.7,0.539,131154.8,131154.8,2536,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381351,93857.00
06/15/2015 11:15,1,3.844,ACTIVE,215.6,348.88,60.03,1434381303,"040051121000095","174011321042388",23.18,32,0.390,317.88,354.38,88.6,83.5,0.407,19718.699999988,19737.300000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381352,93858.00
06/15/2015 11:15,2,3.967,ACTIVE,214.64,346.26,59.970,1434381303,"201051344001230","174011321042388",28.69,36.00,0,327.92,373.01,115.2,109.3,0.552,142292.2,142292.2,2538,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381353,93859.00
06/15/2015 11:15,2,3.969,ACTIVE,216.22,348.06,59.975,1434381303,"201051344000576","174011321042388",28.35,32.60,0,331.83,378.42,113.9,108.0,0.530,138802.5,138802.5,2537,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381354,93860.00
06/15/2015 11:15,2,3.977,ACTIVE,216.22,348.36,59.959,1434381303,"201051344000579","174011321042388",28.69,36.80,0,331.53,377.22,115.5,109.6,0.544,144827.5,144827.5,2531,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434381355,93861.00
06/15/2015 11:30,2,3.861,ACTIVE,214.64,346.26,59.954,1434382203,"201051344000955","174011321042388",28.43,36.30,0,316.80,378.72,111.1,105.3,0.530,144237.5,144237.5,2534,0,0,0,L,1122011218,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382204,93862.00
06/15/2015 11:30,1,3.762,ACTIVE,215.3,338.79,60.00,1434382203,"040051121000195","174011321042388",25.16,34,0.415,305.07,361.59,94.2,89.1,0.436,20703.500000012,20726.500000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382206,93863.00
06/15/2015 11:30,2,4.104,ACTIVE,214.87,343.55,59.938,1434382203,"274151322000095","174011321042388",28.41,43.60,0,317.70,374.21,118.0,112.0,0.451,441910.6,441910.6,3454,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382206,93864.00
06/15/2015 11:30,2,3.855,ACTIVE,215.32,347.76,59.959,1434382203,"201051344000868","174011321042388",28.65,32.60,0,318.30,378.72,111.9,106.1,0.517,130503.9,130503.9,2534,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382207,93865.00
06/15/2015 11:30,2,3.857,ACTIVE,216.45,349.26,59.944,1434382203,"201051344000853","174011321042388",28.57,33.80,0,323.41,382.03,111.7,105.9,0.530,136764.5,136764.5,2530,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382208,93866.00
06/15/2015 11:30,2,3.801,ACTIVE,216.00,347.76,59.949,1434382203,"201051344000582","174011321042388",28.45,33.80,0,318.30,380.52,109.6,103.8,0.517,137379.7,137379.7,2530,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382209,93867.00
06/15/2015 11:30,1,3.708,ACTIVE,215.8,338.95,60.00,1434382203,"040051121000097","174011321042388",25.56,33,0.419,305.01,361.99,94.3,90.0,0.435,18559.700000012,18583.100000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382210,93868.00
06/15/2015 11:30,2,3.857,ACTIVE,216.00,348.36,59.954,1434382203,"201051344000469","174011321042388",28.53,31.30,0,320.71,381.12,111.4,105.6,0.539,131958.6,131958.6,2531,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382211,93869.00
06/15/2015 11:30,2,3.850,ACTIVE,216.00,349.26,59.975,1434382203,"201051344000988","174011321042388",28.27,34.80,0,318.00,382.33,110.2,104.4,0.513,131763.0,131763.0,2530,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382212,93870.00
06/15/2015 11:30,2,3.766,ACTIVE,216.00,348.66,59.949,1434382203,"201051344001158","174011321042388",28.53,35.60,0,322.51,380.52,108.8,103.1,0.521,137997.9,137997.9,2533,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382213,93871.00
06/15/2015 11:30,2,3.816,ACTIVE,215.54,347.16,59.954,1434382203,"201051344001025","174011321042388",28.67,36.80,0,318.61,379.32,110.9,105.1,0.504,141036.0,141036.0,2532,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382214,93872.00
06/15/2015 11:30,1,2.727,ACTIVE,215.3,351.85,60.00,1434382203,"033051125000118","174011321042388",38.58,33,0.465,303.94,364.96,104.7,99.8,0.476,20589.1,20615.400000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382215,93873.00
06/15/2015 11:30,2,3.779,ACTIVE,215.77,348.06,59.928,1434382203,"201051344000569","174011321042388",28.55,33.50,0,319.51,380.22,109.3,103.5,0.513,144767.1,144767.1,2533,0,0,0,L,1122011218,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382216,93874.00
06/15/2015 11:30,2,2.539,ACTIVE,215.09,422.90,59.944,1434382203,"274151322000094","174011321042388",38.80,44.50,0,390.14,442.44,99.3,93.9,0.380,330770.4,330770.4,3887,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382217,93875.00
06/15/2015 11:30,1,3.724,ACTIVE,215.8,324.16,60.00,1434382203,"040051121000068","174011321042388",23.26,32,0.381,304.71,358.67,86.2,82.2,0.402,18819.8,18841.3,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382218,93876.00
06/15/2015 11:30,2,3.771,ACTIVE,216.00,348.06,59.933,1434382203,"201051344000458","174011321042388",28.51,35.40,0,318.91,380.22,108.9,103.2,0.535,140509.1,140509.1,2532,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382219,93877.00
06/15/2015 11:30,2,3.799,ACTIVE,214.64,355.28,59.944,1434382203,"274151322000087","174011321042388",26.80,53.00,0,318.91,370.60,103.1,97.6,0.393,400870.3,400870.3,3433,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382220,93878.00
06/15/2015 11:30,2,3.871,ACTIVE,215.09,356.48,59.938,1434382203,"274151322000052","174011321042388",27.87,44.80,0,316.80,371.81,109.0,103.3,0.420,428450.9,428450.9,3837,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382221,93879.00
06/15/2015 11:30,2,3.764,ACTIVE,215.09,346.86,59.949,1434382203,"201051344001145","174011321042388",28.49,33.50,0,319.21,379.62,108.5,102.8,0.504,145659.2,145659.2,2539,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382222,93880.00
06/15/2015 11:30,2,3.742,ACTIVE,214.87,347.46,59.949,1434382203,"201051344000685","174011321042388",28.29,34.50,0,318.00,379.32,107.2,101.6,0.530,144889.3,144889.3,2539,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382223,93881.00
06/15/2015 11:30,2,3.764,ACTIVE,214.64,342.35,59.933,1434382203,"274151322000088","174011321042388",27.79,42.50,0,318.61,371.81,106.0,100.4,0.402,410216.6,410216.6,3444,0,0,0,L,1151911521,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382224,93882.00
06/15/2015 11:30,2,3.729,ACTIVE,215.54,346.86,59.944,1434382203,"201051344000438","174011321042388",28.35,35.80,0,317.10,380.22,107.0,101.4,0.504,144953.6,144953.6,2535,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382225,93883.00
06/15/2015 11:30,2,3.721,ACTIVE,215.32,346.56,59.944,1434382203,"201051344001135","174011321042388",28.45,35.00,0,317.40,379.32,107.2,101.6,0.491,136314.6,136314.6,2529,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382226,93884.00
06/15/2015 11:30,2,3.707,ACTIVE,215.09,346.86,59.949,1434382203,"201051344000417","174011321042388",28.13,38.40,0,317.70,379.32,105.6,100.0,0.513,140867.5,140867.5,2528,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382227,93885.00
06/15/2015 11:30,2,3.814,ACTIVE,214.87,346.86,59.938,1434382203,"201051344000594","174011321042388",28.05,38.00,0,316.20,379.92,108.4,102.7,0.513,140706.8,140706.8,2528,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382228,93886.00
06/15/2015 11:30,2,3.799,ACTIVE,214.87,342.95,59.938,1434382203,"274151322000083","174011321042388",27.97,44.80,0,318.00,371.21,107.5,101.8,0.433,424748.4,424748.4,3842,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382228,93887.00
06/15/2015 11:30,2,3.799,ACTIVE,215.77,348.66,59.959,1434382203,"201051344000585","174011321042388",28.59,37.00,0,318.61,379.92,110.0,104.2,0.513,139600.8,139600.8,2529,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382229,93888.00
06/15/2015 11:30,2,3.824,ACTIVE,215.32,353.77,59.949,1434382203,"274151322000054","174011321042388",28.03,43.20,0,318.61,373.01,108.5,102.8,0.420,420060.7,420060.7,3435,0,0,0,L,1151911521,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382230,93889.00
06/15/2015 11:30,2,3.869,ACTIVE,215.77,347.76,59.938,1434382203,"201051344001203","174011321042388",28.23,36.00,0,319.51,380.22,110.7,104.9,0.526,140914.9,140914.9,2534,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382231,93890.00
06/15/2015 11:30,2,3.779,ACTIVE,215.09,346.56,59.959,1434382203,"201051344000646","174011321042388",28.27,37.30,0,317.40,379.92,108.2,102.6,0.508,138479.4,138479.4,2529,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382232,93891.00
06/15/2015 11:30,2,2.518,ACTIVE,215.77,425.01,59.944,1434382203,"274151322000068","174011321042388",38.96,46.20,0,391.64,443.04,98.9,93.5,0.371,329724.5,329724.5,3494,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382233,93892.00
06/15/2015 11:30,2,4.000,ACTIVE,215.77,357.08,59.933,1434382203,"274151322000076","174011321042388",28.65,45.00,0,321.61,374.81,116.0,110.0,0.446,447544.8,447544.8,3840,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382234,93893.00
06/15/2015 11:30,1,2.334,ACTIVE,215.8,337.70,60.00,1434382203,"033051125000132","174011321042388",34.08,33,0.347,306.38,357.00,79.1,74.7,0.372,15481.800000012,15501.800000012,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382235,93894.00
06/15/2015 11:30,1,2.628,ACTIVE,216.1,346.39,60.00,1434382203,"033051125000150","174011321042388",38.82,33,0.454,305.18,365.81,101.5,97.6,0.470,20556.600000024,20582.900000036,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382237,93895.00
06/15/2015 11:30,2,3.744,ACTIVE,214.87,346.56,59.954,1434382203,"201051344000890","174011321042388",28.13,38.00,0,317.40,379.32,106.7,101.0,0.499,142516.9,142516.9,2530,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382238,93896.00
06/15/2015 11:30,2,3.668,ACTIVE,215.54,347.16,59.944,1434382203,"201051344000900","174011321042388",28.94,31.80,0,318.61,381.12,107.5,101.9,0.499,142800.4,142800.4,2537,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382238,93897.00
06/15/2015 11:30,2,3.705,ACTIVE,215.54,347.76,59.959,1434382203,"201051344000633","174011321042388",28.39,36.50,0,318.61,381.73,106.4,100.8,0.508,132553.7,132553.7,2538,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382239,93898.00
06/15/2015 11:30,1,3.570,ACTIVE,215.8,329.79,60.00,1434382203,"040051121000185","174011321042388",25.05,34,0.392,306.05,359.88,89.0,84.4,0.413,18708.999999975,18731.700000023,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382241,93899.00
06/15/2015 11:30,2,3.688,ACTIVE,216.22,348.06,59.933,1434382203,"201051344000983","174011321042388",28.88,34.30,0,319.51,380.52,107.9,102.2,0.517,139668.3,139668.3,2534,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382241,93900.00
06/15/2015 11:30,2,3.752,ACTIVE,215.54,347.76,59.954,1434382203,"201051344000917","174011321042388",28.33,34.80,0,317.70,380.22,107.7,102.0,0.513,143048.9,143048.9,2538,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382243,93901.00
06/15/2015 11:30,1,3.585,ACTIVE,215.5,324.43,60.00,1434382203,"040051121000116","174011321042388",25.37,32,0.396,304.38,359.63,90.5,85.2,0.418,18246.5,18269.300000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382244,93902.00
06/15/2015 11:30,1,2.258,ACTIVE,215.8,342.50,60.00,1434382203,"033051125000135","174011321042388",34.24,33,0.335,306.72,356.39,76.9,72.1,0.361,15464.30000001,15483.70000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382245,93903.00
06/15/2015 11:30,2,3.631,ACTIVE,216.00,347.76,59.965,1434382203,"201051344000648","174011321042388",28.57,34.00,0,321.31,380.22,105.0,99.5,0.499,139066.1,139066.1,2530,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382246,93904.00
06/15/2015 11:30,2,3.709,ACTIVE,215.77,348.06,59.954,1434382203,"201051344001093","174011321042388",28.65,35.40,0,317.40,380.22,107.6,101.9,0.499,141111.7,141111.7,2535,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382247,93905.00
06/15/2015 11:30,2,3.715,ACTIVE,216.00,347.46,59.975,1434382203,"201051344000645","174011321042388",28.23,34.30,0,318.91,379.92,106.2,100.5,0.491,139462.7,139462.7,2533,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382248,93906.00
06/15/2015 11:30,2,3.711,ACTIVE,215.09,353.17,59.965,1434382203,"274151322000085","174011321042388",28.49,41.80,0,318.91,371.51,107.0,101.4,0.411,422131.3,422131.3,3836,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382249,93907.00
06/15/2015 11:30,2,3.695,ACTIVE,216.00,347.76,59.965,1434382203,"201051344000651","174011321042388",28.45,34.80,0,318.00,379.92,106.6,100.9,0.491,138864.3,138864.3,2532,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382250,93908.00
06/15/2015 11:30,2,3.766,ACTIVE,215.54,346.26,59.970,1434382203,"201051344000867","174011321042388",28.17,35.20,0,317.40,379.02,107.4,101.8,0.495,131182.3,131182.3,2537,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382251,93909.00
06/15/2015 11:30,1,3.649,ACTIVE,215.7,346.86,60.00,1434382203,"040051121000095","174011321042388",23.19,32,0.367,305.70,357.87,84.2,78.8,0.391,19737.300000012,19758.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382252,93910.00
06/15/2015 11:30,2,3.760,ACTIVE,214.87,345.96,59.954,1434382203,"201051344001230","174011321042388",28.53,37.00,0,316.50,379.02,108.6,102.9,0.521,142319.7,142319.7,2539,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382253,93911.00
06/15/2015 11:30,2,3.701,ACTIVE,216.45,348.96,59.959,1434382203,"201051344000576","174011321042388",28.69,32.60,0,318.30,381.42,107.5,101.8,0.499,138829.7,138829.7,2538,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382254,93912.00
06/15/2015 11:30,2,3.775,ACTIVE,216.00,347.76,59.959,1434382203,"201051344000579","174011321042388",28.45,37.50,0,322.81,380.82,108.9,103.2,0.517,144855.0,144855.0,2532,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434382255,93913.00
06/15/2015 11:45,2,4.465,ACTIVE,215.77,349.26,59.928,1434383103,"201051344000955","174011321042388",28.59,36.50,0,328.52,380.52,129.2,122.8,0.614,144264.2,144264.2,2535,0,0,0,L,1122011218,0,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383104,93914.00
06/15/2015 11:45,1,4.424,ACTIVE,215.8,328.15,60.00,1434383103,"040051121000195","174011321042388",25.07,34,0.489,316.78,362.81,110.3,105.4,0.501,20726.500000012,20749.099999976,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383106,93915.00
06/15/2015 11:45,2,4.775,ACTIVE,215.32,346.56,59.959,1434383103,"274151322000095","174011321042388",28.27,44.80,0,332.43,376.01,136.7,130.0,0.513,441939.1,441939.1,3455,0,0,0,L,1151911521,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383106,93916.00
06/15/2015 11:45,2,4.502,ACTIVE,216.22,350.17,59.954,1434383103,"201051344000868","174011321042388",28.43,32.20,0,329.43,381.73,129.6,123.1,0.597,130531.0,130531.0,2535,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383107,93917.00
06/15/2015 11:45,2,4.424,ACTIVE,217.35,353.17,59.949,1434383103,"201051344000853","174011321042388",28.84,33.50,0,333.33,383.83,129.2,122.8,0.610,136791.5,136791.5,2531,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383108,93918.00
06/15/2015 11:45,2,4.350,ACTIVE,216.45,350.77,59.954,1434383103,"201051344000582","174011321042388",28.61,34.30,0,331.83,384.43,126.0,119.7,0.592,137406.2,137406.2,2531,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383109,93919.00
06/15/2015 11:45,1,4.280,ACTIVE,215.7,343.43,60.00,1434383103,"040051121000097","174011321042388",25.59,34,0.486,317.60,364.05,109.0,104.3,0.499,18583.100000012,18605.800000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383110,93920.00
06/15/2015 11:45,2,4.484,ACTIVE,217.13,351.37,59.954,1434383103,"201051344000469","174011321042388",28.82,31.50,0,329.73,384.73,130.8,124.4,0.632,131985.8,131985.8,2532,0,0,0,L,1122011218,0,123.14,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383111,93921.00
06/15/2015 11:45,2,4.559,ACTIVE,217.13,352.57,59.954,1434383103,"201051344000988","174011321042388",28.37,34.80,0,332.13,384.73,131.1,124.6,0.614,131790.0,131790.0,2531,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383112,93922.00
06/15/2015 11:45,2,4.559,ACTIVE,217.13,351.67,59.970,1434383103,"201051344001158","174011321042388",28.21,35.40,0,332.43,383.83,130.3,123.8,0.619,138024.6,138024.6,2534,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383113,93923.00
06/15/2015 11:45,2,4.557,ACTIVE,216.45,350.17,59.938,1434383103,"201051344001025","174011321042388",28.63,37.30,0,331.83,385.63,132.0,125.5,0.597,141063.2,141063.2,2533,0,0,0,L,1122011218,0,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383114,93924.00
06/15/2015 11:45,1,3.227,ACTIVE,215.4,353.98,60.00,1434383103,"033051125000118","174011321042388",39.11,34,0.558,315.29,369.03,125.5,119.5,0.563,20615.400000012,20641.200000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383115,93925.00
06/15/2015 11:45,2,4.555,ACTIVE,217.13,352.57,59.949,1434383103,"201051344000569","174011321042388",28.29,33.50,0,332.13,385.63,130.5,124.0,0.619,144794.0,144794.0,2534,0,0,0,L,1122011218,0,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383116,93926.00
06/15/2015 11:45,2,3.025,ACTIVE,216.00,423.20,59.949,1434383103,"274151322000094","174011321042388",38.63,45.80,0,389.24,439.74,118.2,112.1,0.460,330794.9,330794.9,3888,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383117,93927.00
06/15/2015 11:45,1,4.446,ACTIVE,216.4,336.41,60.00,1434383103,"040051121000068","174011321042388",23.15,32,0.454,317.21,361.47,102.4,98.0,0.469,18841.3,18862.400000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383118,93928.00
06/15/2015 11:45,2,4.584,ACTIVE,217.13,351.07,59.959,1434383103,"201051344000458","174011321042388",28.05,35.40,0,333.03,384.13,130.2,123.8,0.628,140535.9,140535.9,2533,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383119,93929.00
06/15/2015 11:45,2,4.533,ACTIVE,215.77,359.48,59.949,1434383103,"274151322000087","174011321042388",26.78,55.50,0,332.73,373.61,123.0,116.8,0.464,400895.7,400895.7,3434,0,0,0,L,1151911521,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383120,93930.00
06/15/2015 11:45,2,4.604,ACTIVE,215.32,345.66,59.959,1434383103,"274151322000052","174011321042388",27.89,47.00,0,330.93,375.11,130.2,123.7,0.504,428477.9,428477.9,3838,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383121,93931.00
06/15/2015 11:45,2,4.486,ACTIVE,216.00,350.77,59.949,1434383103,"201051344001145","174011321042388",28.55,34.50,0,330.63,384.73,129.7,123.2,0.601,145686.1,145686.1,2540,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383122,93932.00
06/15/2015 11:45,2,4.533,ACTIVE,215.54,350.17,59.944,1434383103,"201051344000685","174011321042388",28.05,35.00,0,328.22,380.52,128.8,122.3,0.632,144916.0,144916.0,2540,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383123,93933.00
06/15/2015 11:45,2,4.479,ACTIVE,215.32,360.69,59.922,1434383103,"274151322000088","174011321042388",27.91,43.40,0,331.83,374.81,126.5,120.2,0.482,410242.9,410242.9,3445,0,0,0,L,1151911521,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383124,93934.00
06/15/2015 11:45,2,4.441,ACTIVE,216.22,349.86,59.970,1434383103,"201051344000438","174011321042388",28.47,36.50,0,329.73,384.43,128.0,121.6,0.605,144980.4,144980.4,2536,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383125,93935.00
06/15/2015 11:45,2,4.459,ACTIVE,216.00,348.66,59.938,1434383103,"201051344001135","174011321042388",28.23,35.60,0,328.82,380.52,127.5,121.1,0.588,136341.4,136341.4,2530,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383126,93936.00
06/15/2015 11:45,2,4.408,ACTIVE,215.77,350.47,59.949,1434383103,"201051344000417","174011321042388",28.07,38.80,0,330.03,382.93,125.3,119.0,0.597,140893.9,140893.9,2529,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383127,93937.00
06/15/2015 11:45,2,4.391,ACTIVE,215.54,349.56,59.965,1434383103,"201051344000594","174011321042388",28.90,38.80,0,327.32,381.42,128.5,122.1,0.610,140733.9,140733.9,2529,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383127,93938.00
06/15/2015 11:45,2,4.500,ACTIVE,215.09,349.26,59.949,1434383103,"274151322000083","174011321042388",27.87,46.40,0,330.93,375.11,127.1,120.8,0.504,424775.2,424775.2,3843,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383128,93939.00
06/15/2015 11:45,2,4.492,ACTIVE,216.45,350.47,59.954,1434383103,"201051344000585","174011321042388",28.35,37.00,0,332.13,384.43,128.9,122.5,0.605,139628.1,139628.1,2530,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383129,93940.00
06/15/2015 11:45,2,4.525,ACTIVE,215.32,348.36,59.975,1434383103,"274151322000054","174011321042388",27.73,44.30,0,331.83,375.71,127.1,120.8,0.491,420087.5,420087.5,3436,0,0,0,L,1151911521,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383130,93941.00
06/15/2015 11:45,2,4.488,ACTIVE,216.22,349.26,59.954,1434383103,"201051344001203","174011321042388",28.63,36.80,0,330.93,384.43,130.2,123.7,0.619,140942.3,140942.3,2535,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383131,93942.00
06/15/2015 11:45,2,4.412,ACTIVE,215.54,348.66,59.949,1434383103,"201051344000646","174011321042388",28.51,38.40,0,327.62,380.52,127.4,121.0,0.605,138506.1,138506.1,2530,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383132,93943.00
06/15/2015 11:45,2,3.014,ACTIVE,216.22,418.09,59.959,1434383103,"274151322000068","174011321042388",38.49,47.80,0,390.44,442.74,118.0,111.9,0.451,329749.0,329749.0,3495,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383133,93944.00
06/15/2015 11:45,2,4.805,ACTIVE,216.00,362.49,59.986,1434383103,"274151322000076","174011321042388",28.27,45.80,0,333.63,377.22,137.5,130.8,0.530,447573.6,447573.6,3841,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383134,93945.00
06/15/2015 11:45,1,2.831,ACTIVE,216.0,339.71,60.00,1434383103,"033051125000132","174011321042388",33.77,33,0.419,317.43,358.52,95.1,90.3,0.437,15501.800000012,15521.700000024,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383135,93946.00
06/15/2015 11:45,1,3.167,ACTIVE,216.4,333.27,60.00,1434383103,"033051125000150","174011321042388",39.01,33,0.550,315.98,368.38,122.9,118.7,0.559,20582.900000036,20608.900000036,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383137,93947.00
06/15/2015 11:45,2,4.482,ACTIVE,215.54,349.56,59.949,1434383103,"201051344000890","174011321042388",28.27,38.60,0,328.52,380.82,128.3,121.9,0.601,142544.0,142544.0,2531,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383138,93948.00
06/15/2015 11:45,2,4.430,ACTIVE,216.67,351.07,59.954,1434383103,"201051344000900","174011321042388",28.90,31.80,0,332.13,385.03,129.6,123.1,0.601,142827.6,142827.6,2538,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383138,93949.00
06/15/2015 11:45,2,4.400,ACTIVE,216.22,351.37,59.970,1434383103,"201051344000633","174011321042388",28.65,36.80,0,330.93,384.43,127.7,121.3,0.601,132580.6,132580.6,2539,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383139,93950.00
06/15/2015 11:45,1,4.293,ACTIVE,216.2,344.29,60.03,1434383103,"040051121000185","174011321042388",25.16,34,0.478,317.70,363.43,107.5,103.1,0.491,18731.700000023,18754.099999999,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383141,93951.00
06/15/2015 11:45,2,4.453,ACTIVE,217.13,351.67,59.970,1434383103,"201051344000983","174011321042388",28.75,34.50,0,330.33,385.63,129.7,123.2,0.614,139695.6,139695.6,2535,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383141,93952.00
06/15/2015 11:45,2,4.498,ACTIVE,216.67,351.37,59.965,1434383103,"201051344000917","174011321042388",28.19,35.20,0,330.03,384.43,128.5,122.1,0.614,143076.0,143076.0,2539,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383142,93953.00
06/15/2015 11:45,1,4.260,ACTIVE,215.6,323.02,60.03,1434383103,"040051121000116","174011321042388",25.46,32,0.476,315.98,362.76,107.9,102.4,0.494,18269.300000012,18292,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383144,93954.00
06/15/2015 11:45,1,2.739,ACTIVE,216.5,342.03,60.00,1434383103,"033051125000135","174011321042388",33.68,33,0.405,318.28,359.19,91.8,87.2,0.423,15483.70000001,15503.00000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383145,93955.00
06/15/2015 11:45,2,4.426,ACTIVE,216.67,351.67,59.965,1434383103,"201051344000648","174011321042388",28.39,34.00,0,332.73,384.73,127.2,120.8,0.597,139092.8,139092.8,2531,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383146,93956.00
06/15/2015 11:45,2,4.457,ACTIVE,216.45,351.67,59.965,1434383103,"201051344001093","174011321042388",28.75,36.30,0,332.13,385.03,129.7,123.3,0.597,141139.0,141139.0,2536,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383147,93957.00
06/15/2015 11:45,2,4.523,ACTIVE,217.13,351.37,59.965,1434383103,"201051344000645","174011321042388",28.33,34.00,0,332.13,384.43,129.8,123.3,0.592,139489.8,139489.8,2534,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383148,93958.00
06/15/2015 11:45,2,4.568,ACTIVE,216.22,356.18,59.970,1434383103,"274151322000085","174011321042388",27.99,43.00,0,333.03,375.41,129.5,123.0,0.486,422158.5,422158.5,3837,0,0,0,L,1151911521,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383149,93959.00
06/15/2015 11:45,2,4.518,ACTIVE,216.67,351.37,59.965,1434383103,"201051344000651","174011321042388",28.39,35.00,0,331.83,384.13,129.8,123.4,0.605,138891.3,138891.3,2533,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383150,93960.00
06/15/2015 11:45,2,4.572,ACTIVE,216.45,351.07,59.996,1434383103,"201051344000867","174011321042388",28.49,35.60,0,329.43,380.52,132.1,125.5,0.614,131209.5,131209.5,2538,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383151,93961.00
06/15/2015 11:45,1,4.485,ACTIVE,216.3,348.31,60.03,1434383103,"040051121000095","174011321042388",22.87,32,0.450,318.10,359.90,102.0,97.1,0.463,19758.5,19779.100000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383152,93962.00
06/15/2015 11:45,2,4.555,ACTIVE,215.77,350.47,59.938,1434383103,"201051344001230","174011321042388",28.53,37.50,0,327.92,379.92,131.6,125.0,0.636,142346.9,142346.9,2540,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383153,93963.00
06/15/2015 11:45,2,4.463,ACTIVE,217.35,352.57,59.959,1434383103,"201051344000576","174011321042388",28.86,32.60,0,332.43,384.43,130.4,123.9,0.605,138856.7,138856.7,2539,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383154,93964.00
06/15/2015 11:45,2,4.506,ACTIVE,217.58,353.17,59.965,1434383103,"201051344000579","174011321042388",28.69,38.00,0,333.03,384.43,130.9,124.4,0.619,144882.2,144882.2,2533,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434383155,93965.00
06/15/2015 12:00,2,4.381,ACTIVE,216.22,350.47,60.018,1434384003,"201051344000955","174011321042388",28.55,37.80,0,328.52,380.52,126.6,120.3,0.605,144292.7,144292.7,2536,0,0,0,L,1122011218,0,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384004,93966.00
06/15/2015 12:00,1,4.360,ACTIVE,216.4,350.11,60.03,1434384003,"040051121000195","174011321042388",25.05,35,0.481,316.83,363.08,108.6,103.5,0.495,20749.099999976,20773.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384005,93967.00
06/15/2015 12:00,2,4.746,ACTIVE,216.00,355.58,60.002,1434384003,"274151322000095","174011321042388",28.07,45.80,0,332.43,376.92,135.0,128.4,0.499,441969.6,441969.6,3456,0,0,0,L,1151911521,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384006,93968.00
06/15/2015 12:00,2,4.430,ACTIVE,216.67,351.97,60.007,1434384003,"201051344000868","174011321042388",28.25,32.80,0,329.73,384.13,126.8,120.5,0.583,130559.8,130559.8,2536,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384007,93969.00
06/15/2015 12:00,2,4.314,ACTIVE,218.03,352.87,60.002,1434384003,"201051344000853","174011321042388",28.78,34.50,0,332.73,383.83,125.8,119.5,0.592,136820.4,136820.4,2532,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384008,93970.00
06/15/2015 12:00,2,4.350,ACTIVE,217.58,353.47,60.007,1434384003,"201051344000582","174011321042388",27.93,35.00,0,332.73,384.73,123.0,116.8,0.570,137434.5,137434.5,2532,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384009,93971.00
06/15/2015 12:00,1,4.191,ACTIVE,216.8,321.93,60.07,1434384003,"040051121000097","174011321042388",25.52,34,0.473,317.42,364.12,106.4,101.7,0.484,18605.800000012,18630.400000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384011,93972.00
06/15/2015 12:00,2,4.387,ACTIVE,217.80,353.47,60.012,1434384003,"201051344000469","174011321042388",28.61,32.60,0,332.13,385.03,127.0,120.7,0.614,132014.7,132014.7,2533,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384012,93973.00
06/15/2015 12:00,2,4.457,ACTIVE,217.80,354.37,60.012,1434384003,"201051344000988","174011321042388",28.17,35.40,0,332.13,384.43,127.1,120.8,0.597,131818.7,131818.7,2532,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384012,93974.00
06/15/2015 12:00,2,4.434,ACTIVE,217.80,353.17,60.012,1434384003,"201051344001158","174011321042388",28.21,36.80,0,332.73,383.83,126.6,120.3,0.601,138053.0,138053.0,2535,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384013,93975.00
