ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 12:00,2,4.518,ACTIVE,217.13,352.57,60.012,1434384003,"201051344001025","174011321042388",28.15,38.60,0,330.63,384.73,128.8,122.4,0.575,141092.1,141092.1,2534,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384014,93976.00
06/15/2015 12:00,1,3.220,ACTIVE,216.4,327.44,60.07,1434384003,"033051125000118","174011321042388",38.73,34,0.549,314.05,368.87,124.1,117.9,0.557,20641.200000024,20668.700000024,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384015,93977.00
06/15/2015 12:00,2,4.455,ACTIVE,217.58,354.37,60.007,1434384003,"201051344000569","174011321042388",28.73,34.80,0,333.03,385.03,129.6,123.1,0.601,144822.8,144822.8,2535,0,0,0,L,1122011218,0,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384016,93978.00
06/15/2015 12:00,2,3.066,ACTIVE,216.22,415.39,60.002,1434384003,"274151322000094","174011321042388",38.11,46.60,0,387.44,441.54,118.5,112.4,0.473,330821.1,330821.1,3889,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384017,93979.00
06/15/2015 12:00,1,4.380,ACTIVE,216.6,323.26,60.07,1434384003,"040051121000068","174011321042388",23.00,33,0.445,317.87,361.00,100.2,95.9,0.461,18862.400000024,18884.900000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384018,93980.00
06/15/2015 12:00,2,4.371,ACTIVE,217.35,351.97,60.018,1434384003,"201051344000458","174011321042388",28.17,35.60,0,332.73,384.13,124.7,118.4,0.592,140564.6,140564.6,2534,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384019,93981.00
06/15/2015 12:00,2,4.332,ACTIVE,215.77,346.56,60.012,1434384003,"274151322000087","174011321042388",26.70,57.30,0,332.13,373.31,117.2,111.2,0.442,400922.7,400922.7,3435,0,0,0,L,1151911521,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384020,93982.00
06/15/2015 12:00,2,4.381,ACTIVE,216.00,350.47,60.028,1434384003,"274151322000052","174011321042388",27.83,47.50,0,329.43,374.81,123.5,117.3,0.468,428506.6,428506.6,3839,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384021,93983.00
06/15/2015 12:00,2,4.324,ACTIVE,216.22,351.97,60.007,1434384003,"201051344001145","174011321042388",28.33,35.20,0,331.23,384.13,124.1,117.8,0.561,145714.8,145714.8,2541,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384022,93984.00
06/15/2015 12:00,2,4.385,ACTIVE,216.00,351.37,60.012,1434384003,"201051344000685","174011321042388",28.19,35.60,0,329.13,382.63,125.3,119.0,0.614,144944.5,144944.5,2541,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384023,93985.00
06/15/2015 12:00,2,4.506,ACTIVE,215.77,357.38,60.002,1434384003,"274151322000088","174011321042388",27.43,44.00,0,331.83,375.11,125.2,118.9,0.477,410271.1,410271.1,3446,0,0,0,L,1151911521,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384024,93986.00
06/15/2015 12:00,2,4.498,ACTIVE,216.67,351.07,60.018,1434384003,"201051344000438","174011321042388",28.15,37.30,0,330.03,383.83,128.3,121.9,0.601,145008.8,145008.8,2537,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384025,93987.00
06/15/2015 12:00,2,4.541,ACTIVE,216.67,350.77,60.018,1434384003,"201051344001135","174011321042388",27.95,36.50,0,329.13,382.33,128.6,122.2,0.592,136369.9,136369.9,2531,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384026,93988.00
06/15/2015 12:00,2,4.492,ACTIVE,216.45,350.47,60.012,1434384003,"201051344000417","174011321042388",27.85,39.80,0,331.83,383.23,126.7,120.4,0.601,140921.9,140921.9,2530,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384027,93989.00
06/15/2015 12:00,2,4.602,ACTIVE,216.22,351.67,60.028,1434384003,"201051344000594","174011321042388",28.19,39.50,0,327.62,381.73,131.3,124.9,0.619,140762.7,140762.7,2530,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384028,93990.00
06/15/2015 12:00,2,4.607,ACTIVE,215.54,346.86,60.002,1434384003,"274151322000083","174011321042388",27.89,46.60,0,332.13,374.81,130.2,123.8,0.517,424803.8,424803.8,3844,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384029,93991.00
06/15/2015 12:00,2,4.615,ACTIVE,217.13,354.07,60.007,1434384003,"201051344000585","174011321042388",28.13,38.20,0,332.73,384.13,131.4,124.9,0.614,139657.0,139657.0,2531,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384029,93992.00
06/15/2015 12:00,2,4.611,ACTIVE,216.45,348.66,60.007,1434384003,"274151322000054","174011321042388",27.69,44.80,0,331.53,376.01,129.3,122.8,0.491,420116.0,420116.0,3437,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384030,93993.00
06/15/2015 12:00,2,4.572,ACTIVE,217.58,351.07,60.007,1434384003,"201051344001203","174011321042388",28.27,38.00,0,332.43,384.73,130.9,124.4,0.636,140971.2,140971.2,2536,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384031,93994.00
06/15/2015 12:00,2,4.479,ACTIVE,216.45,352.57,60.007,1434384003,"201051344000646","174011321042388",28.17,38.80,0,327.92,381.12,127.8,121.4,0.605,138534.5,138534.5,2531,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384032,93995.00
06/15/2015 12:00,2,3.025,ACTIVE,217.35,423.20,60.007,1434384003,"274151322000068","174011321042388",38.39,47.50,0,388.34,443.64,116.8,110.8,0.433,329775.1,329775.1,3496,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384033,93996.00
06/15/2015 12:00,2,4.801,ACTIVE,217.35,356.48,60.028,1434384003,"274151322000076","174011321042388",28.31,46.80,0,333.33,377.22,137.7,131.0,0.530,447604.3,447604.3,3842,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384034,93997.00
06/15/2015 12:00,1,2.785,ACTIVE,217.0,351.72,60.03,1434384003,"033051125000132","174011321042388",34.05,34,0.413,317.56,359.42,94.3,89.1,0.437,15521.700000024,15542.700000024,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384035,93998.00
06/15/2015 12:00,1,3.154,ACTIVE,217.3,325.83,60.07,1434384003,"033051125000150","174011321042388",38.56,34,0.542,315.05,367.87,121.0,116.5,0.551,20608.900000036,20636.600000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384037,93999.00
06/15/2015 12:00,2,4.391,ACTIVE,216.45,350.47,60.023,1434384003,"201051344000890","174011321042388",28.13,39.50,0,328.82,382.33,125.1,118.8,0.583,142572.6,142572.6,2532,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384038,94000.00
06/15/2015 12:00,2,4.348,ACTIVE,216.90,351.67,60.012,1434384003,"201051344000900","174011321042388",28.67,32.40,0,332.43,385.03,126.3,120.0,0.579,142856.6,142856.6,2539,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384039,94001.00
06/15/2015 12:00,2,4.340,ACTIVE,216.67,351.97,60.007,1434384003,"201051344000633","174011321042388",28.27,37.50,0,331.83,384.73,124.3,118.1,0.597,132609.2,132609.2,2540,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384040,94002.00
06/15/2015 12:00,1,4.183,ACTIVE,216.7,346.14,60.03,1434384003,"040051121000185","174011321042388",24.98,35,0.461,317.58,363.13,104.0,99.3,0.474,18754.099999999,18778.299999987,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384041,94003.00
06/15/2015 12:00,2,4.311,ACTIVE,217.35,351.37,60.007,1434384003,"201051344000983","174011321042388",28.37,35.00,0,329.73,385.63,123.9,117.7,0.592,139724.5,139724.5,2536,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384042,94004.00
06/15/2015 12:00,2,4.283,ACTIVE,216.67,351.97,60.018,1434384003,"201051344000917","174011321042388",28.19,36.50,0,330.93,384.73,122.3,116.1,0.579,143104.7,143104.7,2540,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384043,94005.00
06/15/2015 12:00,1,4.076,ACTIVE,215.7,320.97,60.07,1434384003,"040051121000116","174011321042388",25.26,32,0.452,316.02,362.35,102.4,97.0,0.469,18292,18316,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384044,94006.00
06/15/2015 12:00,1,2.544,ACTIVE,217.0,343.95,60.03,1434384003,"033051125000135","174011321042388",34.24,34,0.382,317.57,359.44,86.6,82.5,0.402,15503.00000001,15523.70000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384045,94007.00
06/15/2015 12:00,2,4.244,ACTIVE,217.13,352.57,60.012,1434384003,"201051344000648","174011321042388",28.23,35.20,0,332.73,383.83,121.4,115.2,0.575,139121.1,139121.1,2532,0,0,0,L,1122011218,0,123.36,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384046,94008.00
06/15/2015 12:00,2,4.293,ACTIVE,216.90,351.67,59.991,1434384003,"201051344001093","174011321042388",28.47,36.50,0,332.43,385.03,123.8,117.6,0.575,141167.8,141167.8,2537,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384047,94009.00
06/15/2015 12:00,2,4.312,ACTIVE,217.13,353.47,60.023,1434384003,"201051344000645","174011321042388",28.21,35.20,0,333.03,384.43,123.3,117.1,0.570,139518.5,139518.5,2535,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384048,94010.00
06/15/2015 12:00,2,4.385,ACTIVE,215.54,359.78,59.996,1434384003,"274151322000085","174011321042388",27.77,43.80,0,332.73,375.71,123.3,117.1,0.473,422187.2,422187.2,3838,0,0,0,L,1151911521,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384049,94011.00
06/15/2015 12:00,2,4.275,ACTIVE,216.90,351.67,60.007,1434384003,"201051344000651","174011321042388",28.25,35.60,0,332.13,384.13,122.3,116.2,0.544,138919.8,138919.8,2534,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384050,94012.00
06/15/2015 12:00,2,4.309,ACTIVE,216.22,349.86,60.012,1434384003,"201051344000867","174011321042388",28.21,36.00,0,329.73,383.23,123.1,116.9,0.579,131238.2,131238.2,2539,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384051,94013.00
06/15/2015 12:00,1,4.203,ACTIVE,216.0,341.18,60.07,1434384003,"040051121000095","174011321042388",22.77,33,0.418,316.02,360.09,95.2,89.9,0.434,19779.100000024,19801.199999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384052,94014.00
06/15/2015 12:00,2,4.312,ACTIVE,215.77,350.17,60.012,1434384003,"201051344001230","174011321042388",28.27,38.20,0,327.32,380.22,123.5,117.3,0.588,142375.6,142375.6,2541,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384053,94015.00
06/15/2015 12:00,2,4.262,ACTIVE,217.35,353.17,60.023,1434384003,"201051344000576","174011321042388",28.67,33.50,0,333.03,384.43,123.8,117.6,0.561,138885.2,138885.2,2540,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384054,94016.00
06/15/2015 12:00,2,4.381,ACTIVE,217.35,352.87,60.034,1434384003,"201051344000579","174011321042388",28.17,38.60,0,332.13,384.73,125.1,118.8,0.579,144911.0,144911.0,2534,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384055,94017.00
06/15/2015 12:15,2,4.035,ACTIVE,215.32,347.76,60.007,1434384903,"201051344000955","174011321042388",28.03,37.50,0,329.73,382.33,114.6,108.7,0.544,144320.0,144320.0,2537,0,0,0,L,1122011218,0,122.46,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384904,94018.00
06/15/2015 12:15,1,3.858,ACTIVE,215.6,345.62,60.03,1434384903,"040051121000195","174011321042388",25.12,35,0.424,317.47,363.03,96.4,91.0,0.445,20773.500000012,20796.7,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384905,94019.00
06/15/2015 12:15,2,4.150,ACTIVE,215.54,346.56,59.970,1434384903,"274151322000095","174011321042388",28.37,46.40,0,333.33,376.92,119.1,113.0,0.455,441998.7,441998.7,3457,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384906,94020.00
06/15/2015 12:15,2,3.943,ACTIVE,216.00,348.96,59.981,1434384903,"201051344000868","174011321042388",28.11,33.00,0,332.43,383.53,112.2,106.4,0.517,130587.5,130587.5,2537,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384907,94021.00
06/15/2015 12:15,2,3.863,ACTIVE,216.90,352.27,59.986,1434384903,"201051344000853","174011321042388",28.57,34.00,0,333.33,382.93,111.8,106.0,0.521,136848.1,136848.1,2533,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384908,94022.00
06/15/2015 12:15,2,3.811,ACTIVE,216.22,349.56,59.986,1434384903,"201051344000582","174011321042388",28.43,35.40,0,332.73,382.93,109.6,103.9,0.517,137461.6,137461.6,2533,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384909,94023.00
06/15/2015 12:15,1,3.704,ACTIVE,215.9,338.45,60.03,1434384903,"040051121000097","174011321042388",25.39,34,0.414,317.70,363.22,93.6,89.1,0.433,18630.400000012,18653.800000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384910,94024.00
06/15/2015 12:15,2,3.791,ACTIVE,216.45,350.77,59.975,1434384903,"201051344000469","174011321042388",28.69,31.80,0,332.13,382.93,110.1,104.4,0.535,132042.4,132042.4,2534,0,0,0,L,1122011218,0,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384911,94025.00
06/15/2015 12:15,2,3.826,ACTIVE,216.22,350.77,60.018,1434384903,"201051344000988","174011321042388",28.21,35.40,0,332.43,382.63,109.3,103.6,0.517,131846.2,131846.2,2533,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384912,94026.00
06/15/2015 12:15,2,3.812,ACTIVE,216.22,348.96,59.986,1434384903,"201051344001158","174011321042388",27.91,36.30,0,333.03,382.33,107.8,102.2,0.513,138080.3,138080.3,2536,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384913,94027.00
06/15/2015 12:15,2,3.797,ACTIVE,215.77,348.36,59.965,1434384903,"201051344001025","174011321042388",28.37,38.40,0,331.83,383.83,109.0,103.3,0.495,141119.7,141119.7,2535,0,0,0,L,1122011218,0,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384914,94028.00
06/15/2015 12:15,1,2.695,ACTIVE,215.4,324.68,60.03,1434384903,"033051125000118","174011321042388",38.69,35,0.460,316.54,367.86,103.7,98.6,0.473,20668.700000024,20694.999999976,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384915,94029.00
06/15/2015 12:15,2,3.828,ACTIVE,216.22,349.26,59.981,1434384903,"201051344000569","174011321042388",28.65,34.50,0,333.63,383.83,111.1,105.3,0.521,144850.2,144850.2,2536,0,0,0,L,1122011218,0,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384916,94030.00
06/15/2015 12:15,2,2.568,ACTIVE,215.32,418.09,59.970,1434384903,"274151322000094","174011321042388",38.90,46.80,0,389.24,441.54,99.7,94.3,0.393,330845.9,330845.9,3890,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384917,94031.00
06/15/2015 12:15,1,3.886,ACTIVE,215.7,325.05,60.03,1434384903,"040051121000068","174011321042388",22.91,33,0.390,318.89,360.31,88.6,84.0,0.411,18884.900000024,18906.3,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384918,94032.00
06/15/2015 12:15,2,3.994,ACTIVE,216.67,349.26,60.007,1434384903,"201051344000458","174011321042388",28.07,35.60,0,333.03,382.63,113.6,107.7,0.552,140592.0,140592.0,2535,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384919,94033.00
06/15/2015 12:15,2,3.988,ACTIVE,215.77,356.78,59.986,1434384903,"274151322000087","174011321042388",26.64,59.30,0,332.73,372.41,107.5,101.9,0.407,400948.5,400948.5,3436,0,0,0,L,1151911521,0,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384920,94034.00
06/15/2015 12:15,2,4.068,ACTIVE,215.54,345.96,59.986,1434384903,"274151322000052","174011321042388",27.69,48.30,0,332.73,373.91,114.2,108.3,0.438,428534.0,428534.0,3840,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384921,94035.00
06/15/2015 12:15,2,3.955,ACTIVE,215.54,348.66,59.991,1434384903,"201051344001145","174011321042388",28.49,35.40,0,333.33,383.23,114.2,108.3,0.526,145742.2,145742.2,2542,0,0,0,L,1122011218,0,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384922,94036.00
06/15/2015 12:15,2,3.963,ACTIVE,215.54,347.76,59.981,1434384903,"201051344000685","174011321042388",28.15,36.00,0,330.33,382.63,113.0,107.2,0.557,144971.6,144971.6,2542,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384923,94037.00
06/15/2015 12:15,2,3.973,ACTIVE,215.54,351.97,59.991,1434384903,"274151322000088","174011321042388",27.67,45.30,0,333.03,373.61,111.3,105.5,0.420,410297.9,410297.9,3447,0,0,0,L,1151911521,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384924,94038.00
06/15/2015 12:15,2,3.932,ACTIVE,216.00,348.96,59.981,1434384903,"201051344000438","174011321042388",28.43,37.80,0,333.03,383.23,113.2,107.4,0.530,145036.0,145036.0,2538,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384925,94039.00
06/15/2015 12:15,2,3.994,ACTIVE,216.00,348.96,60.002,1434384903,"201051344001135","174011321042388",27.89,36.50,0,330.03,382.63,112.9,107.0,0.521,136397.1,136397.1,2532,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384926,94040.00
06/15/2015 12:15,2,3.943,ACTIVE,215.77,349.86,59.981,1434384903,"201051344000417","174011321042388",27.95,40.20,0,332.43,382.63,111.6,105.8,0.539,140948.7,140948.7,2531,0,0,0,L,1122011218,0,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384927,94041.00
06/15/2015 12:15,2,4.031,ACTIVE,215.32,348.06,59.986,1434384903,"201051344000594","174011321042388",28.51,39.80,0,329.43,382.63,116.4,110.5,0.544,140790.3,140790.3,2531,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384928,94042.00
06/15/2015 12:15,2,4.068,ACTIVE,215.54,357.98,59.965,1434384903,"274151322000083","174011321042388",27.95,47.30,0,333.03,374.21,115.2,109.3,0.460,424831.0,424831.0,3845,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384929,94043.00
06/15/2015 12:15,2,4.074,ACTIVE,216.22,350.77,59.986,1434384903,"201051344000585","174011321042388",28.23,37.80,0,333.03,382.63,116.6,110.6,0.552,139684.7,139684.7,2532,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384929,94044.00
06/15/2015 12:15,2,4.062,ACTIVE,215.32,351.37,59.986,1434384903,"274151322000054","174011321042388",27.69,45.50,0,332.43,375.41,113.9,108.0,0.438,420143.1,420143.1,3438,0,0,0,L,1151911521,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384930,94045.00
06/15/2015 12:15,2,4.020,ACTIVE,216.67,348.66,59.949,1434384903,"201051344001203","174011321042388",28.43,38.00,0,332.43,384.43,115.7,109.7,0.548,140998.9,140998.9,2537,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384931,94046.00
06/15/2015 12:15,2,3.979,ACTIVE,215.54,348.36,59.981,1434384903,"201051344000646","174011321042388",28.13,39.00,0,329.13,382.33,113.2,107.4,0.539,138561.5,138561.5,2532,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384932,94047.00
06/15/2015 12:15,2,2.682,ACTIVE,216.67,418.70,59.981,1434384903,"274151322000068","174011321042388",38.39,48.30,0,385.33,443.94,103.2,97.7,0.376,329799.9,329799.9,3497,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384933,94048.00
06/15/2015 12:15,2,4.279,ACTIVE,216.45,345.96,59.981,1434384903,"274151322000076","174011321042388",28.35,47.80,0,333.63,375.41,122.7,116.5,0.464,447633.5,447633.5,3843,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384934,94049.00
06/15/2015 12:15,1,2.520,ACTIVE,216.7,331.73,60.00,1434384903,"033051125000132","174011321042388",34.00,34,0.374,319.47,359.05,85.2,80.7,0.398,15542.700000024,15562.700000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384935,94050.00
06/15/2015 12:15,1,2.882,ACTIVE,216.3,346.08,60.03,1434384903,"033051125000150","174011321042388",38.66,34,0.494,316.87,367.85,110.9,106.4,0.511,20636.600000024,20663,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384937,94051.00
06/15/2015 12:15,2,4.123,ACTIVE,215.54,348.06,59.986,1434384903,"201051344000890","174011321042388",28.23,39.80,0,330.03,382.03,117.8,111.8,0.548,142600.0,142600.0,2533,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384937,94052.00
06/15/2015 12:15,2,4.180,ACTIVE,216.90,351.07,59.981,1434384903,"201051344000900","174011321042388",28.67,32.40,0,333.03,383.53,121.4,115.2,0.566,142884.3,142884.3,2540,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384938,94053.00
06/15/2015 12:15,2,4.125,ACTIVE,216.67,351.97,60.002,1434384903,"201051344000633","174011321042388",28.78,37.80,0,332.43,382.93,120.3,114.2,0.570,132636.5,132636.5,2541,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384939,94054.00
06/15/2015 12:15,1,4.057,ACTIVE,216.7,330.49,60.03,1434384903,"040051121000185","174011321042388",24.97,35,0.444,317.51,362.65,100.8,96.1,0.464,18778.299999987,18801.099999999,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384940,94055.00
06/15/2015 12:15,2,4.115,ACTIVE,217.13,350.47,59.981,1434384903,"201051344000983","174011321042388",29.04,34.80,0,333.03,384.13,120.9,114.8,0.575,139752.1,139752.1,2537,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384942,94056.00
06/15/2015 12:15,2,4.123,ACTIVE,216.67,350.47,59.986,1434384903,"201051344000917","174011321042388",28.61,36.00,0,332.13,383.23,119.5,113.4,0.566,143132.1,143132.1,2541,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384943,94057.00
06/15/2015 12:15,1,3.966,ACTIVE,216.1,338.84,60.03,1434384903,"040051121000116","174011321042388",25.22,32,0.438,317.55,361.48,99.5,94.2,0.456,18316,18338.800000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384944,94058.00
06/15/2015 12:15,1,2.492,ACTIVE,217.0,355.43,60.03,1434384903,"033051125000135","174011321042388",34.17,34,0.371,318.36,359.04,84.7,80.1,0.392,15523.70000001,15543.30000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384945,94059.00
06/15/2015 12:15,2,4.070,ACTIVE,216.90,350.47,59.981,1434384903,"201051344000648","174011321042388",28.27,34.50,0,332.43,382.63,116.5,110.5,0.548,139148.2,139148.2,2533,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384946,94060.00
06/15/2015 12:15,2,4.039,ACTIVE,216.22,350.17,59.959,1434384903,"201051344001093","174011321042388",28.92,36.50,0,333.03,383.23,118.3,112.3,0.544,141195.4,141195.4,2538,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384947,94061.00
06/15/2015 12:15,2,4.055,ACTIVE,216.90,349.56,59.959,1434384903,"201051344000645","174011321042388",28.45,34.80,0,332.13,382.33,116.9,110.9,0.539,139545.9,139545.9,2536,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384948,94062.00
06/15/2015 12:15,2,4.107,ACTIVE,216.00,346.26,59.986,1434384903,"274151322000085","174011321042388",28.05,44.30,0,332.73,374.81,116.6,110.6,0.446,422214.6,422214.6,3839,0,0,0,L,1151911521,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384949,94063.00
06/15/2015 12:15,2,4.084,ACTIVE,216.67,350.47,59.981,1434384903,"201051344000651","174011321042388",28.17,36.00,0,333.03,382.33,116.5,110.5,0.539,138947.0,138947.0,2535,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384950,94064.00
06/15/2015 12:15,2,4.094,ACTIVE,216.45,348.66,59.981,1434384903,"201051344000867","174011321042388",28.43,36.00,0,330.93,382.93,117.9,111.9,0.544,131265.6,131265.6,2540,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384951,94065.00
06/15/2015 12:15,1,3.973,ACTIVE,216.2,348.28,60.07,1434384903,"040051121000095","174011321042388",22.96,33,0.398,318.47,359.48,90.7,85.7,0.415,19801.199999988,19822.100000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384952,94066.00
06/15/2015 12:15,2,4.084,ACTIVE,215.77,348.06,59.996,1434384903,"201051344001230","174011321042388",28.47,38.40,0,328.82,379.02,117.8,111.8,0.561,142403.0,142403.0,2542,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384953,94067.00
06/15/2015 12:15,2,4.020,ACTIVE,217.13,350.47,59.996,1434384903,"201051344000576","174011321042388",28.80,33.00,0,333.03,382.33,117.3,111.3,0.539,138912.4,138912.4,2541,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384954,94068.00
06/15/2015 12:15,2,4.096,ACTIVE,216.90,350.17,59.986,1434384903,"201051344000579","174011321042388",28.53,38.60,0,333.03,382.63,118.3,112.3,0.557,144938.4,144938.4,2535,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434384955,94069.00
06/15/2015 12:30,2,5.920,ACTIVE,217.35,356.78,59.981,1434385803,"201051344000955","174011321042388",28.31,38.20,0,332.13,392.85,169.7,161.8,0.809,144348.4,144348.4,2538,0,0,0,L,1122011218,0,122.91,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385804,94070.00
06/15/2015 12:30,1,5.974,ACTIVE,217.2,371.42,60.00,1434385803,"040051121000195","174011321042388",25.34,36,0.667,318.41,374.81,150.6,144.0,0.665,20796.7,20820.500000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385806,94071.00
06/15/2015 12:30,2,6.488,ACTIVE,216.67,350.77,59.991,1434385803,"274151322000095","174011321042388",28.11,48.00,0,332.73,385.93,184.6,176.2,0.689,442028.7,442028.7,3458,0,0,0,L,1151911521,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385807,94072.00
06/15/2015 12:30,2,5.705,ACTIVE,217.80,356.78,59.981,1434385803,"201051344000868","174011321042388",28.65,33.50,0,331.83,395.55,165.5,157.8,0.751,130616.4,130616.4,2538,0,0,0,L,1122011218,0,123.59,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385808,94073.00
06/15/2015 12:30,2,5.459,ACTIVE,219.16,357.98,59.954,1434385803,"201051344000853","174011321042388",28.78,34.50,0,332.73,401.26,159.1,151.6,0.747,136877.0,136877.0,2534,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385809,94074.00
06/15/2015 12:30,2,5.432,ACTIVE,217.80,356.78,59.970,1434385803,"201051344000582","174011321042388",28.07,35.80,0,332.73,396.75,154.2,146.9,0.720,137489.8,137489.8,2534,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385810,94075.00
06/15/2015 12:30,1,5.031,ACTIVE,216.9,354.16,60.03,1434385803,"040051121000097","174011321042388",25.26,35,0.563,314.45,375.15,126.5,121.3,0.570,18653.800000012,18678.000000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385811,94076.00
06/15/2015 12:30,2,4.988,ACTIVE,218.03,355.88,59.975,1434385803,"201051344000469","174011321042388",28.69,32.00,0,332.73,398.26,144.8,137.8,0.698,132071.4,132071.4,2535,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385812,94077.00
06/15/2015 12:30,2,4.918,ACTIVE,217.80,355.28,59.981,1434385803,"201051344000988","174011321042388",28.19,35.60,0,332.13,397.96,140.4,133.6,0.650,131875.0,131875.0,2534,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385813,94078.00
06/15/2015 12:30,2,4.756,ACTIVE,217.35,351.97,59.975,1434385803,"201051344001158","174011321042388",28.05,37.00,0,332.73,396.75,135.1,128.5,0.650,138108.9,138108.9,2537,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385814,94079.00
06/15/2015 12:30,2,4.736,ACTIVE,216.67,351.67,59.970,1434385803,"201051344001025","174011321042388",28.25,39.30,0,333.03,396.15,135.4,128.8,0.597,141148.7,141148.7,2536,0,0,0,L,1122011218,0,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385815,94080.00
06/15/2015 12:30,1,3.286,ACTIVE,215.8,329.28,60.00,1434385803,"033051125000118","174011321042388",38.63,35,0.562,316.45,380.53,126.3,120.7,0.568,20694.999999976,20722.299999988,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385816,94081.00
06/15/2015 12:30,2,4.574,ACTIVE,217.13,353.17,59.954,1434385803,"201051344000569","174011321042388",28.59,34.80,0,333.33,397.35,132.3,125.8,0.628,144879.1,144879.1,2537,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385817,94082.00
06/15/2015 12:30,2,3.070,ACTIVE,215.54,411.78,59.986,1434385803,"274151322000094","174011321042388",38.37,48.00,0,388.04,443.04,118.7,112.7,0.455,330871.8,330871.8,3891,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385818,94083.00
06/15/2015 12:30,1,4.410,ACTIVE,216.6,349.43,60.00,1434385803,"040051121000068","174011321042388",22.95,34,0.445,318.49,370.89,100.7,95.8,0.464,18906.3,18928.600000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385819,94084.00
06/15/2015 12:30,2,4.490,ACTIVE,217.13,351.97,59.975,1434385803,"201051344000458","174011321042388",28.49,35.60,0,333.33,397.05,129.6,123.2,0.623,140620.7,140620.7,2536,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385820,94085.00
06/15/2015 12:30,2,4.436,ACTIVE,215.77,345.36,59.975,1434385803,"274151322000087","174011321042388",26.60,60.50,0,332.43,381.42,119.6,113.5,0.455,400975.3,400975.3,3437,0,0,0,L,1151911521,0,124.27,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385821,94086.00
06/15/2015 12:30,2,4.504,ACTIVE,215.77,348.66,59.975,1434385803,"274151322000052","174011321042388",27.73,49.00,0,332.73,383.23,126.5,120.2,0.486,428562.5,428562.5,3841,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385822,94087.00
06/15/2015 12:30,2,4.484,ACTIVE,216.00,351.37,59.970,1434385803,"201051344001145","174011321042388",28.15,36.00,0,332.73,395.55,127.8,121.5,0.588,145770.9,145770.9,2543,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385823,94088.00
06/15/2015 12:30,2,4.447,ACTIVE,215.77,350.77,59.996,1434385803,"201051344000685","174011321042388",28.07,36.80,0,332.43,395.25,126.4,120.1,0.619,145000.1,145000.1,2543,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385824,94089.00
06/15/2015 12:30,2,4.402,ACTIVE,215.09,358.58,59.965,1434385803,"274151322000088","174011321042388",27.55,46.20,0,332.43,382.93,122.9,116.7,0.464,410325.7,410325.7,3448,0,0,0,L,1151911521,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385825,94090.00
06/15/2015 12:30,2,4.441,ACTIVE,216.22,350.17,59.965,1434385803,"201051344000438","174011321042388",27.97,38.20,0,333.03,395.85,125.8,119.5,0.597,145064.5,145064.5,2539,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385826,94091.00
06/15/2015 12:30,2,4.410,ACTIVE,216.45,349.86,59.991,1434385803,"201051344001135","174011321042388",28.25,37.50,0,332.43,394.65,126.2,119.9,0.583,136425.6,136425.6,2533,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385826,94092.00
06/15/2015 12:30,2,4.387,ACTIVE,216.00,351.07,59.981,1434385803,"201051344000417","174011321042388",27.97,40.40,0,332.73,394.95,124.2,117.9,0.592,140976.7,140976.7,2532,0,0,0,L,1122011218,0,122.91,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385827,94093.00
06/15/2015 12:30,2,4.492,ACTIVE,215.77,350.17,59.965,1434385803,"201051344000594","174011321042388",28.35,40.00,0,328.82,396.45,128.9,122.5,0.610,140819.3,140819.3,2532,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385828,94094.00
06/15/2015 12:30,2,4.508,ACTIVE,215.77,350.77,59.965,1434385803,"274151322000083","174011321042388",27.59,48.80,0,332.43,383.83,126.0,119.7,0.504,424859.3,424859.3,3846,0,0,0,L,1151911521,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385829,94095.00
06/15/2015 12:30,2,4.598,ACTIVE,216.67,351.97,59.975,1434385803,"201051344000585","174011321042388",28.07,38.80,0,332.73,396.15,130.7,124.2,0.619,139713.7,139713.7,2533,0,0,0,L,1122011218,0,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385830,94096.00
06/15/2015 12:30,2,4.580,ACTIVE,215.77,362.79,59.965,1434385803,"274151322000054","174011321042388",27.51,46.60,0,331.23,383.53,127.6,121.2,0.495,420171.4,420171.4,3439,0,0,0,L,1151911521,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385831,94097.00
06/15/2015 12:30,2,4.607,ACTIVE,216.90,351.07,59.959,1434385803,"201051344001203","174011321042388",28.57,38.40,0,332.73,396.45,133.3,126.8,0.641,141028.0,141028.0,2538,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385832,94098.00
06/15/2015 12:30,2,4.633,ACTIVE,216.00,351.37,59.970,1434385803,"201051344000646","174011321042388",28.03,39.80,0,329.13,396.15,131.6,125.1,0.632,138589.9,138589.9,2533,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385833,94099.00
06/15/2015 12:30,2,3.111,ACTIVE,217.13,424.71,59.965,1434385803,"274151322000068","174011321042388",38.39,49.50,0,386.53,445.45,120.7,114.6,0.460,329825.8,329825.8,3498,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385834,94100.00
06/15/2015 12:30,2,5.068,ACTIVE,216.67,357.38,59.965,1434385803,"274151322000076","174011321042388",28.27,48.30,0,333.03,386.83,145.1,138.1,0.561,447663.9,447663.9,3844,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385835,94101.00
06/15/2015 12:30,1,3.061,ACTIVE,216.7,327.10,60.00,1434385803,"033051125000132","174011321042388",33.99,35,0.455,319.79,368.23,103.5,98.4,0.474,15562.700000024,15583.500000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385836,94102.00
06/15/2015 12:30,1,3.489,ACTIVE,216.4,365.61,60.03,1434385803,"033051125000150","174011321042388",38.67,35,0.600,315.11,379.70,134.2,129.3,0.604,20663,20690.400000036,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385837,94103.00
06/15/2015 12:30,2,4.963,ACTIVE,216.22,351.37,59.986,1434385803,"201051344000890","174011321042388",28.19,40.40,0,330.03,395.55,141.8,135.0,0.654,142628.7,142628.7,2534,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385838,94104.00
06/15/2015 12:30,2,4.943,ACTIVE,217.35,353.77,59.965,1434385803,"201051344000900","174011321042388",28.92,32.60,0,333.03,397.05,144.9,137.9,0.663,142913.5,142913.5,2541,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385839,94105.00
06/15/2015 12:30,2,4.984,ACTIVE,217.13,352.87,59.959,1434385803,"201051344000633","174011321042388",28.29,38.00,0,332.43,396.15,142.8,135.9,0.689,132665.3,132665.3,2542,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385840,94106.00
06/15/2015 12:30,1,4.793,ACTIVE,216.7,344.90,60.00,1434385803,"040051121000185","174011321042388",24.95,36,0.530,318.11,374.57,119.0,114.2,0.538,18801.099999999,18824.999999975,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385841,94107.00
06/15/2015 12:30,2,4.764,ACTIVE,217.58,353.47,59.981,1434385803,"201051344000983","174011321042388",28.78,35.00,0,332.73,397.35,138.8,132.1,0.672,139781.2,139781.2,2538,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385842,94108.00
06/15/2015 12:30,2,4.787,ACTIVE,216.90,352.27,59.970,1434385803,"201051344000917","174011321042388",28.29,36.50,0,332.13,397.05,137.1,130.4,0.663,143161.0,143161.0,2542,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385843,94109.00
06/15/2015 12:30,1,4.489,ACTIVE,215.7,353.13,60.03,1434385803,"040051121000116","174011321042388",25.19,33,0.498,316.78,373.75,112.5,107.1,0.513,18338.800000012,18362.700000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385844,94110.00
06/15/2015 12:30,1,2.781,ACTIVE,216.1,354.16,60.00,1434385803,"033051125000135","174011321042388",33.73,35,0.413,318.36,369.20,93.3,88.8,0.429,15543.30000001,15563.50000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385846,94111.00
06/15/2015 12:30,2,4.479,ACTIVE,216.90,352.27,59.975,1434385803,"201051344000648","174011321042388",28.33,34.80,0,333.63,397.66,128.5,122.1,0.605,139176.8,139176.8,2534,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385847,94112.00
06/15/2015 12:30,2,4.510,ACTIVE,216.22,351.37,59.970,1434385803,"201051344001093","174011321042388",28.61,37.30,0,332.73,396.75,130.6,124.1,0.601,141224.5,141224.5,2539,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385848,94113.00
06/15/2015 12:30,2,4.537,ACTIVE,216.90,352.27,59.965,1434385803,"201051344000645","174011321042388",28.33,35.00,0,332.73,395.85,130.2,123.8,0.601,139574.8,139574.8,2537,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385848,94114.00
06/15/2015 12:30,2,4.529,ACTIVE,215.77,359.78,59.975,1434385803,"274151322000085","174011321042388",28.03,45.50,0,332.13,384.13,128.5,122.1,0.491,422243.2,422243.2,3840,0,0,0,L,1151911521,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385849,94115.00
06/15/2015 12:30,2,4.609,ACTIVE,216.67,351.37,59.959,1434385803,"201051344000651","174011321042388",27.67,37.00,0,333.03,396.15,129.1,122.7,0.592,138975.8,138975.8,2536,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385850,94116.00
06/15/2015 12:30,2,4.578,ACTIVE,216.22,350.17,59.965,1434385803,"201051344000867","174011321042388",28.17,36.30,0,331.83,395.25,130.6,124.1,0.601,131294.6,131294.6,2541,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385851,94117.00
06/15/2015 12:30,1,4.387,ACTIVE,215.6,331.76,60.03,1434385803,"040051121000095","174011321042388",22.73,34,0.438,318.57,369.91,99.2,94.1,0.450,19822.100000024,19844.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385852,94118.00
06/15/2015 12:30,2,4.512,ACTIVE,215.54,348.96,59.954,1434385803,"201051344001230","174011321042388",28.39,39.00,0,328.22,396.75,129.7,123.2,0.623,142431.8,142431.8,2543,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385853,94119.00
