ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 12:30,2,4.434,ACTIVE,217.13,353.17,59.959,1434385803,"201051344000576","174011321042388",28.77,33.30,0,332.73,397.66,129.1,122.7,0.579,138941.2,138941.2,2542,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385854,94120.00
06/15/2015 12:30,2,4.545,ACTIVE,216.90,351.37,60.007,1434385803,"201051344000579","174011321042388",28.19,38.80,0,333.33,397.66,129.8,123.3,0.619,144967.4,144967.4,2536,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434385855,94121.00
06/15/2015 12:45,2,5.291,ACTIVE,216.67,351.67,59.912,1434386703,"201051344000955","174011321042388",27.79,40.00,0,331.53,406.97,148.8,141.7,0.712,144382.9,144382.9,2539,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386704,94122.00
06/15/2015 12:45,1,5.216,ACTIVE,215.9,346.91,59.96,1434386703,"040051121000195","174011321042388",24.71,37,0.568,317.94,383.66,128.2,122.1,0.576,20820.500000012,20850.000000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386706,94123.00
06/15/2015 12:45,2,5.742,ACTIVE,216.45,356.18,59.938,1434386703,"274151322000095","174011321042388",27.81,49.80,0,331.23,396.15,161.7,154.1,0.605,442065.2,442065.2,3459,0,0,0,L,1151911521,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386707,94124.00
06/15/2015 12:45,2,5.604,ACTIVE,217.35,354.97,59.944,1434386703,"201051344000868","174011321042388",28.01,34.30,0,331.83,409.38,159.1,151.6,0.729,130651.4,130651.4,2539,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386708,94125.00
06/15/2015 12:45,2,5.639,ACTIVE,219.16,358.28,59.944,1434386703,"201051344000853","174011321042388",28.35,35.40,0,332.73,412.08,161.8,154.2,0.769,136912.1,136912.1,2535,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386708,94126.00
06/15/2015 12:45,2,5.686,ACTIVE,218.26,356.78,59.912,1434386703,"201051344000582","174011321042388",27.69,36.80,0,331.53,413.29,159.5,152.0,0.747,137524.1,137524.1,2535,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386709,94127.00
06/15/2015 12:45,1,5.470,ACTIVE,217.3,324.55,60.00,1434386703,"040051121000097","174011321042388",25.18,36,0.609,318.26,384.59,137.0,132.3,0.613,18678.000000012,18707.500000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386711,94128.00
06/15/2015 12:45,2,5.689,ACTIVE,219.16,357.68,59.938,1434386703,"201051344000469","174011321042388",28.55,32.80,0,332.13,412.98,164.4,156.8,0.787,132106.5,132106.5,2536,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386712,94129.00
06/15/2015 12:45,2,5.906,ACTIVE,218.93,359.18,59.954,1434386703,"201051344000988","174011321042388",27.57,36.30,0,331.53,412.08,164.9,157.3,0.769,131909.9,131909.9,2535,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386712,94130.00
06/15/2015 12:45,2,5.945,ACTIVE,219.16,356.78,59.944,1434386703,"201051344001158","174011321042388",27.53,37.80,0,332.43,411.78,165.7,158.0,0.782,138143.4,138143.4,2538,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386713,94131.00
06/15/2015 12:45,2,6.004,ACTIVE,218.26,356.78,59.949,1434386703,"201051344001025","174011321042388",28.01,40.20,0,332.13,411.48,170.4,162.5,0.765,141183.8,141183.8,2537,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386714,94132.00
06/15/2015 12:45,1,4.278,ACTIVE,217.1,342.55,60.00,1434386703,"033051125000118","174011321042388",38.21,37,0.719,313.88,391.61,162.6,155.3,0.714,20722.299999988,20755.6,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386715,94133.00
06/15/2015 12:45,2,5.953,ACTIVE,218.93,357.98,59.954,1434386703,"201051344000569","174011321042388",28.41,35.60,0,332.73,412.68,171.4,163.5,0.791,144914.0,144914.0,2538,0,0,0,L,1122011218,0,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386716,94134.00
06/15/2015 12:45,2,3.979,ACTIVE,216.90,419.30,59.938,1434386703,"274151322000094","174011321042388",38.37,49.50,0,387.14,452.06,154.6,147.3,0.597,330903.3,330903.3,3892,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386717,94135.00
06/15/2015 12:45,1,5.879,ACTIVE,216.5,330.94,60.00,1434386703,"040051121000068","174011321042388",22.45,35,0.584,318.47,379.96,131.3,126.0,0.588,18928.600000012,18955.600000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386718,94136.00
06/15/2015 12:45,2,5.887,ACTIVE,218.71,357.98,59.959,1434386703,"201051344000458","174011321042388",28.41,36.50,0,332.73,412.68,169.3,161.5,0.809,140655.6,140655.6,2537,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386719,94137.00
06/15/2015 12:45,2,5.961,ACTIVE,216.00,357.38,59.959,1434386703,"274151322000087","174011321042388",25.90,63.30,0,331.83,390.14,156.3,149.0,0.588,401007.6,401007.6,3438,0,0,0,L,1151911521,0,124.04,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386720,94138.00
06/15/2015 12:45,2,6.018,ACTIVE,216.90,346.86,59.938,1434386703,"274151322000052","174011321042388",27.43,51.00,0,331.23,393.45,167.2,159.4,0.623,428596.9,428596.9,3842,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386721,94139.00
06/15/2015 12:45,2,5.949,ACTIVE,217.13,356.78,59.949,1434386703,"201051344001145","174011321042388",28.11,37.30,0,332.13,408.18,169.3,161.5,0.773,145805.7,145805.7,2544,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386722,94140.00
06/15/2015 12:45,2,6.033,ACTIVE,216.90,356.48,59.954,1434386703,"201051344000685","174011321042388",27.81,38.00,0,330.93,406.97,169.9,162.1,0.822,145034.8,145034.8,2544,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386723,94141.00
06/15/2015 12:45,2,6.016,ACTIVE,216.45,369.10,59.944,1434386703,"274151322000088","174011321042388",27.31,47.80,0,331.23,391.94,166.3,158.6,0.628,410359.4,410359.4,3449,0,0,0,L,1151911521,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386724,94142.00
06/15/2015 12:45,2,6.102,ACTIVE,217.80,357.68,59.954,1434386703,"201051344000438","174011321042388",27.57,39.00,0,332.13,408.48,170.4,162.5,0.795,145099.0,145099.0,2540,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386725,94143.00
06/15/2015 12:45,2,6.086,ACTIVE,218.03,357.98,59.954,1434386703,"201051344001135","174011321042388",27.55,38.40,0,332.43,412.08,169.9,162.0,0.778,136460.2,136460.2,2534,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386726,94144.00
06/15/2015 12:45,2,5.877,ACTIVE,217.35,356.78,59.944,1434386703,"201051344000417","174011321042388",27.77,42.30,0,332.13,406.67,165.3,157.6,0.782,141010.7,141010.7,2533,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386727,94145.00
06/15/2015 12:45,2,5.953,ACTIVE,217.13,355.88,59.949,1434386703,"201051344000594","174011321042388",27.99,41.50,0,329.73,408.18,168.8,161.0,0.795,140854.4,140854.4,2533,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386728,94146.00
06/15/2015 12:45,2,5.895,ACTIVE,216.22,348.96,59.965,1434386703,"274151322000083","174011321042388",27.45,51.00,0,331.53,392.25,164.0,156.3,0.667,424893.7,424893.7,3847,0,0,0,L,1151911521,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386729,94147.00
06/15/2015 12:45,2,5.854,ACTIVE,218.03,357.98,59.954,1434386703,"201051344000585","174011321042388",28.03,39.80,0,332.43,412.98,166.1,158.4,0.769,139748.9,139748.9,2534,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386730,94148.00
06/15/2015 12:45,2,5.809,ACTIVE,216.22,362.19,59.949,1434386703,"274151322000054","174011321042388",27.33,49.00,0,331.23,393.45,160.8,153.2,0.619,420205.7,420205.7,3440,0,0,0,L,1151911521,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386731,94149.00
06/15/2015 12:45,2,5.832,ACTIVE,217.58,355.88,59.954,1434386703,"201051344001203","174011321042388",28.11,39.30,0,332.73,412.98,166.1,158.4,0.782,141063.4,141063.4,2539,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386732,94150.00
06/15/2015 12:45,2,5.789,ACTIVE,216.90,355.28,59.954,1434386703,"201051344000646","174011321042388",27.69,40.20,0,330.93,407.57,162.3,154.8,0.769,138624.5,138624.5,2534,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386733,94151.00
06/15/2015 12:45,2,3.906,ACTIVE,217.13,419.30,59.954,1434386703,"274151322000068","174011321042388",37.61,51.00,0,386.23,446.65,149.6,142.4,0.566,329857.3,329857.3,3499,0,0,0,L,1151911521,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386734,94152.00
06/15/2015 12:45,2,6.061,ACTIVE,217.13,353.47,59.949,1434386703,"274151322000076","174011321042388",28.01,51.00,0,331.83,399.46,172.0,164.1,0.672,447700.8,447700.8,3845,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386735,94153.00
06/15/2015 12:45,1,3.600,ACTIVE,216.9,352.92,60.00,1434386703,"033051125000132","174011321042388",33.33,36,0.529,318.53,377.23,119.4,113.9,0.540,15583.500000024,15608.800000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386736,94154.00
06/15/2015 12:45,1,4.128,ACTIVE,217.1,358.49,60.00,1434386703,"033051125000150","174011321042388",38.24,36,0.701,315.61,391.27,157.1,151.5,0.693,20690.400000036,20723.900000036,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386737,94155.00
06/15/2015 12:45,2,5.826,ACTIVE,216.90,356.18,59.959,1434386703,"201051344000890","174011321042388",27.85,41.80,0,332.13,407.57,164.2,156.5,0.742,142663.6,142663.6,2535,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386738,94156.00
06/15/2015 12:45,2,5.906,ACTIVE,218.26,357.08,59.922,1434386703,"201051344000900","174011321042388",28.25,33.80,0,331.23,413.89,168.9,161.1,0.765,142949.0,142949.0,2542,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386739,94157.00
06/15/2015 12:45,2,5.891,ACTIVE,217.80,357.98,59.959,1434386703,"201051344000633","174011321042388",27.87,39.30,0,331.83,412.68,166.3,158.6,0.787,132700.2,132700.2,2543,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386740,94158.00
06/15/2015 12:45,1,5.656,ACTIVE,217.1,358.19,60.00,1434386703,"040051121000185","174011321042388",24.74,38,0.619,316.99,385.25,139.2,133.8,0.621,18824.999999975,18854.200000023,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386741,94159.00
06/15/2015 12:45,2,5.914,ACTIVE,218.93,357.38,59.965,1434386703,"201051344000983","174011321042388",28.35,35.80,0,331.83,412.98,169.7,161.9,0.800,139816.6,139816.6,2539,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386742,94160.00
06/15/2015 12:45,2,5.891,ACTIVE,217.35,357.68,59.970,1434386703,"201051344000917","174011321042388",28.03,38.00,0,331.23,411.78,167.3,159.5,0.800,143196.1,143196.1,2543,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386743,94161.00
06/15/2015 12:45,1,5.536,ACTIVE,215.9,364.13,60.03,1434386703,"040051121000116","174011321042388",24.95,34,0.612,316.78,382.61,137.4,131.3,0.617,18362.700000048,18391.800000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386744,94162.00
06/15/2015 12:45,1,3.549,ACTIVE,217.0,334.66,60.00,1434386703,"033051125000135","174011321042388",33.17,36,0.518,318.43,377.86,117.1,112.4,0.529,15563.50000001,15588.50000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386746,94163.00
06/15/2015 12:45,2,5.721,ACTIVE,218.48,357.08,59.970,1434386703,"201051344000648","174011321042388",28.31,36.00,0,332.43,413.59,164.1,156.4,0.756,139211.5,139211.5,2535,0,0,0,L,1122011218,0,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386746,94164.00
06/15/2015 12:45,2,5.846,ACTIVE,218.03,357.38,59.965,1434386703,"201051344001093","174011321042388",28.23,38.20,0,332.13,413.59,167.1,159.3,0.765,141259.8,141259.8,2540,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386747,94165.00
06/15/2015 12:45,2,5.865,ACTIVE,218.48,356.18,59.965,1434386703,"201051344000645","174011321042388",27.73,36.00,0,332.13,412.68,164.7,157.0,0.751,139610.0,139610.0,2538,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386748,94166.00
06/15/2015 12:45,2,5.852,ACTIVE,216.67,367.00,59.954,1434386703,"274151322000085","174011321042388",27.53,48.00,0,331.53,393.45,163.0,155.4,0.623,422278.1,422278.1,3841,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386749,94167.00
06/15/2015 12:45,2,5.801,ACTIVE,218.03,356.18,59.996,1434386703,"201051344000651","174011321042388",27.57,37.50,0,332.43,412.98,161.9,154.4,0.729,139010.7,139010.7,2537,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386750,94168.00
06/15/2015 12:45,2,5.818,ACTIVE,217.80,357.08,59.986,1434386703,"201051344000867","174011321042388",27.67,37.50,0,332.13,408.48,163.1,155.4,0.751,131329.9,131329.9,2542,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386751,94169.00
06/15/2015 12:45,1,5.549,ACTIVE,216.9,332.88,60.00,1434386703,"040051121000095","174011321042388",22.47,35,0.550,317.63,379.41,124.1,118.8,0.556,19844.100000024,19870.800000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386752,94170.00
06/15/2015 12:45,2,5.789,ACTIVE,216.90,354.67,59.986,1434386703,"201051344001230","174011321042388",27.97,40.40,0,330.03,406.97,163.9,156.3,0.782,142467.0,142467.0,2544,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386753,94171.00
06/15/2015 12:45,2,5.811,ACTIVE,218.71,357.68,59.975,1434386703,"201051344000576","174011321042388",27.93,34.50,0,332.43,412.38,164.3,156.7,0.760,138976.3,138976.3,2543,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386754,94172.00
06/15/2015 12:45,2,5.846,ACTIVE,218.71,358.28,59.970,1434386703,"201051344000579","174011321042388",27.93,40.40,0,333.03,412.98,165.2,157.6,0.773,145002.5,145002.5,2537,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434386755,94173.00
06/15/2015 13:00,2,6.117,ACTIVE,217.80,356.18,59.965,1434387603,"201051344000955","174011321042388",27.04,41.80,0,331.23,420.20,167.6,159.8,0.804,144426.7,144426.7,2540,0,0,0,L,1122011218,0,123.36,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387604,94174.00
06/15/2015 13:00,1,6.112,ACTIVE,217.5,371.16,60.00,1434387603,"040051121000195","174011321042388",24.08,40,0.645,316.89,392.72,146.4,139.2,0.648,20850.000000012,20887.399999988,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387606,94175.00
06/15/2015 13:00,2,6.652,ACTIVE,217.58,372.41,59.944,1434387603,"274151322000095","174011321042388",27.04,53.30,0,330.63,407.87,182.3,174.0,0.676,442111.6,442111.6,3460,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387606,94176.00
06/15/2015 13:00,2,6.379,ACTIVE,218.71,357.98,59.991,1434387603,"201051344000868","174011321042388",27.41,36.80,0,331.23,419.60,177.1,169.0,0.804,130696.1,130696.1,2540,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387607,94177.00
06/15/2015 13:00,2,6.422,ACTIVE,220.52,359.78,59.954,1434387603,"201051344000853","174011321042388",27.43,38.00,0,336.04,425.91,178.2,170.1,0.844,136956.8,136956.8,2536,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387608,94178.00
06/15/2015 13:00,2,6.371,ACTIVE,219.39,359.18,59.975,1434387603,"201051344000582","174011321042388",27.17,39.30,0,331.53,419.90,175.3,167.3,0.809,137567.9,137567.9,2536,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387609,94179.00
06/15/2015 13:00,1,6.236,ALERT,218.0,371.20,60.00,1434387603,"040051121000097","174011321042388",24.33,38,0.668,318.06,393.47,151.0,145.0,0.668,18707.500000012,18745.000000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434387611,94180.00
06/15/2015 13:00,2,6.404,ACTIVE,220.29,361.29,59.981,1434387603,"201051344000469","174011321042388",27.53,35.40,0,331.83,422.00,178.5,170.4,0.849,132151.4,132151.4,2537,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387612,94181.00
06/15/2015 13:00,2,6.303,ACTIVE,220.06,359.78,59.959,1434387603,"201051344000988","174011321042388",27.37,39.30,0,323.72,424.41,174.6,166.6,0.800,131954.4,131954.4,2536,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387613,94182.00
06/15/2015 13:00,2,6.246,ACTIVE,220.06,358.88,59.959,1434387603,"201051344001158","174011321042388",27.14,41.30,0,322.51,419.60,171.6,163.7,0.800,138187.3,138187.3,2539,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387614,94183.00
06/15/2015 13:00,2,6.395,ALERT,218.93,357.38,59.986,1434387603,"201051344001025","174011321042388",27.06,43.20,0,293.96,419.60,175.1,167.1,0.787,141228.4,141228.4,2538,0,0,0,L,1122011218,0,124.04,126.75,0002,39,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387616,94184.00
06/15/2015 13:00,1,4.472,ACTIVE,217.6,371.37,60.03,1434387603,"033051125000118","174011321042388",37.84,39,0.746,312.98,398.31,168.4,161.2,0.738,20755.6,20798.1,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387617,94185.00
06/15/2015 13:00,2,6.205,ACTIVE,219.61,357.98,59.954,1434387603,"201051344000569","174011321042388",27.47,37.80,0,332.13,420.80,172.6,164.6,0.800,144958.6,144958.6,2539,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387618,94186.00
06/15/2015 13:00,2,4.230,ACTIVE,217.58,405.77,59.944,1434387603,"274151322000094","174011321042388",37.15,51.30,0,379.32,453.56,159.7,152.2,0.614,330943.9,330943.9,3893,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387619,94187.00
06/15/2015 13:00,1,6.078,ACTIVE,217.4,367.94,60.00,1434387603,"040051121000068","174011321042388",21.97,38,0.588,317.32,387.82,132.9,127.0,0.594,18955.600000012,18989.699999976,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387620,94188.00
06/15/2015 13:00,2,6.232,ACTIVE,219.61,358.28,59.986,1434387603,"201051344000458","174011321042388",27.02,39.80,0,333.63,419.90,170.5,162.7,0.809,140700.1,140700.1,2538,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387621,94189.00
06/15/2015 13:00,2,6.205,ACTIVE,217.35,368.20,59.912,1434387603,"274151322000087","174011321042388",24.97,68.30,0,332.13,399.76,156.8,149.4,0.583,401048.2,401048.2,3439,0,0,0,L,1151911521,0,125.40,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387622,94190.00
06/15/2015 13:00,2,6.268,ACTIVE,217.80,352.87,59.933,1434387603,"274151322000052","174011321042388",26.94,55.00,0,327.92,403.67,170.8,162.9,0.650,428640.6,428640.6,3843,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387623,94191.00
06/15/2015 13:00,2,6.262,ALERT,218.26,356.48,59.959,1434387603,"201051344001145","174011321042388",27.29,39.80,0,297.26,419.90,173.1,165.2,0.787,145849.8,145849.8,2545,0,0,0,L,1122011218,0,123.81,126.07,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387625,94192.00
06/15/2015 13:00,2,6.277,ALERT,218.03,359.48,59.959,1434387603,"201051344000685","174011321042388",27.27,40.60,0,299.97,420.20,173.3,165.3,0.840,145078.8,145078.8,2545,0,0,0,L,1122011218,0,124.49,125.85,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387626,94193.00
06/15/2015 13:00,2,6.361,ACTIVE,217.13,349.56,59.965,1434387603,"274151322000088","174011321042388",26.40,51.30,0,328.22,403.37,170.0,162.2,0.641,410402.5,410402.5,3450,0,0,0,L,1151911521,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387627,94194.00
06/15/2015 13:00,2,6.275,ACTIVE,218.93,358.58,59.986,1434387603,"201051344000438","174011321042388",27.06,41.30,0,331.83,419.00,172.0,164.1,0.813,145142.9,145142.9,2541,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387628,94195.00
06/15/2015 13:00,2,6.330,ALERT,218.71,355.88,60.012,1434387603,"201051344001135","174011321042388",26.86,40.40,0,301.17,419.00,172.1,164.2,0.782,136504.1,136504.1,2535,0,0,0,L,1122011218,0,124.04,126.53,0002,38,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387630,94196.00
06/15/2015 13:00,2,6.084,ALERT,218.48,357.98,59.991,1434387603,"201051344000417","174011321042388",27.10,44.80,0,299.67,418.09,167.0,159.2,0.787,141053.9,141053.9,2534,0,0,0,L,1122011218,0,123.81,126.30,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387632,94197.00
06/15/2015 13:00,2,6.061,ACTIVE,217.80,356.18,60.007,1434387603,"201051344000594","174011321042388",27.43,44.50,0,330.03,421.10,168.3,160.5,0.760,140899.1,140899.1,2534,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387633,94198.00
06/15/2015 13:00,2,6.105,ACTIVE,217.13,359.18,59.986,1434387603,"274151322000083","174011321042388",26.88,54.00,0,330.63,403.67,165.9,158.2,0.654,424937.4,424937.4,3848,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387634,94199.00
06/15/2015 13:00,2,6.045,ALERT,219.16,357.08,59.996,1434387603,"201051344000585","174011321042388",27.49,42.30,0,289.15,419.90,168.2,160.4,0.787,139793.7,139793.7,2535,0,0,0,L,1122011218,0,123.81,126.98,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387635,94200.00
06/15/2015 13:00,2,6.027,ACTIVE,217.58,368.20,59.933,1434387603,"274151322000054","174011321042388",26.78,51.80,0,330.93,404.57,163.3,155.7,0.614,420249.3,420249.3,3441,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387636,94201.00
06/15/2015 13:00,2,6.082,ACTIVE,218.71,356.48,59.938,1434387603,"201051344001203","174011321042388",27.27,42.30,0,332.43,419.90,167.9,160.1,0.782,141108.5,141108.5,2540,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387637,94202.00
06/15/2015 13:00,2,6.018,ACTIVE,217.58,357.08,59.928,1434387603,"201051344000646","174011321042388",27.02,43.60,0,330.63,421.40,164.6,157.0,0.773,138668.5,138668.5,2535,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387638,94203.00
06/15/2015 13:00,2,4.049,ACTIVE,218.26,399.76,59.986,1434387603,"274151322000068","174011321042388",36.66,53.30,0,380.22,451.16,150.4,143.3,0.566,329898.0,329898.0,3500,0,0,0,L,1151911521,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387639,94204.00
06/15/2015 13:00,2,6.322,ACTIVE,218.03,351.07,59.991,1434387603,"274151322000076","174011321042388",27.15,54.50,0,329.73,406.07,173.8,165.8,0.672,447747.8,447747.8,3846,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387640,94205.00
06/15/2015 13:00,1,3.752,ACTIVE,218.0,363.89,60.00,1434387603,"033051125000132","174011321042388",32.44,38,0.533,318.52,384.27,121.1,115.6,0.543,15608.800000024,15641.200000024,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387641,94206.00
06/15/2015 13:00,1,4.230,ACTIVE,217.4,323.19,60.03,1434387603,"033051125000150","174011321042388",37.86,38,0.710,313.82,398.05,159.3,153.9,0.708,20723.900000036,20766.600000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387642,94207.00
06/15/2015 13:00,2,6.018,ALERT,217.58,353.47,59.959,1434387603,"201051344000890","174011321042388",27.10,44.30,0,300.87,421.70,165.2,157.5,0.751,142707.8,142707.8,2536,0,0,0,L,1122011218,0,123.81,125.40,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387644,94208.00
06/15/2015 13:00,2,5.994,ACTIVE,218.93,357.38,59.981,1434387603,"201051344000900","174011321042388",27.43,36.00,0,330.93,420.80,166.7,159.0,0.765,142994.5,142994.5,2543,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387645,94209.00
06/15/2015 13:00,2,5.863,ACTIVE,218.48,358.28,59.991,1434387603,"201051344000633","174011321042388",27.47,42.30,0,331.53,418.09,163.2,155.5,0.773,132744.6,132744.6,2544,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387646,94210.00
06/15/2015 13:00,1,5.730,ACTIVE,217.9,345.60,60.03,1434387603,"040051121000185","174011321042388",24.26,40,0.614,317.75,393.09,138.3,133.0,0.619,18854.200000023,18891.799999987,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387647,94211.00
06/15/2015 13:00,2,6.014,ACTIVE,219.61,358.58,59.991,1434387603,"201051344000983","174011321042388",27.45,39.00,0,331.23,420.20,167.1,159.3,0.773,139861.6,139861.6,2540,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387648,94212.00
06/15/2015 13:00,2,5.977,ACTIVE,218.71,356.18,59.975,1434387603,"201051344000917","174011321042388",27.47,40.00,0,331.23,418.39,166.2,158.5,0.778,143240.8,143240.8,2544,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387649,94213.00
06/15/2015 13:00,1,5.753,ACTIVE,217.3,357.51,60.03,1434387603,"040051121000116","174011321042388",24.33,36,0.616,311.05,390.94,139.2,133.3,0.619,18391.800000012,18428.800000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387650,94214.00
06/15/2015 13:00,1,3.650,ACTIVE,218.2,348.22,60.03,1434387603,"033051125000135","174011321042388",32.50,38,0.520,312.98,385.52,118.0,112.9,0.529,15588.50000001,15620.20000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387652,94215.00
06/15/2015 13:00,2,5.922,ACTIVE,219.16,357.38,59.944,1434387603,"201051344000648","174011321042388",26.68,39.00,0,333.03,420.20,160.0,152.5,0.747,139255.6,139255.6,2536,0,0,0,L,1122011218,0,123.81,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387653,94216.00
06/15/2015 13:00,2,5.809,ACTIVE,218.71,356.18,59.933,1434387603,"201051344001093","174011321042388",27.53,41.00,0,331.83,419.90,161.9,154.4,0.738,141304.7,141304.7,2541,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387654,94217.00
06/15/2015 13:00,2,5.775,ACTIVE,219.16,357.08,59.991,1434387603,"201051344000645","174011321042388",27.17,38.60,0,333.03,419.00,158.9,151.5,0.725,139654.8,139654.8,2539,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387655,94218.00
06/15/2015 13:00,2,5.828,ACTIVE,217.80,355.28,59.954,1434387603,"274151322000085","174011321042388",26.94,50.80,0,332.13,404.27,159.0,151.5,0.601,422322.4,422322.4,3842,0,0,0,L,1151911521,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387656,94219.00
06/15/2015 13:00,2,5.729,ALERT,218.71,355.58,59.933,1434387603,"201051344000651","174011321042388",27.04,40.20,0,300.57,419.60,156.9,149.5,0.712,139055.0,139055.0,2538,0,0,0,L,1122011218,0,124.49,126.07,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387658,94220.00
06/15/2015 13:00,2,5.744,ACTIVE,218.26,355.58,60.007,1434387603,"201051344000867","174011321042388",27.17,40.00,0,313.20,419.00,158.1,150.7,0.738,131374.6,131374.6,2543,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387659,94221.00
06/15/2015 13:00,1,5.616,ALERT,217.9,324.84,60.03,1434387603,"040051121000095","174011321042388",21.68,37,0.534,318.03,386.90,121.1,116.1,0.541,19870.800000012,19904.699999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434387660,94222.00
06/15/2015 13:00,2,5.725,ACTIVE,217.13,354.37,60.007,1434387603,"201051344001230","174011321042388",27.33,43.20,0,330.33,421.70,158.5,151.1,0.751,142511.7,142511.7,2545,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387661,94223.00
06/15/2015 13:00,2,5.637,ACTIVE,219.16,356.48,59.944,1434387603,"201051344000576","174011321042388",27.87,37.30,0,334.24,420.20,159.1,151.6,0.729,139021.0,139021.0,2544,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387662,94224.00
06/15/2015 13:00,2,5.717,ACTIVE,219.39,357.98,59.954,1434387603,"201051344000579","174011321042388",27.49,43.40,0,333.63,423.20,159.2,151.7,0.751,145047.1,145047.1,2538,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434387663,94225.00
06/15/2015 13:15,2,4.713,ACTIVE,216.00,349.86,59.986,1434388503,"201051344000955","174011321042388",26.90,43.60,0,331.23,411.18,128.4,122.0,0.619,144468.9,144468.9,2541,0,0,0,L,1122011218,0,122.68,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388504,94226.00
06/15/2015 13:15,1,4.461,ACTIVE,215.8,357.01,60.03,1434388503,"040051121000195","174011321042388",23.80,43,0.465,316.99,390.08,105.6,100.1,0.483,20887.399999988,20923.899999988,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388505,94227.00
06/15/2015 13:15,2,4.713,ACTIVE,215.77,351.67,59.986,1434388503,"274151322000095","174011321042388",27.06,56.30,0,329.73,400.36,129.1,122.7,0.491,442156.5,442156.5,3461,0,0,0,L,1151911521,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388506,94228.00
06/15/2015 13:15,2,4.408,ACTIVE,216.22,349.26,59.970,1434388503,"201051344000868","174011321042388",27.08,39.00,0,331.23,417.49,120.9,114.8,0.552,130738.9,130738.9,2541,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388507,94229.00
06/15/2015 13:15,2,4.357,ACTIVE,217.35,351.37,59.965,1434388503,"201051344000853","174011321042388",27.08,40.80,0,333.03,416.29,119.4,113.4,0.579,136999.5,136999.5,2537,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388508,94230.00
06/15/2015 13:15,2,4.268,ACTIVE,216.67,349.26,59.949,1434388503,"201051344000582","174011321042388",26.88,41.30,0,331.53,418.39,116.1,110.1,0.544,137610.0,137610.0,2537,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388509,94231.00
06/15/2015 13:15,1,4.061,ACTIVE,216.4,339.44,60.03,1434388503,"040051121000097","174011321042388",24.42,41,0.436,318.10,390.29,98.7,94.2,0.454,18745.000000012,18781.200000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388510,94232.00
06/15/2015 13:15,2,4.227,ACTIVE,216.90,350.17,59.981,1434388503,"201051344000469","174011321042388",27.47,38.20,0,332.43,416.59,117.5,111.5,0.570,132194.2,132194.2,2538,0,0,0,L,1122011218,0,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388511,94233.00
06/15/2015 13:15,2,4.242,ACTIVE,216.90,350.17,60.002,1434388503,"201051344000988","174011321042388",27.06,42.00,0,331.83,416.29,116.2,110.2,0.539,131996.6,131996.6,2537,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388512,94234.00
06/15/2015 13:15,2,4.232,ACTIVE,216.67,348.96,59.949,1434388503,"201051344001158","174011321042388",26.86,44.30,0,332.43,415.09,115.2,109.2,0.544,138229.2,138229.2,2540,0,0,0,L,1122011218,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388513,94235.00
06/15/2015 13:15,2,4.285,ACTIVE,216.22,348.66,59.970,1434388503,"201051344001025","174011321042388",27.25,44.80,0,332.13,418.70,118.3,112.2,0.544,141271.3,141271.3,2540,0,0,0,L,1122011218,0,123.14,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388514,94236.00
06/15/2015 13:15,1,3.047,ACTIVE,216.8,331.65,60.00,1434388503,"033051125000118","174011321042388",37.36,41,0.503,313.56,397.41,113.3,108.5,0.514,20798.1,20838.999999976,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388515,94237.00
06/15/2015 13:15,2,4.314,ACTIVE,216.67,348.96,59.954,1434388503,"201051344000569","174011321042388",27.43,40.60,0,332.43,416.89,119.9,113.8,0.566,145001.0,145001.0,2540,0,0,0,L,1122011218,0,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388516,94238.00
06/15/2015 13:15,2,2.977,ACTIVE,215.77,403.97,60.007,1434388503,"274151322000094","174011321042388",36.84,54.00,0,376.62,444.54,111.9,106.1,0.433,330983.0,330983.0,3894,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388517,94239.00
06/15/2015 13:15,1,4.381,ACTIVE,216.5,347.79,60.03,1434388503,"040051121000068","174011321042388",22.08,40,0.424,318.54,384.99,96.3,91.4,0.444,18989.699999976,19022.600000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388519,94240.00
06/15/2015 13:15,2,4.562,ACTIVE,217.13,349.56,60.007,1434388503,"201051344000458","174011321042388",27.06,42.80,0,332.43,415.99,125.1,118.8,0.605,140742.3,140742.3,2539,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388520,94241.00
06/15/2015 13:15,2,4.590,ACTIVE,215.77,353.77,59.975,1434388503,"274151322000087","174011321042388",24.81,71.00,0,330.63,394.35,115.4,109.4,0.438,401086.8,401086.8,3440,0,0,0,L,1151911521,0,124.27,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388521,94242.00
06/15/2015 13:15,2,4.701,ACTIVE,215.77,359.48,59.954,1434388503,"274151322000052","174011321042388",26.86,57.00,0,330.63,402.16,128.0,121.6,0.464,428682.5,428682.5,3844,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388522,94243.00
06/15/2015 13:15,2,4.785,ACTIVE,216.22,350.47,59.986,1434388503,"201051344001145","174011321042388",27.04,40.80,0,330.93,414.19,131.0,124.5,0.605,145892.2,145892.2,2547,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388523,94244.00
06/15/2015 13:15,2,4.746,ACTIVE,216.22,350.47,60.002,1434388503,"201051344000685","174011321042388",27.23,42.00,0,330.93,412.98,130.8,124.3,0.641,145121.0,145121.0,2547,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388523,94245.00
06/15/2015 13:15,2,4.742,ACTIVE,215.77,352.27,59.928,1434388503,"274151322000088","174011321042388",26.70,54.00,0,330.93,401.26,128.2,121.8,0.486,410443.6,410443.6,3451,0,0,0,L,1151911521,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388524,94246.00
06/15/2015 13:15,2,4.785,ACTIVE,216.67,351.37,59.965,1434388503,"201051344000438","174011321042388",26.94,43.40,0,331.53,416.89,130.6,124.2,0.619,145184.6,145184.6,2542,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388525,94247.00
06/15/2015 13:15,2,4.947,ACTIVE,216.67,349.26,59.959,1434388503,"201051344001135","174011321042388",27.10,42.30,0,331.23,416.59,135.8,129.2,0.628,136545.9,136545.9,2537,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388526,94248.00
06/15/2015 13:15,2,5.174,ACTIVE,216.90,351.97,59.981,1434388503,"201051344000417","174011321042388",26.24,46.60,0,331.23,413.89,137.6,130.8,0.663,141094.9,141094.9,2536,0,0,0,L,1122011218,0,123.14,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388527,94249.00
06/15/2015 13:15,2,5.426,ACTIVE,216.67,351.97,59.991,1434388503,"201051344000594","174011321042388",27.19,46.60,0,329.13,412.68,149.4,142.3,0.707,140941.4,140941.4,2535,0,0,0,L,1122011218,0,123.14,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388528,94250.00
06/15/2015 13:15,2,5.498,ACTIVE,216.00,361.29,59.970,1434388503,"274151322000083","174011321042388",26.76,56.30,0,330.63,398.26,148.9,141.8,0.592,424979.0,424979.0,3849,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388529,94251.00
06/15/2015 13:15,2,5.709,ACTIVE,218.03,356.48,59.959,1434388503,"201051344000585","174011321042388",27.25,44.00,0,332.13,417.49,157.5,150.1,0.734,139836.2,139836.2,2537,0,0,0,L,1122011218,0,123.59,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388530,94252.00
06/15/2015 13:15,2,5.768,ACTIVE,216.67,346.56,59.975,1434388503,"274151322000054","174011321042388",26.64,54.30,0,330.33,399.16,155.8,148.4,0.601,420290.6,420290.6,3442,0,0,0,L,1151911521,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388531,94253.00
06/15/2015 13:15,2,6.041,ACTIVE,218.48,355.28,59.970,1434388503,"201051344001203","174011321042388",27.47,44.00,0,332.43,419.30,168.2,160.5,0.800,141151.1,141151.1,2541,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388532,94254.00
06/15/2015 13:15,2,6.250,ACTIVE,217.80,357.98,60.023,1434388503,"201051344000646","174011321042388",27.15,46.00,0,329.73,412.68,171.8,163.9,0.795,138710.1,138710.1,2536,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388533,94255.00
06/15/2015 13:15,2,4.176,ACTIVE,218.26,399.46,60.002,1434388503,"274151322000068","174011321042388",36.86,54.80,0,375.41,445.45,157.2,149.8,0.592,329936.6,329936.6,3501,0,0,0,L,1151911521,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388534,94256.00
06/15/2015 13:15,2,6.432,ACTIVE,217.80,371.81,60.012,1434388503,"274151322000076","174011321042388",27.08,57.00,0,332.13,405.17,176.3,168.3,0.681,447792.2,447792.2,3847,0,0,0,L,1151911521,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388535,94257.00
06/15/2015 13:15,1,3.786,ACTIVE,217.7,352.27,60.03,1434388503,"033051125000132","174011321042388",32.50,40,0.537,319.28,381.78,122.4,116.0,0.548,15641.200000024,15671.900000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388536,94258.00
06/15/2015 13:15,1,4.221,ACTIVE,217.5,347.95,60.00,1434388503,"033051125000150","174011321042388",37.66,41,0.706,315.59,396.90,158.1,152.4,0.705,20766.600000024,20807.300000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388537,94259.00
06/15/2015 13:15,2,5.686,ACTIVE,217.13,354.67,59.991,1434388503,"201051344000890","174011321042388",27.14,46.60,0,330.03,412.68,156.1,148.7,0.720,142749.6,142749.6,2538,0,0,0,L,1122011218,0,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388538,94260.00
06/15/2015 13:15,2,5.434,ACTIVE,218.03,355.58,60.007,1434388503,"201051344000900","174011321042388",27.77,38.40,0,331.83,418.70,152.9,145.6,0.707,143037.3,143037.3,2544,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388539,94261.00
06/15/2015 13:15,2,5.422,ACTIVE,217.58,354.37,59.959,1434388503,"201051344000633","174011321042388",27.02,44.50,0,330.93,417.19,148.3,141.2,0.703,132786.5,132786.5,2545,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388540,94262.00
06/15/2015 13:15,1,5.266,ACTIVE,217.2,354.98,60.03,1434388503,"040051121000185","174011321042388",24.02,43,0.558,317.63,390.17,125.9,120.5,0.566,18891.799999987,18927.499999975,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388541,94263.00
