ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 13:15,2,5.488,ACTIVE,218.48,356.78,59.996,1434388503,"201051344000983","174011321042388",27.45,42.00,0,332.43,417.19,152.6,145.3,0.725,139903.8,139903.8,2541,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388542,94264.00
06/15/2015 13:15,2,5.535,ACTIVE,217.58,353.77,59.981,1434388503,"201051344000917","174011321042388",27.21,42.00,0,331.23,418.39,152.6,145.4,0.720,143282.9,143282.9,2545,0,0,0,L,1122011218,0,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388543,94265.00
06/15/2015 13:15,1,5.293,ACTIVE,216.3,325.80,60.03,1434388503,"040051121000116","174011321042388",24.22,38,0.565,317.15,388.60,127.6,121.6,0.571,18428.800000012,18463.900000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388544,94266.00
06/15/2015 13:15,1,3.293,ACTIVE,217.2,355.94,60.03,1434388503,"033051125000135","174011321042388",32.39,40,0.473,319.13,382.72,106.1,102.3,0.483,15620.20000001,15650.50000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388545,94267.00
06/15/2015 13:15,2,4.855,ACTIVE,217.58,351.37,59.981,1434388503,"201051344000648","174011321042388",27.25,41.30,0,332.43,417.49,133.9,127.4,0.628,139297.0,139297.0,2537,0,0,0,L,1122011218,0,123.36,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388546,94268.00
06/15/2015 13:15,2,4.797,ACTIVE,217.13,351.67,60.018,1434388503,"201051344001093","174011321042388",27.47,42.50,0,330.93,419.00,133.4,126.8,0.619,141346.9,141346.9,2542,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388547,94269.00
06/15/2015 13:15,2,4.582,ACTIVE,217.13,350.17,59.965,1434388503,"201051344000645","174011321042388",27.23,41.00,0,332.43,416.89,126.5,120.1,0.579,139696.6,139696.6,2540,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388548,94270.00
06/15/2015 13:15,2,4.619,ACTIVE,216.22,351.67,59.991,1434388503,"274151322000085","174011321042388",27.06,53.00,0,330.93,401.26,126.6,120.3,0.482,422364.2,422364.2,3843,0,0,0,L,1151911521,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388549,94271.00
06/15/2015 13:15,2,4.609,ACTIVE,216.90,350.17,59.996,1434388503,"201051344000651","174011321042388",26.72,42.00,0,331.83,417.49,124.7,118.4,0.575,139096.7,139096.7,2540,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388550,94272.00
06/15/2015 13:15,2,4.670,ACTIVE,216.67,348.96,59.975,1434388503,"201051344000867","174011321042388",27.29,42.80,0,331.83,414.49,129.2,122.7,0.597,131416.6,131416.6,2544,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388551,94273.00
06/15/2015 13:15,1,4.690,ACTIVE,216.3,352.69,60.03,1434388503,"040051121000095","174011321042388",21.94,39,0.449,318.40,383.71,102.4,96.8,0.466,19904.699999988,19936.600000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388553,94274.00
06/15/2015 13:15,2,4.889,ACTIVE,216.00,348.96,59.959,1434388503,"201051344001230","174011321042388",27.31,44.80,0,327.92,412.08,135.2,128.6,0.650,142553.6,142553.6,2546,0,0,0,L,1122011218,0,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388553,94275.00
06/15/2015 13:15,2,4.732,ACTIVE,217.80,351.97,60.007,1434388503,"201051344000576","174011321042388",27.57,39.50,0,332.43,415.99,132.1,125.6,0.614,139062.6,139062.6,2545,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388554,94276.00
06/15/2015 13:15,2,4.764,ACTIVE,217.58,352.27,59.970,1434388503,"201051344000579","174011321042388",27.14,46.40,0,333.03,415.39,131.0,124.5,0.619,145088.8,145088.8,2539,0,0,0,L,1122011218,0,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434388555,94277.00
06/15/2015 13:30,2,4.244,ACTIVE,215.77,348.06,59.970,1434389403,"201051344000955","174011321042388",27.39,43.20,0,328.82,412.08,117.7,111.7,0.561,144500.7,144500.7,2542,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389404,94278.00
06/15/2015 13:30,1,4.094,ACTIVE,215.7,340.91,60.03,1434389403,"040051121000195","174011321042388",24.56,42,0.439,318.25,391.57,100.0,94.6,0.456,20923.899999988,20951.000000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389406,94279.00
06/15/2015 13:30,2,4.486,ACTIVE,216.00,344.15,59.975,1434389403,"274151322000095","174011321042388",27.55,56.00,0,330.93,400.36,125.2,118.9,0.473,442190.4,442190.4,3462,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389407,94280.00
06/15/2015 13:30,2,4.209,ACTIVE,216.45,348.96,59.991,1434389403,"201051344000868","174011321042388",27.83,39.00,0,330.03,418.70,118.6,112.5,0.548,130771.3,130771.3,2542,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389408,94281.00
06/15/2015 13:30,2,4.234,ACTIVE,217.35,350.17,60.018,1434389403,"201051344000853","174011321042388",27.71,41.30,0,333.33,417.19,118.9,112.9,0.566,137031.8,137031.8,2538,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389408,94282.00
06/15/2015 13:30,2,4.166,ACTIVE,217.13,349.26,59.981,1434389403,"201051344000582","174011321042388",27.89,40.60,0,331.83,418.39,117.7,111.6,0.557,137641.8,137641.8,2538,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389409,94283.00
06/15/2015 13:30,1,4.116,ACTIVE,217.3,357.47,60.03,1434389403,"040051121000097","174011321042388",24.63,41,0.447,318.72,391.01,100.9,96.6,0.461,18781.200000012,18808.400000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389411,94284.00
06/15/2015 13:30,2,4.215,ACTIVE,217.13,349.86,59.991,1434389403,"201051344000469","174011321042388",27.95,37.80,0,332.43,419.60,119.3,113.2,0.579,132226.6,132226.6,2539,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389412,94285.00
06/15/2015 13:30,2,4.254,ACTIVE,216.90,349.86,60.002,1434389403,"201051344000988","174011321042388",27.29,42.80,0,332.13,417.19,117.7,111.6,0.557,132028.7,132028.7,2538,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389413,94286.00
06/15/2015 13:30,2,4.207,ACTIVE,216.90,349.26,59.965,1434389403,"201051344001158","174011321042388",27.33,44.50,0,332.13,415.99,116.5,110.6,0.552,138260.9,138260.9,2541,0,0,0,L,1122011218,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389413,94287.00
06/15/2015 13:30,2,4.262,ACTIVE,216.67,349.56,60.023,1434389403,"201051344001025","174011321042388",27.61,44.30,0,331.83,419.00,119.2,113.1,0.539,141303.8,141303.8,2541,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389414,94288.00
06/15/2015 13:30,1,3.023,ACTIVE,216.3,360.51,60.03,1434389403,"033051125000118","174011321042388",37.90,41,0.505,316.19,396.54,114.0,108.6,0.518,20838.999999976,20870.1,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389416,94289.00
06/15/2015 13:30,2,4.244,ACTIVE,216.90,350.47,60.012,1434389403,"201051344000569","174011321042388",27.79,40.20,0,332.13,417.19,119.4,113.4,0.561,145033.1,145033.1,2541,0,0,0,L,1122011218,0,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389417,94290.00
06/15/2015 13:30,2,2.898,ACTIVE,215.77,406.97,59.970,1434389403,"274151322000094","174011321042388",37.00,53.50,0,378.72,443.94,108.9,103.2,0.424,331012.3,331012.3,3895,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389417,94291.00
06/15/2015 13:30,1,4.215,ACTIVE,216.8,326.78,60.03,1434389403,"040051121000068","174011321042388",22.47,39,0.415,318.89,385.79,94.2,89.5,0.433,19022.600000012,19047.499999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389419,94292.00
06/15/2015 13:30,2,4.295,ACTIVE,217.13,349.56,59.981,1434389403,"201051344000458","174011321042388",27.45,43.20,0,333.03,418.09,119.5,113.4,0.588,140774.2,140774.2,2540,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389420,94293.00
06/15/2015 13:30,2,4.318,ACTIVE,215.77,351.97,60.002,1434389403,"274151322000087","174011321042388",25.62,72.30,0,331.23,393.15,112.0,106.2,0.420,401116.2,401116.2,3441,0,0,0,L,1151911521,0,124.04,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389420,94294.00
06/15/2015 13:30,2,4.400,ACTIVE,216.22,344.76,59.991,1434389403,"274151322000052","174011321042388",27.43,57.70,0,330.93,401.56,122.3,116.1,0.473,428714.3,428714.3,3845,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389421,94295.00
06/15/2015 13:30,2,4.451,ACTIVE,216.45,349.86,60.023,1434389403,"201051344001145","174011321042388",27.79,40.40,0,331.83,418.39,125.3,119.1,0.583,145924.3,145924.3,2548,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389422,94296.00
06/15/2015 13:30,2,4.486,ACTIVE,216.00,348.66,59.986,1434389403,"201051344000685","174011321042388",27.63,41.30,0,329.43,412.68,125.5,119.2,0.619,145152.9,145152.9,2548,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389423,94297.00
06/15/2015 13:30,2,4.514,ACTIVE,215.77,343.25,59.986,1434389403,"274151322000088","174011321042388",27.19,53.30,0,331.83,401.26,124.3,118.0,0.473,410474.8,410474.8,3452,0,0,0,L,1151911521,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389424,94298.00
06/15/2015 13:30,2,4.488,ACTIVE,216.90,350.77,59.981,1434389403,"201051344000438","174011321042388",27.77,43.20,0,330.63,418.09,126.4,120.1,0.597,145216.3,145216.3,2543,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389425,94299.00
06/15/2015 13:30,2,4.600,ACTIVE,216.90,348.96,60.018,1434389403,"201051344001135","174011321042388",27.53,42.00,0,328.82,417.79,128.2,121.8,0.597,136577.8,136577.8,2538,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389426,94300.00
06/15/2015 13:30,2,4.564,ACTIVE,216.67,349.86,59.975,1434389403,"201051344000417","174011321042388",27.53,46.60,0,329.73,412.08,127.3,121.0,0.610,141126.1,141126.1,2537,0,0,0,L,1122011218,0,123.14,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389427,94301.00
06/15/2015 13:30,2,4.752,ACTIVE,216.45,350.77,60.002,1434389403,"201051344000594","174011321042388",27.59,46.60,0,327.92,413.59,132.8,126.3,0.628,140973.6,140973.6,2536,0,0,0,L,1122011218,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389428,94302.00
06/15/2015 13:30,2,4.730,ACTIVE,216.00,360.08,60.012,1434389403,"274151322000083","174011321042388",27.45,56.30,0,329.43,396.15,131.5,125.0,0.504,425010.8,425010.8,3850,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389429,94303.00
06/15/2015 13:30,2,4.730,ACTIVE,217.35,352.27,59.975,1434389403,"201051344000585","174011321042388",27.83,43.80,0,331.23,417.49,133.3,126.7,0.619,139868.8,139868.8,2538,0,0,0,L,1122011218,0,123.14,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389429,94304.00
06/15/2015 13:30,2,4.646,ACTIVE,216.45,360.99,60.012,1434389403,"274151322000054","174011321042388",27.29,54.80,0,331.23,398.26,128.4,122.0,0.491,420322.3,420322.3,3443,0,0,0,L,1151911521,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389430,94305.00
06/15/2015 13:30,2,4.562,ACTIVE,217.13,349.86,59.975,1434389403,"201051344001203","174011321042388",27.79,43.20,0,331.23,419.00,128.4,122.0,0.605,141183.6,141183.6,2542,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389431,94306.00
06/15/2015 13:30,2,4.393,ACTIVE,216.00,349.86,60.002,1434389403,"201051344000646","174011321042388",27.69,45.50,0,328.22,413.29,123.2,117.0,0.588,138741.8,138741.8,2537,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389432,94307.00
06/15/2015 13:30,2,2.916,ACTIVE,216.90,418.09,59.970,1434389403,"274151322000068","174011321042388",37.79,55.30,0,377.52,443.64,111.1,105.3,0.424,329965.8,329965.8,3502,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389433,94308.00
06/15/2015 13:30,2,4.512,ACTIVE,216.22,344.76,59.975,1434389403,"274151322000076","174011321042388",28.03,56.00,0,332.13,405.17,128.0,121.6,0.491,447826.3,447826.3,3848,0,0,0,L,1151911521,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389434,94309.00
06/15/2015 13:30,1,2.602,ACTIVE,216.7,334.17,60.03,1434389403,"033051125000132","174011321042388",33.33,40,0.374,319.66,382.60,86.3,80.7,0.399,15671.900000024,15694.800000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389435,94310.00
06/15/2015 13:30,1,2.966,ACTIVE,217.0,359.57,60.03,1434389403,"033051125000150","174011321042388",37.94,40,0.498,316.10,396.46,112.0,107.6,0.513,20807.300000012,20838.199999988,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389437,94311.00
06/15/2015 13:30,2,4.184,ACTIVE,215.77,348.06,60.007,1434389403,"201051344000890","174011321042388",27.65,46.40,0,328.52,412.68,117.2,111.2,0.544,142781.5,142781.5,2539,0,0,0,L,1122011218,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389438,94312.00
06/15/2015 13:30,2,4.164,ACTIVE,216.67,348.96,60.002,1434389403,"201051344000900","174011321042388",28.33,38.40,0,331.53,419.60,119.5,113.4,0.557,143069.8,143069.8,2545,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389438,94313.00
06/15/2015 13:30,2,4.207,ACTIVE,216.22,349.86,59.959,1434389403,"201051344000633","174011321042388",27.57,44.30,0,330.63,417.79,117.5,111.5,0.566,132818.3,132818.3,2546,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389439,94314.00
06/15/2015 13:30,1,4.106,ACTIVE,216.7,349.91,60.03,1434389403,"040051121000185","174011321042388",24.27,42,0.438,318.72,391.18,99.1,94.4,0.454,18927.499999975,18954.200000023,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389441,94315.00
06/15/2015 13:30,2,4.205,ACTIVE,217.13,350.17,59.996,1434389403,"201051344000983","174011321042388",28.23,42.00,0,332.43,418.39,120.2,114.1,0.570,139936.0,139936.0,2542,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389442,94316.00
06/15/2015 13:30,2,4.270,ACTIVE,216.67,350.47,59.959,1434389403,"201051344000917","174011321042388",27.91,41.30,0,330.03,418.70,120.8,114.6,0.575,143315.0,143315.0,2546,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389443,94317.00
06/15/2015 13:30,1,4.126,ACTIVE,216.0,352.24,60.03,1434389403,"040051121000116","174011321042388",24.91,38,0.448,315.96,388.58,102.2,96.8,0.465,18463.900000036,18490.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389444,94318.00
06/15/2015 13:30,1,2.662,ACTIVE,217.1,349.42,60.03,1434389403,"033051125000135","174011321042388",33.11,40,0.389,319.25,383.29,87.7,84.0,0.408,15650.50000001,15673.50000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389445,94319.00
06/15/2015 13:30,2,4.311,ACTIVE,217.35,349.86,60.012,1434389403,"201051344000648","174011321042388",27.69,41.80,0,332.73,418.09,121.0,114.8,0.575,139328.4,139328.4,2538,0,0,0,L,1122011218,0,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389446,94320.00
06/15/2015 13:30,2,4.344,ACTIVE,217.13,351.07,59.975,1434389403,"201051344001093","174011321042388",28.19,41.80,0,330.93,418.70,124.0,117.8,0.570,141379.1,141379.1,2543,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389447,94321.00
06/15/2015 13:30,2,4.350,ACTIVE,217.58,349.26,59.981,1434389403,"201051344000645","174011321042388",27.67,42.00,0,332.73,416.59,121.9,115.7,0.566,139728.4,139728.4,2541,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389448,94322.00
06/15/2015 13:30,2,4.363,ACTIVE,216.45,344.76,59.991,1434389403,"274151322000085","174011321042388",27.93,52.50,0,331.53,400.96,123.4,117.2,0.473,422396.2,422396.2,3844,0,0,0,L,1151911521,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389449,94323.00
06/15/2015 13:30,2,4.355,ACTIVE,217.35,350.47,59.991,1434389403,"201051344000651","174011321042388",27.69,41.30,0,331.83,416.89,122.1,115.9,0.552,139128.5,139128.5,2541,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389450,94324.00
06/15/2015 13:30,2,4.326,ACTIVE,216.67,348.66,60.012,1434389403,"201051344000867","174011321042388",27.61,43.00,0,328.82,416.89,121.0,114.9,0.561,131448.6,131448.6,2545,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389451,94325.00
06/15/2015 13:30,1,4.147,ACTIVE,216.4,326.21,60.03,1434389403,"040051121000095","174011321042388",22.58,39,0.407,319.09,384.86,93.1,87.6,0.427,19936.600000024,19961,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389452,94326.00
06/15/2015 13:30,2,4.283,ACTIVE,215.77,347.76,59.996,1434389403,"201051344001230","174011321042388",27.61,44.30,0,327.62,412.38,119.8,113.7,0.575,142585.6,142585.6,2547,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389453,94327.00
06/15/2015 13:30,2,4.285,ACTIVE,217.58,350.47,59.959,1434389403,"201051344000576","174011321042388",27.57,40.00,0,332.43,416.59,119.6,113.5,0.552,139094.3,139094.3,2546,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389454,94328.00
06/15/2015 13:30,2,4.322,ACTIVE,217.58,349.26,60.012,1434389403,"201051344000579","174011321042388",27.79,46.80,0,333.03,416.89,121.8,115.6,0.579,145120.6,145120.6,2540,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434389455,94329.00
06/15/2015 13:45,2,4.932,ACTIVE,216.67,351.07,59.975,1434390303,"201051344000955","174011321042388",27.83,42.30,0,327.62,394.65,139.0,132.3,0.663,144533.2,144533.2,2543,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390304,94330.00
06/15/2015 13:45,1,4.919,ACTIVE,216.8,363.86,60.00,1434390303,"040051121000195","174011321042388",24.68,41,0.533,317.49,373.34,120.8,115.1,0.543,20951.000000012,20978.599999976,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390306,94331.00
06/15/2015 13:45,2,5.361,ACTIVE,216.22,362.19,59.938,1434390303,"274151322000095","174011321042388",27.79,55.30,0,332.13,385.63,150.8,143.6,0.570,442225.2,442225.2,3463,0,0,0,L,1151911521,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390307,94332.00
06/15/2015 13:45,2,4.947,ACTIVE,216.90,351.67,59.938,1434390303,"201051344000868","174011321042388",28.13,38.40,0,331.53,395.25,140.8,134.0,0.641,130804.2,130804.2,2543,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390308,94333.00
06/15/2015 13:45,2,4.922,ACTIVE,218.26,353.47,59.944,1434390303,"201051344000853","174011321042388",27.95,40.80,0,333.03,395.55,139.3,132.5,0.654,137064.6,137064.6,2539,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390309,94334.00
06/15/2015 13:45,2,4.836,ACTIVE,217.58,351.97,59.975,1434390303,"201051344000582","174011321042388",27.93,40.00,0,331.83,394.65,136.8,130.1,0.641,137674.1,137674.1,2539,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390310,94335.00
06/15/2015 13:45,1,4.724,ACTIVE,217.3,349.04,60.00,1434390303,"040051121000097","174011321042388",24.92,41,0.519,317.13,375.22,117.1,112.3,0.528,18808.400000012,18836.400000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390311,94336.00
06/15/2015 13:45,2,4.891,ACTIVE,217.80,353.17,60.002,1434390303,"201051344000469","174011321042388",28.15,37.00,0,331.53,395.25,139.4,132.6,0.672,132259.6,132259.6,2540,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390312,94337.00
06/15/2015 13:45,2,4.969,ACTIVE,218.03,354.97,59.981,1434390303,"201051344000988","174011321042388",27.67,42.30,0,330.93,394.95,139.3,132.5,0.636,132061.3,132061.3,2539,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390313,94338.00
06/15/2015 13:45,2,5.012,ACTIVE,217.80,352.57,59.954,1434390303,"201051344001158","174011321042388",27.45,43.80,0,331.53,394.05,139.2,132.5,0.654,138293.3,138293.3,2542,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390313,94339.00
06/15/2015 13:45,2,5.047,ACTIVE,217.35,351.07,59.954,1434390303,"201051344001025","174011321042388",28.03,43.60,0,332.13,395.25,143.2,136.3,0.658,141337.0,141337.0,2542,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390314,94340.00
06/15/2015 13:45,1,3.610,ACTIVE,216.9,334.04,60.00,1434390303,"033051125000118","174011321042388",38.18,40,0.609,314.53,379.45,137.1,131.3,0.613,20870.1,20901.700000024,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390316,94341.00
06/15/2015 13:45,2,5.012,ACTIVE,218.03,353.47,59.981,1434390303,"201051344000569","174011321042388",28.19,39.50,0,332.13,394.95,143.0,136.1,0.667,145065.9,145065.9,2542,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390317,94342.00
06/15/2015 13:45,2,3.371,ACTIVE,216.67,418.39,59.965,1434390303,"274151322000094","174011321042388",38.33,53.50,0,384.13,442.74,129.8,123.4,0.499,331042.2,331042.2,3896,0,0,0,L,1151911521,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390317,94343.00
06/15/2015 13:45,1,4.936,ACTIVE,217.1,329.85,60.00,1434390303,"040051121000068","174011321042388",22.79,39,0.496,318.38,370.27,111.9,107.1,0.510,19047.499999988,19073.100000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390319,94344.00
06/15/2015 13:45,2,5.029,ACTIVE,218.03,353.17,59.970,1434390303,"201051344000458","174011321042388",27.93,42.80,0,332.73,394.05,142.2,135.3,0.694,140806.9,140806.9,2541,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390320,94345.00
06/15/2015 13:45,2,5.066,ACTIVE,216.45,360.08,59.933,1434390303,"274151322000087","174011321042388",25.92,72.30,0,332.13,380.22,132.9,126.3,0.495,401146.7,401146.7,3442,0,0,0,L,1151911521,0,124.27,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390320,94346.00
06/15/2015 13:45,2,5.139,ACTIVE,216.22,361.89,59.928,1434390303,"274151322000052","174011321042388",27.23,57.30,0,332.43,383.53,141.7,134.9,0.539,428747.1,428747.1,3846,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390321,94347.00
06/15/2015 13:45,2,4.998,ACTIVE,216.45,351.97,59.928,1434390303,"201051344001145","174011321042388",27.85,39.80,0,332.43,394.95,140.9,134.1,0.645,145957.2,145957.2,2549,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390322,94348.00
06/15/2015 13:45,2,4.980,ACTIVE,216.67,352.57,59.970,1434390303,"201051344000685","174011321042388",27.69,41.00,0,329.13,394.65,139.7,132.9,0.685,145185.5,145185.5,2549,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390323,94349.00
06/15/2015 13:45,2,5.004,ACTIVE,216.45,365.49,59.965,1434390303,"274151322000088","174011321042388",27.35,52.30,0,332.13,382.63,138.6,131.8,0.517,410506.9,410506.9,3453,0,0,0,L,1151911521,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390324,94350.00
06/15/2015 13:45,2,5.010,ACTIVE,217.13,352.57,59.933,1434390303,"201051344000438","174011321042388",27.59,42.30,0,332.13,394.35,139.9,133.2,0.663,145248.8,145248.8,2544,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390325,94351.00
06/15/2015 13:45,2,4.963,ACTIVE,217.13,351.07,59.954,1434390303,"201051344001135","174011321042388",27.93,41.30,0,328.52,394.65,140.4,133.6,0.641,136610.4,136610.4,2539,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390326,94352.00
06/15/2015 13:45,2,4.912,ACTIVE,216.67,351.67,59.949,1434390303,"201051344000417","174011321042388",27.73,46.40,0,329.43,395.55,138.0,131.3,0.663,141158.2,141158.2,2538,0,0,0,L,1122011218,0,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390327,94353.00
06/15/2015 13:45,2,5.090,ACTIVE,216.45,351.67,59.986,1434390303,"201051344000594","174011321042388",27.57,46.20,0,327.62,396.75,142.1,135.3,0.672,141006.5,141006.5,2537,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390328,94354.00
06/15/2015 13:45,2,5.064,ACTIVE,215.77,354.97,59.928,1434390303,"274151322000083","174011321042388",27.37,57.00,0,331.83,382.93,140.4,133.6,0.566,425043.5,425043.5,3851,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390329,94355.00
06/15/2015 13:45,2,5.012,ACTIVE,217.58,353.17,59.975,1434390303,"201051344000585","174011321042388",27.97,43.40,0,331.23,394.35,142.0,135.1,0.641,139902.2,139902.2,2539,0,0,0,L,1122011218,0,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390330,94356.00
06/15/2015 13:45,2,4.963,ACTIVE,216.00,346.56,59.928,1434390303,"274151322000054","174011321042388",27.39,53.50,0,331.53,384.43,137.7,131.0,0.526,420354.9,420354.9,3444,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390331,94357.00
06/15/2015 13:45,2,4.910,ACTIVE,217.35,351.37,59.938,1434390303,"201051344001203","174011321042388",28.01,42.50,0,332.43,395.25,139.2,132.4,0.658,141216.9,141216.9,2543,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390332,94358.00
06/15/2015 13:45,2,4.793,ACTIVE,216.22,350.17,59.970,1434390303,"201051344000646","174011321042388",27.73,44.80,0,326.72,395.55,134.6,128.0,0.636,138774.4,138774.4,2538,0,0,0,L,1122011218,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390333,94359.00
06/15/2015 13:45,2,3.199,ACTIVE,216.90,410.58,59.975,1434390303,"274151322000068","174011321042388",37.85,54.80,0,382.63,442.44,122.2,116.1,0.460,329995.8,329995.8,3503,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390333,94360.00
06/15/2015 13:45,2,5.004,ACTIVE,216.67,346.86,59.970,1434390303,"274151322000076","174011321042388",27.81,56.00,0,332.13,384.73,140.8,134.0,0.544,447861.3,447861.3,3849,0,0,0,L,1151911521,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390334,94361.00
06/15/2015 13:45,1,2.902,ACTIVE,216.3,326.04,60.00,1434390303,"033051125000132","174011321042388",33.20,40,0.418,319.13,368.35,95.8,90.1,0.436,15694.800000024,15718.600000024,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390336,94362.00
06/15/2015 13:45,1,3.302,ACTIVE,216.9,345.23,60.00,1434390303,"033051125000150","174011321042388",38.24,40,0.561,316.07,380.06,125.6,121.2,0.568,20838.199999988,20870,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390337,94363.00
06/15/2015 13:45,2,4.689,ACTIVE,216.00,349.26,59.970,1434390303,"201051344000890","174011321042388",27.47,46.00,0,328.52,394.95,130.4,124.0,0.605,142814.4,142814.4,2540,0,0,0,L,1122011218,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390338,94364.00
06/15/2015 13:45,2,4.553,ACTIVE,216.90,351.07,59.975,1434390303,"201051344000900","174011321042388",28.29,37.80,0,331.83,394.95,130.4,124.0,0.601,143103.1,143103.1,2546,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390339,94365.00
06/15/2015 13:45,2,4.523,ACTIVE,216.45,350.47,59.954,1434390303,"201051344000633","174011321042388",27.67,43.80,0,331.83,394.35,126.7,120.3,0.601,132851.0,132851.0,2547,0,0,0,L,1122011218,0,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390340,94366.00
06/15/2015 13:45,1,4.340,ACTIVE,216.4,345.30,60.00,1434390303,"040051121000185","174011321042388",24.46,42,0.468,318.60,373.58,105.6,100.9,0.480,18954.200000023,18981.999999975,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390341,94367.00
06/15/2015 13:45,2,4.408,ACTIVE,217.13,349.56,59.928,1434390303,"201051344000983","174011321042388",28.03,41.50,0,332.43,395.25,125.1,118.9,0.597,139969.0,139969.0,2543,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390342,94368.00
06/15/2015 13:45,2,4.445,ACTIVE,216.45,348.66,59.933,1434390303,"201051344000917","174011321042388",27.69,41.00,0,331.23,394.35,124.7,118.4,0.597,143348.1,143348.1,2547,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390343,94369.00
06/15/2015 13:45,1,4.224,ACTIVE,215.5,329.08,60.03,1434390303,"040051121000116","174011321042388",24.96,38,0.462,315.92,372.52,104.9,99.3,0.479,18490.600000024,18518.300000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390344,94370.00
06/15/2015 13:45,1,2.717,ACTIVE,216.5,352.71,60.00,1434390303,"033051125000135","174011321042388",32.93,39,0.394,318.42,368.76,89.0,85.0,0.413,15673.50000001,15697.40000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390345,94371.00
06/15/2015 13:45,2,4.330,ACTIVE,216.90,349.26,59.928,1434390303,"201051344000648","174011321042388",27.55,41.00,0,333.03,394.65,120.9,114.7,0.579,139360.7,139360.7,2539,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390346,94372.00
06/15/2015 13:45,2,4.266,ACTIVE,216.67,349.26,59.959,1434390303,"201051344001093","174011321042388",28.47,40.80,0,331.23,394.35,122.9,116.7,0.570,141412.1,141412.1,2544,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390347,94373.00
06/15/2015 13:45,2,4.410,ACTIVE,216.90,348.96,59.970,1434390303,"201051344000645","174011321042388",27.23,41.50,0,332.73,393.75,121.7,115.5,0.566,139761.1,139761.1,2542,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390348,94374.00
06/15/2015 13:45,2,4.408,ACTIVE,216.00,357.98,59.975,1434390303,"274151322000085","174011321042388",27.55,52.80,0,332.13,382.93,123.0,116.8,0.468,422429.2,422429.2,3845,0,0,0,L,1151911521,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390349,94375.00
06/15/2015 13:45,2,4.387,ACTIVE,216.67,350.17,59.986,1434390303,"201051344000651","174011321042388",27.61,40.40,0,332.13,393.75,122.7,116.5,0.566,139161.3,139161.3,2542,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390350,94376.00
06/15/2015 13:45,2,4.402,ACTIVE,216.45,347.76,59.986,1434390303,"201051344000867","174011321042388",27.83,42.50,0,328.52,394.95,124.0,117.8,0.575,131481.5,131481.5,2546,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390351,94377.00
06/15/2015 13:45,1,4.289,ACTIVE,216.0,343.26,60.00,1434390303,"040051121000095","174011321042388",22.60,38,0.424,317.27,369.74,96.5,91.3,0.437,19961,19986.300000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390352,94378.00
06/15/2015 13:45,2,4.412,ACTIVE,215.54,347.76,59.949,1434390303,"201051344001230","174011321042388",27.95,43.80,0,327.62,394.35,124.8,118.6,0.597,142618.5,142618.5,2548,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390353,94379.00
06/15/2015 13:45,2,4.391,ACTIVE,217.35,351.07,59.965,1434390303,"201051344000576","174011321042388",27.89,39.30,0,331.83,395.85,124.0,117.8,0.579,139126.8,139126.8,2547,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390354,94380.00
06/15/2015 13:45,2,4.531,ACTIVE,217.35,350.47,59.986,1434390303,"201051344000579","174011321042388",27.45,46.60,0,333.03,394.95,126.0,119.7,0.601,145153.4,145153.4,2541,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434390355,94381.00
06/15/2015 14:00,2,4.812,ACTIVE,216.45,349.26,60.018,1434391203,"201051344000955","174011321042388",27.61,42.30,0,328.52,389.24,134.5,127.9,0.645,144565.4,144565.4,2544,0,0,0,L,1122011218,0,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391204,94382.00
06/15/2015 14:00,1,4.781,ACTIVE,216.1,357.64,60.03,1434391203,"040051121000195","174011321042388",24.47,41,0.513,317.21,372.07,116.4,110.5,0.526,20978.599999976,21006.099999976,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391206,94383.00
06/15/2015 14:00,2,5.178,ACTIVE,216.22,360.08,59.933,1434391203,"274151322000095","174011321042388",27.87,54.50,0,332.73,384.43,146.1,139.1,0.552,442259.7,442259.7,3464,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391207,94384.00
06/15/2015 14:00,2,4.912,ACTIVE,217.13,351.67,59.981,1434391203,"201051344000868","174011321042388",27.89,38.00,0,332.43,392.55,138.8,132.0,0.645,130836.9,130836.9,2544,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391207,94385.00
06/15/2015 14:00,2,4.934,ACTIVE,218.48,353.17,59.949,1434391203,"201051344000853","174011321042388",27.75,40.00,0,332.13,392.25,138.7,132.0,0.654,137097.1,137097.1,2540,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391208,94386.00
06/15/2015 14:00,2,4.906,ACTIVE,217.80,352.87,59.986,1434391203,"201051344000582","174011321042388",27.53,39.80,0,332.43,393.15,136.8,130.1,0.636,137706.2,137706.2,2540,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391209,94387.00
06/15/2015 14:00,1,4.769,ACTIVE,217.2,358.55,60.03,1434391203,"040051121000097","174011321042388",24.90,40,0.524,318.56,371.67,118.2,113.0,0.536,18836.400000012,18864.000000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391211,94388.00
06/15/2015 14:00,2,4.947,ACTIVE,217.80,353.77,59.965,1434391203,"201051344000469","174011321042388",27.85,36.80,0,332.43,391.94,139.5,132.8,0.672,132292.3,132292.3,2541,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391211,94389.00
06/15/2015 14:00,2,4.973,ACTIVE,217.80,351.67,59.981,1434391203,"201051344000988","174011321042388",27.23,41.30,0,331.83,391.94,137.2,130.5,0.641,132093.7,132093.7,2540,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391212,94390.00
06/15/2015 14:00,2,4.848,ACTIVE,217.80,353.47,60.034,1434391203,"201051344001158","174011321042388",27.53,43.60,0,332.73,391.04,135.2,128.6,0.632,138325.4,138325.4,2543,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391213,94391.00
06/15/2015 14:00,2,4.863,ACTIVE,217.13,351.07,59.959,1434391203,"201051344001025","174011321042388",27.91,43.00,0,332.73,394.65,137.5,130.8,0.623,141369.8,141369.8,2543,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391214,94392.00
06/15/2015 14:00,1,3.436,ACTIVE,216.7,362.99,60.03,1434391203,"033051125000118","174011321042388",38.27,40,0.581,314.93,376.94,130.8,125.0,0.585,20901.700000024,20933.1,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391215,94393.00
06/15/2015 14:00,2,4.760,ACTIVE,217.58,352.27,60.002,1434391203,"201051344000569","174011321042388",27.93,39.30,0,332.43,392.55,134.7,128.1,0.632,145098.3,145098.3,2543,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391216,94394.00
06/15/2015 14:00,2,3.102,ACTIVE,216.45,429.82,59.970,1434391203,"274151322000094","174011321042388",38.94,52.50,0,382.03,439.43,121.5,115.3,0.473,331071.8,331071.8,3897,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391217,94395.00
06/15/2015 14:00,1,4.675,ALERT,216.6,324.50,60.03,1434391203,"040051121000068","174011321042388",22.61,38,0.465,318.78,368.48,105.2,100.2,0.481,19073.100000012,19098.499999988,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434391219,94396.00
06/15/2015 14:00,2,4.725,ACTIVE,217.80,350.47,59.959,1434391203,"201051344000458","174011321042388",27.97,41.80,0,333.03,391.64,133.8,127.3,0.645,140839.2,140839.2,2542,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391220,94397.00
06/15/2015 14:00,2,4.777,ACTIVE,216.00,359.18,59.981,1434391203,"274151322000087","174011321042388",25.96,73.00,0,332.43,379.32,125.6,119.3,0.473,401176.9,401176.9,3443,0,0,0,L,1151911521,0,124.04,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391221,94398.00
06/15/2015 14:00,2,4.852,ACTIVE,216.67,362.79,59.986,1434391203,"274151322000052","174011321042388",27.33,57.00,0,332.73,381.73,134.3,127.7,0.508,428779.4,428779.4,3847,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391221,94399.00
06/15/2015 14:00,2,4.828,ACTIVE,216.67,351.07,59.965,1434391203,"201051344001145","174011321042388",27.71,39.30,0,333.03,392.55,135.4,128.8,0.623,145989.7,145989.7,2550,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391222,94400.00
06/15/2015 14:00,2,4.818,ACTIVE,216.45,351.07,59.986,1434391203,"201051344000685","174011321042388",27.55,40.60,0,329.13,388.94,134.5,127.9,0.658,145217.7,145217.7,2550,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391223,94401.00
06/15/2015 14:00,2,4.809,ACTIVE,216.22,347.16,60.002,1434391203,"274151322000088","174011321042388",27.39,52.00,0,332.13,381.12,133.2,126.7,0.504,410538.7,410538.7,3454,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391224,94402.00
06/15/2015 14:00,2,4.809,ACTIVE,217.13,351.07,59.970,1434391203,"201051344000438","174011321042388",27.53,42.00,0,332.73,392.85,134.1,127.5,0.628,145280.8,145280.8,2545,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391225,94403.00
06/15/2015 14:00,2,4.771,ACTIVE,217.13,350.47,59.970,1434391203,"201051344001135","174011321042388",27.81,40.40,0,330.33,392.55,134.5,127.9,0.619,136642.7,136642.7,2540,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391226,94404.00
06/15/2015 14:00,2,4.727,ACTIVE,216.90,351.67,59.996,1434391203,"201051344000417","174011321042388",27.53,45.50,0,329.73,392.55,131.8,125.3,0.632,141189.8,141189.8,2539,0,0,0,L,1122011218,0,123.36,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391227,94405.00
06/15/2015 14:00,2,4.883,ACTIVE,216.45,351.67,60.007,1434391203,"201051344000594","174011321042388",27.83,46.00,0,327.92,389.54,137.6,130.9,0.650,141039.0,141039.0,2538,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391228,94406.00
06/15/2015 14:00,2,4.920,ACTIVE,216.45,361.59,59.965,1434391203,"274151322000083","174011321042388",27.49,56.50,0,332.43,381.73,136.9,130.3,0.539,425075.7,425075.7,3852,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391229,94407.00
