ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 14:00,2,4.910,ACTIVE,217.80,351.07,59.970,1434391203,"201051344000585","174011321042388",28.21,42.50,0,331.83,391.64,140.2,133.4,0.654,139935.1,139935.1,2540,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391230,94408.00
06/15/2015 14:00,2,4.916,ACTIVE,216.67,347.76,59.991,1434391203,"274151322000054","174011321042388",27.43,52.80,0,332.43,382.93,136.5,129.8,0.526,420387.1,420387.1,3445,0,0,0,L,1151911521,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391231,94409.00
06/15/2015 14:00,2,4.805,ACTIVE,217.58,350.77,59.996,1434391203,"201051344001203","174011321042388",28.29,42.30,0,333.33,393.15,137.7,131.0,0.645,141249.7,141249.7,2544,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391232,94410.00
06/15/2015 14:00,2,4.824,ACTIVE,216.45,350.77,60.002,1434391203,"201051344000646","174011321042388",27.55,44.00,0,327.92,392.85,134.6,128.0,0.632,138806.5,138806.5,2539,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391233,94411.00
06/15/2015 14:00,2,3.264,ACTIVE,217.35,406.37,59.944,1434391203,"274151322000068","174011321042388",37.59,54.30,0,382.33,443.94,124.7,118.4,0.468,330025.4,330025.4,3504,0,0,0,L,1151911521,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391234,94412.00
06/15/2015 14:00,2,5.141,ACTIVE,217.13,347.46,59.959,1434391203,"274151322000076","174011321042388",27.75,56.00,0,332.73,383.53,144.4,137.5,0.557,447895.9,447895.9,3850,0,0,0,L,1151911521,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391235,94413.00
06/15/2015 14:00,1,3.007,ACTIVE,216.8,354.87,60.00,1434391203,"033051125000132","174011321042388",33.25,39,0.433,319.37,365.58,99.5,93.4,0.452,15718.600000024,15742.100000024,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391236,94414.00
06/15/2015 14:00,1,3.468,ACTIVE,216.8,332.25,60.00,1434391203,"033051125000150","174011321042388",38.13,39,0.587,315.88,377.51,131.5,126.7,0.590,20870,20901.199999988,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391237,94415.00
06/15/2015 14:00,2,4.895,ACTIVE,216.67,350.47,59.954,1434391203,"201051344000890","174011321042388",27.69,45.50,0,329.73,392.25,137.3,130.6,0.636,142846.7,142846.7,2541,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391238,94416.00
06/15/2015 14:00,2,4.852,ACTIVE,217.80,352.87,59.996,1434391203,"201051344000900","174011321042388",28.21,37.30,0,331.83,392.85,138.6,131.8,0.641,143136.0,143136.0,2547,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391239,94417.00
06/15/2015 14:00,2,4.809,ACTIVE,217.58,351.67,59.970,1434391203,"201051344000633","174011321042388",27.77,43.60,0,332.43,392.55,135.2,128.6,0.645,132883.3,132883.3,2548,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391240,94418.00
06/15/2015 14:00,1,4.685,ACTIVE,217.3,327.05,60.00,1434391203,"040051121000185","174011321042388",24.42,41,0.502,318.17,371.36,113.8,108.7,0.514,18981.999999975,19009.299999987,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391241,94419.00
06/15/2015 14:00,2,4.824,ACTIVE,217.80,352.57,59.944,1434391203,"201051344000983","174011321042388",27.89,41.00,0,332.73,392.55,136.2,129.6,0.650,140001.7,140001.7,2544,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391242,94420.00
06/15/2015 14:00,2,4.816,ACTIVE,217.35,351.97,59.907,1434391203,"201051344000917","174011321042388",27.89,40.40,0,332.13,392.25,136.1,129.4,0.650,143380.6,143380.6,2548,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391243,94421.00
06/15/2015 14:00,1,4.628,ACTIVE,216.2,352.08,60.03,1434391203,"040051121000116","174011321042388",24.87,38,0.506,317.08,370.72,114.5,108.9,0.516,18518.300000012,18545.600000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391244,94422.00
06/15/2015 14:00,1,2.951,ALERT,217.6,356.20,60.00,1434391203,"033051125000135","174011321042388",33.18,39,0.432,318.16,366.30,97.4,93.6,0.448,15697.40000001,15721.00000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434391246,94423.00
06/15/2015 14:00,2,4.662,ACTIVE,217.80,351.07,59.996,1434391203,"201051344000648","174011321042388",27.95,41.00,0,333.03,391.94,132.0,125.5,0.623,139392.7,139392.7,2540,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391247,94424.00
06/15/2015 14:00,2,4.764,ACTIVE,217.35,352.57,59.991,1434391203,"201051344001093","174011321042388",27.85,40.60,0,332.73,392.25,134.4,127.8,0.619,141444.7,141444.7,2545,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391248,94425.00
06/15/2015 14:00,2,4.809,ACTIVE,217.58,350.77,59.970,1434391203,"201051344000645","174011321042388",27.25,41.00,0,333.03,391.34,132.9,126.3,0.605,139793.5,139793.5,2543,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391249,94426.00
06/15/2015 14:00,2,4.773,ACTIVE,216.45,351.07,59.954,1434391203,"274151322000085","174011321042388",27.67,52.30,0,332.73,381.73,133.6,127.0,0.513,422461.8,422461.8,3846,0,0,0,L,1151911521,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391250,94427.00
06/15/2015 14:00,2,4.672,ACTIVE,217.35,351.97,59.986,1434391203,"201051344000651","174011321042388",27.75,40.60,0,332.73,391.64,131.3,124.8,0.610,139193.7,139193.7,2543,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391250,94428.00
06/15/2015 14:00,2,4.637,ACTIVE,216.90,349.26,59.959,1434391203,"201051344000867","174011321042388",27.77,42.50,0,330.93,391.94,130.4,123.9,0.601,131514.1,131514.1,2547,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391251,94429.00
06/15/2015 14:00,1,4.467,ACTIVE,217.2,357.79,60.00,1434391203,"040051121000095","174011321042388",22.52,38,0.439,318.69,368.13,100.1,94.9,0.454,19986.300000012,20011.300000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391253,94430.00
06/15/2015 14:00,2,4.479,ACTIVE,215.77,346.86,59.970,1434391203,"201051344001230","174011321042388",28.01,43.60,0,327.02,388.34,127.0,120.7,0.597,142651.0,142651.0,2549,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391253,94431.00
06/15/2015 14:00,2,4.377,ACTIVE,217.80,351.07,60.023,1434391203,"201051344000576","174011321042388",27.99,38.60,0,332.73,391.94,124.0,117.8,0.575,139159.0,139159.0,2548,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391254,94432.00
06/15/2015 14:00,2,4.451,ACTIVE,217.35,350.17,59.949,1434391203,"201051344000579","174011321042388",27.65,46.40,0,332.43,391.64,124.7,118.4,0.597,145185.8,145185.8,2542,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434391255,94433.00
06/15/2015 14:15,2,4.084,ACTIVE,215.32,346.86,59.965,1434392103,"201051344000955","174011321042388",27.73,41.50,0,327.92,382.63,114.7,108.8,0.548,144595.5,144595.5,2545,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392104,94434.00
06/15/2015 14:15,1,3.951,ALERT,215.8,344.66,60.03,1434392103,"040051121000195","174011321042388",24.70,40,0.428,317.25,365.76,97.1,92.1,0.444,21006.099999976,21032.2,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434392106,94435.00
06/15/2015 14:15,2,4.277,ACTIVE,215.54,345.96,59.938,1434392103,"274151322000095","174011321042388",27.99,53.80,0,332.13,378.72,121.2,115.1,0.464,442292.0,442292.0,3465,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392107,94436.00
06/15/2015 14:15,2,4.078,ACTIVE,215.77,347.76,59.996,1434392103,"201051344000868","174011321042388",27.89,37.80,0,329.73,384.73,115.2,109.3,0.535,130867.3,130867.3,2545,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392108,94437.00
06/15/2015 14:15,2,4.055,ACTIVE,216.90,348.66,60.002,1434392103,"201051344000853","174011321042388",28.09,39.80,0,332.73,387.44,115.5,109.5,0.552,137127.5,137127.5,2541,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392109,94438.00
06/15/2015 14:15,2,4.029,ACTIVE,216.45,348.06,59.938,1434392103,"201051344000582","174011321042388",27.85,38.80,0,332.43,388.04,113.8,107.9,0.539,137736.2,137736.2,2541,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392110,94439.00
06/15/2015 14:15,1,3.888,ACTIVE,215.9,338.37,60.03,1434392103,"040051121000097","174011321042388",25.29,39,0.434,317.30,366.68,97.8,93.3,0.447,18864.000000012,18890.000000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392111,94440.00
06/15/2015 14:15,2,4.025,ACTIVE,216.45,349.56,59.996,1434392103,"201051344000469","174011321042388",28.35,36.30,0,332.73,387.74,115.6,109.6,0.561,132322.8,132322.8,2542,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392112,94441.00
06/15/2015 14:15,2,4.104,ACTIVE,216.67,349.26,59.949,1434392103,"201051344000988","174011321042388",27.49,40.80,0,332.13,387.74,114.2,108.3,0.544,132123.9,132123.9,2541,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392113,94442.00
06/15/2015 14:15,2,4.047,ACTIVE,216.90,347.76,59.981,1434392103,"201051344001158","174011321042388",27.65,43.20,0,332.73,386.23,113.4,107.5,0.539,138355.3,138355.3,2544,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392114,94443.00
06/15/2015 14:15,2,4.115,ACTIVE,216.45,346.86,59.954,1434392103,"201051344001025","174011321042388",27.81,42.50,0,328.82,386.53,116.0,110.0,0.526,141400.5,141400.5,2544,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392115,94444.00
06/15/2015 14:15,1,2.878,ACTIVE,215.8,356.48,60.03,1434392103,"033051125000118","174011321042388",38.40,39,0.487,313.19,371.92,110.0,104.7,0.495,20933.1,20962.400000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392116,94445.00
06/15/2015 14:15,2,4.004,ACTIVE,216.90,348.06,59.944,1434392103,"201051344000569","174011321042388",28.11,38.80,0,332.43,386.83,114.0,108.1,0.544,145128.6,145128.6,2544,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392117,94446.00
06/15/2015 14:15,2,2.668,ACTIVE,214.41,411.18,59.954,1434392103,"274151322000094","174011321042388",38.01,51.50,0,383.53,442.14,102.2,96.7,0.407,331099.4,331099.4,3898,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392118,94447.00
06/15/2015 14:15,1,3.915,ACTIVE,215.7,331.17,60.00,1434392103,"040051121000068","174011321042388",22.83,38,0.393,318.10,363.25,88.9,84.5,0.414,19098.499999988,19122.3,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392119,94448.00
06/15/2015 14:15,2,4.053,ACTIVE,216.22,347.16,59.954,1434392103,"201051344000458","174011321042388",27.77,41.30,0,333.33,386.83,114.0,108.1,0.557,140869.3,140869.3,2543,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392120,94449.00
06/15/2015 14:15,2,4.068,ACTIVE,215.32,352.27,59.944,1434392103,"274151322000087","174011321042388",26.10,72.30,0,332.43,374.51,107.6,101.9,0.407,401205.2,401205.2,3444,0,0,0,L,1151911521,0,123.81,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392121,94450.00
06/15/2015 14:15,2,4.123,ACTIVE,215.32,354.67,59.938,1434392103,"274151322000052","174011321042388",27.81,55.30,0,332.13,376.62,116.1,110.1,0.438,428809.7,428809.7,3848,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392122,94451.00
06/15/2015 14:15,2,4.121,ACTIVE,215.32,347.46,59.981,1434392103,"201051344001145","174011321042388",28.07,39.00,0,332.43,385.33,117.2,111.2,0.544,146020.0,146020.0,2551,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392123,94452.00
06/15/2015 14:15,2,4.082,ACTIVE,215.32,347.76,59.954,1434392103,"201051344000685","174011321042388",28.11,40.20,0,328.22,383.23,116.3,110.3,0.579,145247.7,145247.7,2551,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392123,94453.00
06/15/2015 14:15,2,4.170,ACTIVE,215.32,348.06,59.944,1434392103,"274151322000088","174011321042388",27.41,50.80,0,332.43,376.92,115.7,109.8,0.442,410568.4,410568.4,3455,0,0,0,L,1151911521,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392124,94454.00
06/15/2015 14:15,2,4.152,ACTIVE,216.00,348.66,59.938,1434392103,"201051344000438","174011321042388",28.09,41.30,0,330.03,385.63,118.1,112.1,0.561,145310.7,145310.7,2546,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392125,94455.00
06/15/2015 14:15,2,4.240,ACTIVE,215.77,346.86,59.933,1434392103,"201051344001135","174011321042388",27.91,40.20,0,328.82,384.13,119.9,113.8,0.552,136672.8,136672.8,2541,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392126,94456.00
06/15/2015 14:15,2,4.146,ACTIVE,215.54,348.06,59.959,1434392103,"201051344000417","174011321042388",27.95,44.80,0,329.43,383.53,117.3,111.3,0.566,141219.3,141219.3,2540,0,0,0,L,1122011218,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392127,94457.00
06/15/2015 14:15,2,4.230,ACTIVE,215.09,346.56,59.949,1434392103,"201051344000594","174011321042388",28.01,45.00,0,326.72,383.53,120.1,114.0,0.570,141069.3,141069.3,2539,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392128,94458.00
06/15/2015 14:15,2,4.273,ACTIVE,215.09,357.08,59.954,1434392103,"274151322000083","174011321042388",27.57,55.80,0,331.53,376.62,119.4,113.3,0.477,425105.9,425105.9,3853,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392129,94459.00
06/15/2015 14:15,2,4.273,ACTIVE,216.90,349.56,59.959,1434392103,"201051344000585","174011321042388",28.13,41.80,0,332.43,386.53,121.7,115.5,0.566,139965.9,139965.9,2541,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392130,94460.00
06/15/2015 14:15,2,4.246,ACTIVE,215.54,346.56,59.981,1434392103,"274151322000054","174011321042388",27.69,52.00,0,332.13,376.92,119.0,113.0,0.460,420417.1,420417.1,3446,0,0,0,L,1151911521,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392131,94461.00
06/15/2015 14:15,2,4.271,ACTIVE,216.67,348.96,59.981,1434392103,"201051344001203","174011321042388",28.13,40.80,0,331.23,386.23,121.6,115.4,0.579,141280.3,141280.3,2545,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392132,94462.00
06/15/2015 14:15,2,4.242,ACTIVE,215.77,348.06,59.996,1434392103,"201051344000646","174011321042388",27.81,43.60,0,327.62,382.93,119.5,113.4,0.570,138836.5,138836.5,2540,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392132,94463.00
06/15/2015 14:15,2,2.877,ACTIVE,216.90,406.37,59.991,1434392103,"274151322000068","174011321042388",37.91,53.50,0,381.12,443.04,108.8,103.1,0.402,330053.0,330053.0,3505,0,0,0,L,1151911521,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392133,94464.00
06/15/2015 14:15,2,4.426,ACTIVE,215.77,360.08,59.975,1434392103,"274151322000076","174011321042388",28.43,53.80,0,333.93,379.62,127.4,121.0,0.495,447928.2,447928.2,3851,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392134,94465.00
06/15/2015 14:15,1,2.574,ACTIVE,216.2,330.02,60.03,1434392103,"033051125000132","174011321042388",33.79,38,0.377,318.23,360.77,86.5,81.1,0.401,15742.100000024,15763.800000024,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392135,94466.00
06/15/2015 14:15,1,2.971,ACTIVE,215.8,350.83,60.00,1434392103,"033051125000150","174011321042388",38.23,38,0.505,315.52,370.80,113.0,108.8,0.517,20901.199999988,20930.400000036,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392137,94467.00
06/15/2015 14:15,2,4.182,ACTIVE,215.09,347.76,60.002,1434392103,"201051344000890","174011321042388",27.87,45.00,0,328.52,383.53,118.1,112.0,0.548,142876.8,142876.8,2542,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392138,94468.00
06/15/2015 14:15,2,4.113,ACTIVE,216.22,349.26,59.959,1434392103,"201051344000900","174011321042388",28.61,37.00,0,332.13,387.14,119.2,113.1,0.552,143166.5,143166.5,2548,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392139,94469.00
06/15/2015 14:15,2,4.154,ACTIVE,215.77,348.36,59.965,1434392103,"201051344000633","174011321042388",27.85,42.50,0,332.13,387.14,117.2,111.2,0.561,132913.3,132913.3,2549,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392140,94470.00
06/15/2015 14:15,1,3.988,ACTIVE,215.9,335.92,60.00,1434392103,"040051121000185","174011321042388",24.80,40,0.437,318.31,365.66,98.4,94.0,0.452,19009.299999987,19034.599999999,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392141,94471.00
06/15/2015 14:15,2,4.121,ACTIVE,216.45,348.06,59.975,1434392103,"201051344000983","174011321042388",28.13,40.60,0,332.13,386.83,117.3,111.3,0.557,140032.0,140032.0,2545,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392142,94472.00
06/15/2015 14:15,2,4.143,ACTIVE,215.77,348.36,59.981,1434392103,"201051344000917","174011321042388",27.93,39.50,0,330.93,387.14,117.2,111.2,0.557,143410.9,143410.9,2549,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392143,94473.00
06/15/2015 14:15,1,3.957,ACTIVE,215.2,324.30,60.03,1434392103,"040051121000116","174011321042388",25.12,37,0.436,315.61,365.16,98.9,93.3,0.454,18545.600000024,18571.100000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392144,94474.00
06/15/2015 14:15,1,2.541,ACTIVE,216.4,347.88,60.00,1434392103,"033051125000135","174011321042388",33.51,38,0.375,318.26,361.61,84.7,81.1,0.396,15721.00000001,15742.90000001,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392145,94475.00
06/15/2015 14:15,2,4.117,ACTIVE,216.90,349.56,59.996,1434392103,"201051344000648","174011321042388",27.83,40.60,0,333.33,387.14,116.1,110.1,0.548,139422.3,139422.3,2541,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392146,94476.00
06/15/2015 14:15,2,4.117,ACTIVE,216.67,348.96,60.002,1434392103,"201051344001093","174011321042388",28.41,39.80,0,332.43,387.14,118.5,112.5,0.544,141475.0,141475.0,2546,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392147,94477.00
06/15/2015 14:15,2,4.180,ACTIVE,216.90,348.06,59.975,1434392103,"201051344000645","174011321042388",27.75,40.40,0,333.33,386.83,117.5,111.5,0.552,139823.5,139823.5,2544,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392148,94478.00
06/15/2015 14:15,2,4.201,ACTIVE,216.22,351.37,59.959,1434392103,"274151322000085","174011321042388",27.85,50.40,0,333.03,377.82,118.5,112.5,0.455,422492.0,422492.0,3847,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392149,94479.00
06/15/2015 14:15,2,4.195,ACTIVE,216.90,349.56,59.975,1434392103,"201051344000651","174011321042388",27.99,39.80,0,332.73,387.44,119.0,112.9,0.548,139223.7,139223.7,2544,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392150,94480.00
06/15/2015 14:15,2,4.277,ACTIVE,216.00,347.16,59.975,1434392103,"201051344000867","174011321042388",27.77,41.80,0,328.52,383.23,120.3,114.2,0.561,131544.2,131544.2,2548,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392151,94481.00
06/15/2015 14:15,1,4.135,ACTIVE,215.8,326.48,60.03,1434392103,"040051121000095","174011321042388",22.67,37,0.410,317.48,363.52,93.3,88.0,0.424,20011.300000012,20034.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392152,94482.00
06/15/2015 14:15,2,4.195,ACTIVE,214.41,344.45,59.965,1434392103,"201051344001230","174011321042388",28.15,42.80,0,327.02,382.03,119.6,113.5,0.583,142681.2,142681.2,2550,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392153,94483.00
06/15/2015 14:15,2,4.209,ACTIVE,216.90,350.17,59.996,1434392103,"201051344000576","174011321042388",27.85,38.60,0,332.73,387.74,118.8,112.7,0.552,139188.8,139188.8,2549,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392154,94484.00
06/15/2015 14:15,2,4.299,ACTIVE,216.67,348.96,59.970,1434392103,"201051344000579","174011321042388",27.75,45.30,0,332.73,386.83,120.8,114.7,0.575,145215.9,145215.9,2543,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434392155,94485.00
06/15/2015 14:30,2,4.430,ACTIVE,215.54,348.36,59.965,1434393003,"201051344000955","174011321042388",27.85,40.60,0,322.21,400.36,125.0,118.8,0.601,144625.9,144625.9,2546,0,0,0,L,1122011218,0,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393004,94486.00
06/15/2015 14:30,1,4.312,ACTIVE,215.4,322.53,60.03,1434393003,"040051121000195","174011321042388",24.76,39,0.469,305.16,380.89,106.2,100.6,0.482,21032.2,21058,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393005,94487.00
06/15/2015 14:30,2,4.684,ACTIVE,216.00,360.38,59.975,1434393003,"274151322000095","174011321042388",27.85,53.50,0,321.91,390.74,132.0,125.5,0.499,442324.3,442324.3,3466,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393006,94488.00
06/15/2015 14:30,2,4.408,ACTIVE,216.22,348.96,60.007,1434393003,"201051344000868","174011321042388",28.11,37.00,0,323.11,402.46,125.6,119.3,0.579,130898.0,130898.0,2546,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393007,94489.00
06/15/2015 14:30,2,4.396,ACTIVE,217.35,350.17,59.959,1434393003,"201051344000853","174011321042388",28.15,39.30,0,322.21,408.78,125.3,119.0,0.588,137158.2,137158.2,2542,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393008,94490.00
06/15/2015 14:30,2,4.309,ACTIVE,216.90,350.47,59.991,1434393003,"201051344000582","174011321042388",28.27,38.20,0,322.51,402.77,123.5,117.2,0.579,137766.4,137766.4,2542,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393009,94491.00
06/15/2015 14:30,1,4.204,ACTIVE,216.8,341.05,60.03,1434393003,"040051121000097","174011321042388",25.17,39,0.468,306.76,381.31,105.3,100.9,0.481,18890.000000012,18916.000000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393010,94492.00
06/15/2015 14:30,2,4.361,ACTIVE,216.90,350.47,59.965,1434393003,"201051344000469","174011321042388",28.13,35.80,0,322.51,409.38,124.2,118.0,0.601,132353.6,132353.6,2543,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393011,94493.00
06/15/2015 14:30,2,4.430,ACTIVE,216.90,352.57,59.996,1434393003,"201051344000988","174011321042388",27.51,40.40,0,320.71,407.87,123.4,117.2,0.583,132154.4,132154.4,2542,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393012,94494.00
06/15/2015 14:30,2,4.396,ACTIVE,216.90,349.86,59.986,1434393003,"201051344001158","174011321042388",27.55,41.80,0,322.21,406.37,122.7,116.5,0.583,138385.6,138385.6,2545,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393013,94495.00
06/15/2015 14:30,2,4.430,ACTIVE,216.45,349.26,59.970,1434393003,"201051344001025","174011321042388",28.07,41.80,0,323.41,403.07,126.0,119.7,0.575,141431.5,141431.5,2545,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393014,94496.00
06/15/2015 14:30,1,3.151,ACTIVE,216.0,334.37,60.03,1434393003,"033051125000118","174011321042388",38.17,38,0.530,306.10,386.93,119.7,113.6,0.544,20962.400000012,20991.799999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393015,94497.00
06/15/2015 14:30,2,4.412,ACTIVE,216.90,350.47,60.002,1434393003,"201051344000569","174011321042388",28.21,38.60,0,321.91,403.37,126.0,119.7,0.592,145159.1,145159.1,2545,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393016,94498.00
06/15/2015 14:30,2,2.951,ACTIVE,215.77,416.59,59.954,1434393003,"274151322000094","174011321042388",38.33,51.30,0,385.03,447.25,115.8,109.9,0.446,331127.2,331127.2,3899,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393017,94499.00
06/15/2015 14:30,1,4.416,ACTIVE,216.2,353.44,60.03,1434393003,"040051121000068","174011321042388",22.78,38,0.442,307.62,377.25,100.1,95.3,0.460,19122.3,19146.100000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393018,94500.00
06/15/2015 14:30,2,4.463,ACTIVE,217.13,350.77,59.991,1434393003,"201051344000458","174011321042388",28.27,41.00,0,324.32,403.67,127.7,121.4,0.623,140899.7,140899.7,2544,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393019,94501.00
06/15/2015 14:30,2,4.506,ACTIVE,216.00,351.37,59.970,1434393003,"274151322000087","174011321042388",26.24,73.00,0,321.31,385.33,119.7,113.6,0.442,401233.7,401233.7,3445,0,0,0,L,1151911521,0,124.27,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393020,94502.00
06/15/2015 14:30,2,4.557,ACTIVE,216.00,348.96,59.991,1434393003,"274151322000052","174011321042388",27.59,54.80,0,321.61,388.34,127.3,120.9,0.486,428840.2,428840.2,3849,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393021,94503.00
06/15/2015 14:30,2,4.500,ACTIVE,216.00,349.86,59.981,1434393003,"201051344001145","174011321042388",28.09,38.20,0,322.51,401.86,127.9,121.6,0.592,146050.7,146050.7,2552,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393022,94504.00
06/15/2015 14:30,2,4.514,ACTIVE,216.00,349.86,60.002,1434393003,"201051344000685","174011321042388",27.93,40.00,0,323.41,401.86,127.6,121.2,0.628,145278.1,145278.1,2552,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393023,94505.00
06/15/2015 14:30,2,4.510,ACTIVE,215.54,349.56,59.975,1434393003,"274151322000088","174011321042388",27.57,49.80,0,321.01,388.34,126.0,119.6,0.473,410598.4,410598.4,3456,0,0,0,L,1151911521,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393024,94506.00
06/15/2015 14:30,2,4.463,ACTIVE,216.00,349.26,59.970,1434393003,"201051344000438","174011321042388",27.89,41.00,0,324.02,402.16,126.0,119.6,0.592,145341.1,145341.1,2547,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393025,94507.00
06/15/2015 14:30,2,4.473,ACTIVE,216.00,348.06,59.991,1434393003,"201051344001135","174011321042388",27.83,39.30,0,322.51,401.86,126.1,119.8,0.575,136703.4,136703.4,2542,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393026,94508.00
06/15/2015 14:30,2,4.424,ACTIVE,216.00,348.96,59.981,1434393003,"201051344000417","174011321042388",27.69,44.30,0,322.81,400.66,124.2,117.9,0.588,141249.2,141249.2,2541,0,0,0,L,1122011218,0,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393027,94509.00
06/15/2015 14:30,2,4.588,ACTIVE,215.54,348.96,59.959,1434393003,"201051344000594","174011321042388",27.83,44.50,0,317.40,402.46,129.3,122.9,0.610,141100.1,141100.1,2540,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393027,94510.00
06/15/2015 14:30,2,4.631,ACTIVE,215.32,347.46,59.981,1434393003,"274151322000083","174011321042388",27.59,55.50,0,322.21,387.74,129.4,123.0,0.517,425136.4,425136.4,3854,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393028,94511.00
06/15/2015 14:30,2,4.760,ACTIVE,216.90,351.37,59.996,1434393003,"201051344000585","174011321042388",27.93,40.60,0,323.41,402.77,134.7,128.0,0.628,139997.1,139997.1,2542,0,0,0,L,1122011218,0,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393029,94512.00
06/15/2015 14:30,2,4.730,ACTIVE,215.77,351.37,59.965,1434393003,"274151322000054","174011321042388",27.63,51.50,0,321.61,388.94,132.5,126.0,0.513,420447.5,420447.5,3447,0,0,0,L,1151911521,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393030,94513.00
06/15/2015 14:30,2,4.811,ACTIVE,216.90,351.07,60.007,1434393003,"201051344001203","174011321042388",28.09,40.40,0,323.11,403.37,136.9,130.2,0.641,141311.3,141311.3,2546,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393031,94514.00
06/15/2015 14:30,2,4.785,ACTIVE,216.00,349.86,59.996,1434393003,"201051344000646","174011321042388",27.89,42.30,0,322.21,401.56,135.1,128.5,0.641,138867.0,138867.0,2541,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393032,94515.00
06/15/2015 14:30,2,3.254,ACTIVE,217.13,416.89,59.975,1434393003,"274151322000068","174011321042388",37.65,52.30,0,383.83,447.25,123.5,117.3,0.473,330080.9,330080.9,3506,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393033,94516.00
06/15/2015 14:30,2,5.035,ACTIVE,216.22,355.88,59.959,1434393003,"274151322000076","174011321042388",28.19,53.30,0,319.51,391.64,143.6,136.6,0.552,447960.8,447960.8,3852,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393034,94517.00
06/15/2015 14:30,1,2.886,ACTIVE,216.4,325.57,60.03,1434393003,"033051125000132","174011321042388",33.71,38,0.424,308.45,374.37,96.8,91.4,0.438,15763.800000024,15786.000000024,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393035,94518.00
06/15/2015 14:30,1,3.289,ACTIVE,216.6,347.06,60.03,1434393003,"033051125000150","174011321042388",38.58,38,0.565,305.13,387.20,126.3,121.8,0.570,20930.400000036,20959.900000036,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393037,94519.00
06/15/2015 14:30,2,4.633,ACTIVE,216.00,348.66,59.970,1434393003,"201051344000890","174011321042388",28.03,44.30,0,319.51,401.26,131.5,125.0,0.610,142907.4,142907.4,2543,0,0,0,L,1122011218,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393038,94520.00
06/15/2015 14:30,2,4.625,ACTIVE,217.13,352.87,59.996,1434393003,"201051344000900","174011321042388",28.25,37.00,0,322.51,403.97,132.4,125.8,0.610,143197.6,143197.6,2549,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393039,94521.00
06/15/2015 14:30,2,4.586,ACTIVE,216.67,350.77,59.996,1434393003,"201051344000633","174011321042388",27.95,41.80,0,323.11,402.77,129.8,123.4,0.623,132943.9,132943.9,2550,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393039,94522.00
06/15/2015 14:30,1,4.414,ACTIVE,216.6,325.41,60.03,1434393003,"040051121000185","174011321042388",24.91,39,0.485,306.88,381.30,109.4,104.7,0.497,19034.599999999,19060.499999975,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393041,94523.00
06/15/2015 14:30,2,4.656,ACTIVE,217.35,351.37,59.917,1434393003,"201051344000983","174011321042388",28.19,40.00,0,323.11,403.67,132.9,126.4,0.628,140062.9,140062.9,2546,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393042,94524.00
06/15/2015 14:30,2,4.615,ACTIVE,216.67,351.37,59.965,1434393003,"201051344000917","174011321042388",28.15,39.50,0,322.81,401.56,131.6,125.1,0.623,143441.8,143441.8,2550,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393042,94525.00
06/15/2015 14:30,1,4.386,ACTIVE,215.9,360.13,60.03,1434393003,"040051121000116","174011321042388",25.00,36,0.481,303.23,379.06,109.1,103.3,0.496,18571.100000024,18596.800000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393044,94526.00
06/15/2015 14:30,1,2.752,ACTIVE,216.9,334.53,60.03,1434393003,"033051125000135","174011321042388",33.54,37,0.407,304.84,374.65,91.8,88.2,0.425,15742.90000001,15765.10000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393045,94527.00
06/15/2015 14:30,2,4.393,ACTIVE,216.90,349.86,59.975,1434393003,"201051344000648","174011321042388",27.99,39.50,0,323.41,403.67,124.5,118.3,0.592,139452.6,139452.6,2542,0,0,0,L,1122011218,0,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393046,94528.00
06/15/2015 14:30,2,4.404,ACTIVE,216.67,351.07,59.959,1434393003,"201051344001093","174011321042388",28.33,39.00,0,322.21,403.37,126.3,120.0,0.583,141505.9,141505.9,2547,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393047,94529.00
06/15/2015 14:30,2,4.445,ACTIVE,217.13,349.56,59.970,1434393003,"201051344000645","174011321042388",27.65,39.50,0,323.72,402.77,124.4,118.1,0.570,139854.1,139854.1,2545,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393048,94530.00
06/15/2015 14:30,2,4.434,ACTIVE,215.54,360.08,59.986,1434393003,"274151322000085","174011321042388",27.87,50.20,0,322.21,389.84,125.0,118.7,0.477,422522.8,422522.8,3848,0,0,0,L,1151911521,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393049,94531.00
06/15/2015 14:30,2,4.482,ACTIVE,216.67,350.77,60.007,1434393003,"201051344000651","174011321042388",27.73,39.00,0,323.41,403.07,125.8,119.5,0.579,139254.4,139254.4,2545,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393050,94532.00
06/15/2015 14:30,2,4.471,ACTIVE,216.45,350.17,59.970,1434393003,"201051344000867","174011321042388",27.87,41.00,0,322.81,401.56,126.2,119.8,0.579,131575.0,131575.0,2549,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393051,94533.00
06/15/2015 14:30,1,4.273,ACTIVE,216.0,348.48,60.03,1434393003,"040051121000095","174011321042388",22.82,36,0.427,304.96,376.33,97.0,91.9,0.443,20034.600000024,20058.300000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393052,94534.00
06/15/2015 14:30,2,4.383,ACTIVE,215.32,348.06,59.975,1434393003,"201051344001230","174011321042388",27.91,41.80,0,318.00,402.77,123.8,117.6,0.592,142712.0,142712.0,2551,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393053,94535.00
06/15/2015 14:30,2,4.242,ACTIVE,217.13,351.97,60.028,1434393003,"201051344000576","174011321042388",28.31,38.20,0,322.21,407.27,121.6,115.4,0.552,139219.2,139219.2,2550,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393054,94536.00
06/15/2015 14:30,2,4.322,ACTIVE,216.90,350.17,59.986,1434393003,"201051344000579","174011321042388",27.91,44.30,0,323.41,406.97,122.1,115.9,0.583,145246.6,145246.6,2544,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393054,94537.00
06/15/2015 14:45,2,6.025,ACTIVE,216.67,355.28,59.970,1434393903,"201051344000955","174011321042388",27.93,41.30,0,327.62,398.26,170.5,162.7,0.809,144659.7,144659.7,2547,0,0,0,L,1122011218,0,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393904,94538.00
06/15/2015 14:45,1,6.135,ACTIVE,215.6,359.26,60.03,1434393903,"040051121000195","174011321042388",24.51,39,0.665,316.82,375.21,149.6,142.4,0.666,21058,21087,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393905,94539.00
06/15/2015 14:45,2,6.584,ACTIVE,216.22,353.77,59.991,1434393903,"274151322000095","174011321042388",27.63,53.80,0,327.62,388.94,184.3,175.9,0.698,442360.5,442360.5,3467,0,0,0,L,1151911521,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393906,94540.00
06/15/2015 14:45,2,6.023,ACTIVE,217.35,354.07,59.965,1434393903,"201051344000868","174011321042388",27.93,37.50,0,328.82,398.86,170.4,162.5,0.769,130932.1,130932.1,2547,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393907,94541.00
06/15/2015 14:45,2,5.885,ACTIVE,218.93,357.38,59.970,1434393903,"201051344000853","174011321042388",27.97,40.00,0,332.13,398.26,166.7,158.9,0.787,137192.2,137192.2,2543,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393908,94542.00
06/15/2015 14:45,2,5.846,ACTIVE,217.58,355.88,59.959,1434393903,"201051344000582","174011321042388",27.45,38.60,0,331.53,398.56,162.4,154.8,0.729,137800.2,137800.2,2543,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393909,94543.00
06/15/2015 14:45,1,5.541,ACTIVE,216.5,329.18,60.03,1434393903,"040051121000097","174011321042388",25.15,38,0.618,316.68,376.10,138.7,133.1,0.622,18916.000000012,18945.300000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393910,94544.00
06/15/2015 14:45,2,5.789,ACTIVE,218.03,356.18,60.002,1434393903,"201051344000469","174011321042388",27.85,36.50,0,330.93,398.26,163.3,155.7,0.791,132387.8,132387.8,2544,0,0,0,L,1122011218,0,123.36,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393911,94545.00
06/15/2015 14:45,2,5.730,ACTIVE,218.26,357.68,59.965,1434393903,"201051344000988","174011321042388",27.89,40.40,0,331.53,398.86,161.8,154.2,0.760,132188.4,132188.4,2543,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393912,94546.00
06/15/2015 14:45,2,5.717,ACTIVE,217.80,355.28,60.018,1434393903,"201051344001158","174011321042388",27.71,42.30,0,331.53,397.05,160.4,152.9,0.769,138419.4,138419.4,2546,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393913,94547.00
06/15/2015 14:45,2,5.797,ACTIVE,216.90,353.77,59.954,1434393903,"201051344001025","174011321042388",27.77,41.80,0,330.03,398.56,162.9,155.3,0.725,141466.0,141466.0,2546,0,0,0,L,1122011218,0,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393914,94548.00
06/15/2015 14:45,1,4.018,ACTIVE,216.3,356.17,60.03,1434393903,"033051125000118","174011321042388",38.18,38,0.681,314.10,382.15,152.6,146.1,0.673,20991.799999988,21024.9,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393915,94549.00
06/15/2015 14:45,2,5.680,ACTIVE,217.80,356.18,59.996,1434393903,"201051344000569","174011321042388",27.79,39.80,0,331.23,397.66,159.9,152.4,0.747,145193.1,145193.1,2546,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393916,94550.00
06/15/2015 14:45,2,3.781,ACTIVE,215.77,414.49,59.996,1434393903,"274151322000094","174011321042388",38.37,51.50,0,385.03,445.15,147.1,140.1,0.570,331158.4,331158.4,3900,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393917,94551.00
