ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 14:45,1,5.696,ACTIVE,216.2,337.26,60.00,1434393903,"040051121000068","174011321042388",22.53,38,0.569,317.30,371.87,127.7,122.1,0.571,19146.100000012,19172.900000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393918,94552.00
06/15/2015 14:45,2,5.736,ACTIVE,217.80,356.48,59.954,1434393903,"201051344000458","174011321042388",27.81,41.80,0,332.43,397.96,161.6,154.0,0.769,140933.7,140933.7,2545,0,0,0,L,1122011218,0,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393919,94553.00
06/15/2015 14:45,2,5.725,ACTIVE,215.77,354.97,59.975,1434393903,"274151322000087","174011321042388",26.04,72.70,0,329.73,383.83,151.0,143.8,0.583,401265.7,401265.7,3446,0,0,0,L,1151911521,0,124.49,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393920,94554.00
06/15/2015 14:45,2,5.773,ACTIVE,215.77,349.86,59.996,1434393903,"274151322000052","174011321042388",27.45,53.80,0,329.43,386.23,160.5,153.0,0.619,428874.3,428874.3,3850,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393921,94555.00
06/15/2015 14:45,2,5.703,ACTIVE,216.00,353.47,59.986,1434393903,"201051344001145","174011321042388",27.71,38.80,0,329.73,398.86,160.1,152.6,0.734,146084.9,146084.9,2553,0,0,0,L,1122011218,0,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393922,94556.00
06/15/2015 14:45,2,5.656,ACTIVE,216.22,352.57,59.981,1434393903,"201051344000685","174011321042388",27.53,40.40,0,328.52,398.86,157.8,150.4,0.769,145312.1,145312.1,2553,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393923,94557.00
06/15/2015 14:45,2,5.607,ACTIVE,215.32,362.49,60.012,1434393903,"274151322000088","174011321042388",27.29,49.50,0,331.83,385.93,154.8,147.5,0.588,410632.0,410632.0,3457,0,0,0,L,1151911521,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393924,94558.00
06/15/2015 14:45,2,5.457,ACTIVE,216.90,354.07,59.981,1434393903,"201051344000438","174011321042388",27.81,41.30,0,328.52,398.56,153.7,146.4,0.720,145375.0,145375.0,2548,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393925,94559.00
06/15/2015 14:45,2,5.457,ACTIVE,216.67,352.87,59.991,1434393903,"201051344001135","174011321042388",27.89,40.00,0,328.22,397.96,154.1,146.8,0.712,136737.4,136737.4,2543,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393925,94560.00
06/15/2015 14:45,2,5.521,ACTIVE,216.45,351.97,59.975,1434393903,"201051344000417","174011321042388",27.23,44.50,0,328.22,398.26,152.3,145.1,0.729,141282.6,141282.6,2542,0,0,0,L,1122011218,0,122.91,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393926,94561.00
06/15/2015 14:45,2,5.639,ACTIVE,216.22,352.57,59.938,1434393903,"201051344000594","174011321042388",27.83,45.00,0,327.32,398.86,158.9,151.4,0.751,141134.4,141134.4,2541,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393927,94562.00
06/15/2015 14:45,2,5.736,ACTIVE,215.54,360.38,59.933,1434393903,"274151322000083","174011321042388",27.41,55.30,0,328.82,385.93,159.3,151.9,0.641,425170.6,425170.6,3855,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393928,94563.00
06/15/2015 14:45,2,5.766,ACTIVE,217.58,355.28,59.959,1434393903,"201051344000585","174011321042388",28.01,40.80,0,331.83,397.35,163.5,155.9,0.765,140031.9,140031.9,2543,0,0,0,L,1122011218,0,123.14,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393929,94564.00
06/15/2015 14:45,2,5.836,ACTIVE,215.54,359.78,59.959,1434393903,"274151322000054","174011321042388",27.15,52.30,0,330.03,386.83,160.4,152.9,0.614,420481.5,420481.5,3448,0,0,0,L,1151911521,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393930,94565.00
06/15/2015 14:45,2,5.854,ACTIVE,217.35,353.47,59.959,1434393903,"201051344001203","174011321042388",27.89,40.80,0,328.82,398.26,165.3,157.6,0.787,141346.0,141346.0,2547,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393931,94566.00
06/15/2015 14:45,2,5.822,ACTIVE,216.45,354.07,59.965,1434393903,"201051344000646","174011321042388",27.67,42.80,0,327.32,399.16,163.1,155.5,0.778,138901.0,138901.0,2542,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393932,94567.00
06/15/2015 14:45,2,3.855,ACTIVE,217.13,423.50,59.986,1434393903,"274151322000068","174011321042388",38.68,51.80,0,385.03,450.26,150.2,143.0,0.566,330112.3,330112.3,3507,0,0,0,L,1151911521,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393933,94568.00
06/15/2015 14:45,2,6.254,ACTIVE,216.90,348.06,59.975,1434393903,"274151322000076","174011321042388",27.79,53.80,0,331.83,388.64,175.9,167.9,0.672,447997.5,447997.5,3853,0,0,0,L,1151911521,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393934,94569.00
06/15/2015 14:45,1,3.798,ACTIVE,216.3,323.92,60.03,1434393903,"033051125000132","174011321042388",32.88,38,0.548,318.41,370.15,124.3,117.7,0.558,15786.000000024,15810.700000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393935,94570.00
06/15/2015 14:45,1,4.386,ACTIVE,216.9,370.06,60.00,1434393903,"033051125000150","174011321042388",38.27,38,0.747,313.82,381.39,167.0,161.0,0.742,20959.900000036,20993.199999988,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393936,94571.00
06/15/2015 14:45,2,6.137,ACTIVE,216.90,354.97,59.991,1434393903,"201051344000890","174011321042388",27.83,44.30,0,327.92,399.16,173.0,165.1,0.795,142941.6,142941.6,2544,0,0,0,L,1122011218,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393937,94572.00
06/15/2015 14:45,2,6.234,ACTIVE,218.48,357.68,59.981,1434393903,"201051344000900","174011321042388",28.09,37.80,0,331.53,397.96,177.5,169.4,0.813,143232.2,143232.2,2550,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393938,94573.00
06/15/2015 14:45,2,6.281,ACTIVE,217.80,359.78,59.965,1434393903,"201051344000633","174011321042388",27.75,42.00,0,329.13,397.66,176.5,168.4,0.835,132978.0,132978.0,2551,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393939,94574.00
06/15/2015 14:45,1,6.302,ACTIVE,217.3,345.54,60.00,1434393903,"040051121000185","174011321042388",24.33,39,0.679,317.13,375.72,152.6,146.7,0.674,19060.499999975,19089.599999999,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393940,94575.00
06/15/2015 14:45,2,6.717,ACTIVE,219.61,360.08,59.986,1434393903,"201051344000983","174011321042388",28.07,40.40,0,330.63,399.76,190.8,182.3,0.893,140097.4,140097.4,2547,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393941,94576.00
06/15/2015 14:45,2,6.988,ACTIVE,218.71,360.08,59.965,1434393903,"201051344000917","174011321042388",27.83,39.80,0,328.82,400.66,196.9,188.1,0.941,143476.3,143476.3,2551,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393943,94577.00
06/15/2015 14:45,1,6.706,ACTIVE,216.5,321.22,60.00,1434393903,"040051121000116","174011321042388",24.83,36,0.738,315.67,379.39,165.7,158.6,0.731,18596.800000012,18625.900000036,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393944,94578.00
06/15/2015 14:45,1,4.281,ACTIVE,218.0,326.52,60.00,1434393903,"033051125000135","174011321042388",33.14,37,0.629,317.27,374.22,141.2,136.7,0.624,15765.10000001,15790.20000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393945,94579.00
06/15/2015 14:45,2,7.096,ACTIVE,219.84,359.78,59.933,1434393903,"201051344000648","174011321042388",27.63,40.00,0,331.83,403.37,198.5,189.7,0.915,139486.5,139486.5,2543,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393946,94580.00
06/15/2015 14:45,2,7.066,ACTIVE,218.93,360.99,59.933,1434393903,"201051344001093","174011321042388",28.03,39.30,0,331.23,403.07,200.6,191.7,0.906,141540.4,141540.4,2548,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393947,94581.00
06/15/2015 14:45,2,7.131,ACTIVE,219.84,360.08,59.938,1434393903,"201051344000645","174011321042388",27.71,40.40,0,332.13,403.07,199.9,191.0,0.893,139888.5,139888.5,2546,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393948,94582.00
06/15/2015 14:45,2,7.172,ACTIVE,217.35,362.49,59.991,1434393903,"274151322000085","174011321042388",27.47,50.00,0,332.13,390.14,199.4,190.6,0.769,422557.4,422557.4,3849,0,0,0,L,1151911521,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393949,94583.00
06/15/2015 14:45,2,6.979,ACTIVE,219.16,360.38,60.002,1434393903,"201051344000651","174011321042388",27.77,39.00,0,332.13,403.37,196.1,187.3,0.879,139288.9,139288.9,2546,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393949,94584.00
06/15/2015 14:45,2,6.809,ACTIVE,218.48,357.38,59.981,1434393903,"201051344000867","174011321042388",27.65,41.30,0,328.22,402.46,190.8,182.2,0.871,131609.5,131609.5,2550,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393950,94585.00
06/15/2015 14:45,1,6.534,ACTIVE,217.6,332.76,60.00,1434393903,"040051121000095","174011321042388",22.22,37,0.642,316.38,375.79,144.4,139.3,0.642,20058.300000012,20084.800000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393952,94586.00
06/15/2015 14:45,2,6.736,ACTIVE,217.35,356.78,60.007,1434393903,"201051344001230","174011321042388",27.99,42.80,0,327.02,403.67,191.0,182.4,0.897,142746.5,142746.5,2552,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393952,94587.00
06/15/2015 14:45,2,6.662,ACTIVE,219.39,360.08,59.986,1434393903,"201051344000576","174011321042388",28.17,38.60,0,331.83,404.57,190.2,181.6,0.862,139253.4,139253.4,2551,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393953,94588.00
06/15/2015 14:45,2,6.828,ACTIVE,219.61,360.99,59.928,1434393903,"201051344000579","174011321042388",27.51,44.30,0,332.43,403.97,190.2,181.7,0.888,145281.2,145281.2,2545,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434393954,94589.00
06/15/2015 15:00,2,4.996,ACTIVE,216.67,353.47,60.002,1434394803,"201051344000955","174011321042388",27.47,41.80,0,321.01,411.78,139.1,132.3,0.663,144700.5,144700.5,2548,0,0,0,L,1122011218,0,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394804,94590.00
06/15/2015 15:00,1,4.876,ACTIVE,216.7,349.88,60.03,1434394803,"040051121000195","174011321042388",24.40,39,0.524,301.44,389.68,118.4,112.6,0.532,21087,21122.2,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394806,94591.00
06/15/2015 15:00,2,5.379,ACTIVE,216.45,361.59,59.986,1434394803,"274151322000095","174011321042388",27.35,54.00,0,321.31,400.66,149.1,142.0,0.548,442404.3,442404.3,3468,0,0,0,L,1151911521,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394807,94592.00
06/15/2015 15:00,2,5.205,ALERT,217.13,352.57,60.007,1434394803,"201051344000868","174011321042388",27.61,38.80,0,299.97,417.79,145.6,138.6,0.667,130973.1,130973.1,2548,0,0,0,L,1122011218,0,123.36,126.07,0002,35,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394809,94593.00
06/15/2015 15:00,2,5.578,ALERT,219.16,355.88,59.970,1434394803,"201051344000853","174011321042388",27.35,41.50,0,299.97,417.19,154.5,147.2,0.725,137233.1,137233.1,2544,0,0,0,L,1122011218,0,124.72,126.53,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394811,94594.00
06/15/2015 15:00,2,5.566,ALERT,218.48,356.78,59.975,1434394803,"201051344000582","174011321042388",27.39,39.50,0,292.76,418.09,154.4,147.1,0.716,137840.8,137840.8,2544,0,0,0,L,1122011218,0,124.04,126.53,0002,36,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394812,94595.00
06/15/2015 15:00,1,5.258,ALERT,217.9,351.32,60.03,1434394803,"040051121000097","174011321042388",24.96,39,0.579,302.52,390.74,130.6,125.4,0.583,18945.300000012,18980.800000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434394814,94596.00
06/15/2015 15:00,2,5.371,ALERT,218.71,356.18,59.954,1434394803,"201051344000469","174011321042388",27.47,38.20,0,293.96,416.59,149.4,142.3,0.720,132429.0,132429.0,2545,0,0,0,L,1122011218,0,123.81,126.75,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394816,94597.00
06/15/2015 15:00,2,5.066,ACTIVE,218.48,355.58,60.002,1434394803,"201051344000988","174011321042388",27.45,41.80,0,326.72,416.29,140.8,133.9,0.650,132229.5,132229.5,2544,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394817,94598.00
06/15/2015 15:00,2,5.096,ACTIVE,218.03,352.57,59.986,1434394803,"201051344001158","174011321042388",26.74,43.40,0,327.02,415.39,137.9,131.2,0.645,138460.1,138460.1,2547,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394818,94599.00
06/15/2015 15:00,2,5.041,ACTIVE,217.35,353.77,59.981,1434394803,"201051344001025","174011321042388",27.69,42.30,0,322.21,417.79,141.3,134.5,0.641,141507.9,141507.9,2547,0,0,0,L,1122011218,0,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394819,94600.00
06/15/2015 15:00,1,3.591,ACTIVE,216.8,355.23,60.07,1434394803,"033051125000118","174011321042388",38.17,38,0.604,298.29,395.28,136.4,130.0,0.606,21024.9,21064.9,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394820,94601.00
06/15/2015 15:00,2,4.980,ALERT,218.03,355.58,59.986,1434394803,"201051344000569","174011321042388",27.51,40.80,0,290.35,416.89,138.7,131.9,0.658,145233.8,145233.8,2547,0,0,0,L,1122011218,0,123.59,126.30,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394822,94602.00
06/15/2015 15:00,2,3.381,ACTIVE,216.67,402.16,59.991,1434394803,"274151322000094","174011321042388",37.17,50.80,0,382.63,450.86,127.8,121.5,0.495,331196.5,331196.5,3901,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394822,94603.00
06/15/2015 15:00,1,4.891,ACTIVE,217.0,359.07,60.03,1434394803,"040051121000068","174011321042388",22.21,38,0.478,302.92,385.38,108.1,103.4,0.488,19172.900000024,19204.999999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394824,94604.00
06/15/2015 15:00,2,4.934,ALERT,218.03,353.77,59.991,1434394803,"201051344000458","174011321042388",27.39,43.20,0,297.57,415.99,136.8,130.1,0.663,140974.5,140974.5,2546,0,0,0,L,1122011218,0,124.04,126.30,0002,38,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394825,94605.00
06/15/2015 15:00,2,4.922,ACTIVE,216.45,360.99,60.034,1434394803,"274151322000087","174011321042388",25.47,73.30,0,321.31,392.85,126.8,120.5,0.473,401304.0,401304.0,3447,0,0,0,L,1151911521,0,124.49,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394826,94606.00
06/15/2015 15:00,2,4.914,ACTIVE,216.67,351.67,59.986,1434394803,"274151322000052","174011321042388",27.29,53.80,0,321.61,401.56,135.9,129.2,0.508,428915.7,428915.7,3851,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394827,94607.00
06/15/2015 15:00,2,4.863,ALERT,216.45,351.07,59.986,1434394803,"201051344001145","174011321042388",27.02,39.30,0,296.66,416.59,133.1,126.5,0.628,146126.1,146126.1,2554,0,0,0,L,1122011218,0,123.14,125.40,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394829,94608.00
06/15/2015 15:00,2,4.674,ALERT,216.45,350.77,59.981,1434394803,"201051344000685","174011321042388",27.29,41.30,0,299.37,411.78,129.2,122.7,0.632,145353.0,145353.0,2554,0,0,0,L,1122011218,0,124.04,125.17,0002,36,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394831,94609.00
06/15/2015 15:00,2,4.625,ACTIVE,216.22,349.56,59.959,1434394803,"274151322000088","174011321042388",27.14,50.00,0,321.31,399.76,127.0,120.7,0.482,410672.7,410672.7,3458,0,0,0,L,1151911521,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394832,94610.00
06/15/2015 15:00,2,4.594,ACTIVE,217.13,353.17,60.012,1434394803,"201051344000438","174011321042388",27.06,42.00,0,321.61,416.89,125.9,119.6,0.592,145415.8,145415.8,2549,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394833,94611.00
06/15/2015 15:00,2,4.453,ACTIVE,216.90,350.47,59.991,1434394803,"201051344001135","174011321042388",27.79,40.80,0,321.61,417.49,125.2,118.9,0.579,136778.5,136778.5,2544,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394834,94612.00
06/15/2015 15:00,2,4.461,ACTIVE,216.67,351.37,60.007,1434394803,"201051344000417","174011321042388",27.08,44.80,0,321.61,411.48,122.3,116.1,0.588,141323.0,141323.0,2543,0,0,0,L,1122011218,0,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394834,94613.00
06/15/2015 15:00,2,4.453,ALERT,216.22,350.77,60.002,1434394803,"201051344000594","174011321042388",27.51,46.00,0,297.26,412.98,124.1,117.9,0.592,141175.6,141175.6,2542,0,0,0,L,1122011218,0,123.36,125.17,0002,39,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394836,94614.00
06/15/2015 15:00,2,4.607,ACTIVE,216.22,350.47,59.981,1434394803,"274151322000083","174011321042388",26.96,55.30,0,321.31,396.15,125.6,119.3,0.504,425211.9,425211.9,3856,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394837,94615.00
06/15/2015 15:00,2,4.566,ACTIVE,217.58,351.37,60.002,1434394803,"201051344000585","174011321042388",27.55,42.00,0,326.42,416.89,127.5,121.1,0.579,140073.9,140073.9,2544,0,0,0,L,1122011218,0,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394838,94616.00
06/15/2015 15:00,2,4.555,ACTIVE,216.22,357.08,59.991,1434394803,"274151322000054","174011321042388",27.10,52.80,0,320.71,401.26,125.0,118.7,0.482,420522.4,420522.4,3449,0,0,0,L,1151911521,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394839,94617.00
06/15/2015 15:00,2,4.523,ACTIVE,217.58,349.86,60.007,1434394803,"201051344001203","174011321042388",27.75,41.30,0,324.02,446.35,127.2,120.9,0.601,141387.7,141387.7,2548,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394840,94618.00
06/15/2015 15:00,2,4.537,ACTIVE,216.45,351.37,60.007,1434394803,"201051344000646","174011321042388",27.35,43.00,0,321.91,412.98,125.7,119.4,0.588,138942.1,138942.1,2543,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394841,94619.00
06/15/2015 15:00,2,3.174,ACTIVE,217.35,406.67,59.970,1434394803,"274151322000068","174011321042388",36.64,51.50,0,382.63,450.56,118.0,112.0,0.442,330150.6,330150.6,3508,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394842,94620.00
06/15/2015 15:00,2,4.891,ACTIVE,217.58,364.29,60.007,1434394803,"274151322000076","174011321042388",27.87,53.30,0,323.41,405.47,138.1,131.3,0.535,448041.8,448041.8,3854,0,0,0,L,1151911521,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394843,94621.00
06/15/2015 15:00,1,2.883,ACTIVE,217.0,336.83,60.03,1434394803,"033051125000132","174011321042388",33.27,38,0.417,303.62,382.20,95.4,90.1,0.430,15810.700000024,15840.800000024,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394844,94622.00
06/15/2015 15:00,1,3.322,ACTIVE,216.8,350.85,60.03,1434394803,"033051125000150","174011321042388",37.94,38,0.559,300.05,396.86,125.4,120.4,0.566,20993.199999988,21033.5,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394845,94623.00
06/15/2015 15:00,2,4.590,ACTIVE,216.45,350.77,60.007,1434394803,"201051344000890","174011321042388",27.41,45.00,0,320.71,428.91,127.5,121.1,0.597,142982.6,142982.6,2545,0,0,0,L,1122011218,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394846,94624.00
06/15/2015 15:00,2,4.549,ACTIVE,217.58,352.27,59.970,1434394803,"201051344000900","174011321042388",27.51,39.30,0,326.42,417.79,126.9,120.5,0.579,143273.9,143273.9,2551,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394847,94625.00
06/15/2015 15:00,2,4.465,ALERT,217.35,351.07,60.012,1434394803,"201051344000633","174011321042388",27.35,42.80,0,291.55,417.19,123.7,117.5,0.588,133018.8,133018.8,2552,0,0,0,L,1122011218,0,124.04,126.07,0002,40,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394849,94626.00
06/15/2015 15:00,1,4.311,ACTIVE,217.3,345.57,60.03,1434394803,"040051121000185","174011321042388",24.43,39,0.463,301.85,391.15,104.8,100.1,0.476,19089.599999999,19124.999999975,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394850,94627.00
06/15/2015 15:00,2,4.404,ALERT,217.58,351.07,59.975,1434394803,"201051344000983","174011321042388",27.35,42.30,0,300.57,417.49,122.1,115.9,0.579,140138.4,140138.4,2548,0,0,0,L,1122011218,0,123.81,125.62,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394852,94628.00
06/15/2015 15:00,2,4.369,ALERT,216.90,350.77,60.012,1434394803,"201051344000917","174011321042388",27.33,40.80,0,288.85,416.89,121.0,114.8,0.575,143517.5,143517.5,2552,0,0,0,L,1122011218,0,123.36,125.85,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394854,94629.00
06/15/2015 15:00,1,4.139,ACTIVE,216.2,335.19,60.03,1434394803,"040051121000116","174011321042388",24.84,37,0.449,300.97,388.19,102.3,96.8,0.467,18625.900000036,18660.700000048,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394855,94630.00
06/15/2015 15:00,1,2.658,ACTIVE,217.2,347.56,60.03,1434394803,"033051125000135","174011321042388",33.10,37,0.386,304.28,382.70,87.5,83.4,0.408,15790.20000001,15820.30000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394856,94631.00
06/15/2015 15:00,2,4.305,ACTIVE,217.35,351.07,59.981,1434394803,"201051344000648","174011321042388",27.21,40.80,0,327.32,417.49,118.7,112.6,0.561,139526.9,139526.9,2544,0,0,0,L,1122011218,0,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394857,94632.00
06/15/2015 15:00,2,4.279,ALERT,216.90,351.07,59.996,1434394803,"201051344001093","174011321042388",27.95,39.50,0,291.25,416.59,121.3,115.1,0.557,141581.4,141581.4,2549,0,0,0,L,1122011218,0,123.36,125.62,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394859,94633.00
06/15/2015 15:00,2,4.412,ACTIVE,217.35,350.77,60.002,1434394803,"201051344000645","174011321042388",26.96,41.30,0,327.32,416.59,120.4,114.3,0.557,139929.3,139929.3,2547,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394860,94634.00
06/15/2015 15:00,2,4.471,ALERT,216.22,346.56,59.986,1434394803,"274151322000085","174011321042388",27.21,50.40,0,291.85,400.66,123.2,117.0,0.468,422598.6,422598.6,3850,0,0,0,L,1151911521,0,124.94,123.59,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394862,94635.00
06/15/2015 15:00,2,4.422,ACTIVE,217.35,350.47,59.986,1434394803,"201051344000651","174011321042388",27.37,40.40,0,327.32,417.19,122.6,116.4,0.566,139330.0,139330.0,2547,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394863,94636.00
06/15/2015 15:00,2,4.469,ALERT,216.90,349.56,60.002,1434394803,"201051344000867","174011321042388",27.14,42.80,0,292.16,416.59,122.9,116.7,0.561,131650.3,131650.3,2551,0,0,0,L,1122011218,0,123.59,125.17,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394864,94637.00
06/15/2015 15:00,1,4.402,ACTIVE,216.9,340.57,60.03,1434394803,"040051121000095","174011321042388",22.28,37,0.429,302.59,383.40,97.6,92.6,0.436,20084.800000012,20116.600000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394866,94638.00
06/15/2015 15:00,2,4.492,ALERT,216.22,349.56,59.965,1434394803,"201051344001230","174011321042388",27.59,42.50,0,299.07,411.18,125.5,119.2,0.601,142787.4,142787.4,2553,0,0,0,L,1122011218,0,123.36,125.17,0002,38,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394868,94639.00
06/15/2015 15:00,2,4.498,ACTIVE,217.80,354.97,60.002,1434394803,"201051344000576","174011321042388",27.27,40.00,0,327.62,415.69,124.2,118.0,0.579,139294.0,139294.0,2552,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394869,94640.00
06/15/2015 15:00,2,4.602,ACTIVE,217.80,350.47,59.970,1434394803,"201051344000579","174011321042388",27.37,44.80,0,327.62,415.99,127.6,121.2,0.592,145322.3,145322.3,2546,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434394870,94641.00
06/15/2015 15:15,2,5.342,ACTIVE,217.80,354.37,59.970,1434395703,"201051344000955","174011321042388",28.03,41.00,0,329.73,415.99,151.6,144.4,0.703,144735.0,144735.0,2549,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395704,94642.00
06/15/2015 15:15,1,5.289,ACTIVE,217.4,365.06,60.03,1434395703,"040051121000195","174011321042388",24.55,39,0.568,315.86,390.40,129.2,123.2,0.578,21122.2,21152.1,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395705,94643.00
06/15/2015 15:15,2,5.725,ACTIVE,217.13,364.29,59.965,1434395703,"274151322000095","174011321042388",27.77,53.50,0,331.53,405.77,160.9,153.4,0.597,442441.6,442441.6,3469,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395706,94644.00
06/15/2015 15:15,2,5.367,ACTIVE,218.26,354.37,59.981,1434395703,"201051344000868","174011321042388",27.65,38.20,0,327.92,415.99,150.3,143.1,0.685,131007.8,131007.8,2550,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395707,94645.00
06/15/2015 15:15,2,5.191,ACTIVE,219.61,356.78,59.944,1434395703,"201051344000853","174011321042388",28.07,41.00,0,333.63,415.99,147.4,140.4,0.694,137267.6,137267.6,2546,0,0,0,L,1122011218,0,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395708,94646.00
06/15/2015 15:15,2,5.189,ACTIVE,218.71,355.88,59.949,1434395703,"201051344000582","174011321042388",27.75,39.00,0,331.83,415.99,145.9,138.9,0.676,137875.2,137875.2,2546,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395709,94647.00
06/15/2015 15:15,1,5.031,ACTIVE,217.7,363.96,60.03,1434395703,"040051121000097","174011321042388",24.97,39,0.552,318.02,391.98,125.0,119.6,0.560,18980.800000012,19010.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395710,94648.00
06/15/2015 15:15,2,4.971,ACTIVE,218.71,354.67,59.981,1434395703,"201051344000469","174011321042388",28.23,37.30,0,332.13,416.29,142.1,135.2,0.663,132463.8,132463.8,2547,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395711,94649.00
06/15/2015 15:15,2,4.934,ACTIVE,218.48,354.37,59.975,1434395703,"201051344000988","174011321042388",27.55,41.30,0,332.13,415.39,137.7,130.9,0.645,132263.9,132263.9,2545,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395712,94650.00
06/15/2015 15:15,2,4.848,ACTIVE,218.48,351.97,59.975,1434395703,"201051344001158","174011321042388",27.45,42.80,0,332.43,414.79,134.8,128.2,0.636,138494.3,138494.3,2548,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395713,94651.00
06/15/2015 15:15,2,4.850,ACTIVE,217.80,351.67,59.965,1434395703,"201051344001025","174011321042388",27.83,42.00,0,332.13,416.89,136.8,130.1,0.632,141543.0,141543.0,2548,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395714,94652.00
06/15/2015 15:15,1,3.395,ACTIVE,217.2,327.87,60.00,1434395703,"033051125000118","174011321042388",37.94,38,0.568,314.89,397.79,128.2,122.1,0.571,21064.9,21098.6,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395715,94653.00
06/15/2015 15:15,2,4.621,ACTIVE,218.26,355.58,59.975,1434395703,"201051344000569","174011321042388",28.01,40.80,0,332.13,414.79,131.1,124.6,0.623,145268.1,145268.1,2549,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395716,94654.00
06/15/2015 15:15,2,3.154,ACTIVE,216.90,416.89,59.959,1434395703,"274151322000094","174011321042388",37.71,50.00,0,377.52,459.27,120.4,114.3,0.464,331228.4,331228.4,3902,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395717,94655.00
06/15/2015 15:15,1,4.539,ACTIVE,217.8,354.15,60.00,1434395703,"040051121000068","174011321042388",22.53,38,0.447,317.36,385.49,101.7,97.0,0.465,19204.999999988,19232.199999976,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395718,94656.00
06/15/2015 15:15,2,4.535,ACTIVE,218.48,352.87,59.912,1434395703,"201051344000458","174011321042388",28.03,42.80,0,333.33,415.39,128.7,122.3,0.614,141008.8,141008.8,2548,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395719,94657.00
06/15/2015 15:15,2,4.551,ACTIVE,216.67,357.08,59.975,1434395703,"274151322000087","174011321042388",26.10,74.00,0,329.43,397.96,120.3,114.2,0.451,401336.2,401336.2,3448,0,0,0,L,1151911521,0,124.49,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395720,94658.00
06/15/2015 15:15,2,4.643,ACTIVE,216.67,348.66,59.981,1434395703,"274151322000052","174011321042388",27.49,53.30,0,327.62,401.56,129.4,123.0,0.495,428950.5,428950.5,3852,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395721,94659.00
06/15/2015 15:15,2,4.580,ACTIVE,217.13,352.87,59.986,1434395703,"201051344001145","174011321042388",28.05,39.50,0,332.43,417.19,130.2,123.7,0.605,146160.7,146160.7,2556,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395722,94660.00
06/15/2015 15:15,2,4.629,ACTIVE,216.67,351.67,59.954,1434395703,"201051344000685","174011321042388",27.63,40.60,0,328.52,415.69,129.5,123.1,0.641,145387.4,145387.4,2556,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395722,94661.00
06/15/2015 15:15,2,4.641,ACTIVE,216.67,348.96,59.959,1434395703,"274151322000088","174011321042388",27.31,48.80,0,327.32,400.96,128.4,122.0,0.486,410706.8,410706.8,3459,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395723,94662.00
06/15/2015 15:15,2,4.588,ACTIVE,217.58,351.37,59.954,1434395703,"201051344000438","174011321042388",27.77,41.80,0,332.73,416.29,129.0,122.6,0.605,145450.0,145450.0,2550,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395724,94663.00
06/15/2015 15:15,2,4.588,ACTIVE,217.35,350.47,59.944,1434395703,"201051344001135","174011321042388",27.91,40.40,0,329.13,415.99,129.7,123.3,0.588,136812.8,136812.8,2545,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395725,94664.00
06/15/2015 15:15,2,4.502,ACTIVE,217.13,351.07,59.922,1434395703,"201051344000417","174011321042388",27.69,44.50,0,330.33,415.09,126.3,119.9,0.605,141356.7,141356.7,2544,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395726,94665.00
06/15/2015 15:15,2,4.566,ACTIVE,216.67,349.56,59.917,1434395703,"201051344000594","174011321042388",27.79,45.00,0,327.62,417.19,128.5,122.1,0.605,141210.1,141210.1,2544,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395727,94666.00
06/15/2015 15:15,2,4.633,ACTIVE,216.22,357.38,59.949,1434395703,"274151322000083","174011321042388",27.39,55.30,0,329.13,400.96,128.5,122.1,0.517,425246.6,425246.6,3857,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395728,94667.00
06/15/2015 15:15,2,4.596,ACTIVE,217.58,352.87,59.981,1434395703,"201051344000585","174011321042388",28.29,41.00,0,332.13,415.09,131.7,125.2,0.614,140109.1,140109.1,2545,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395729,94668.00
06/15/2015 15:15,2,4.635,ACTIVE,216.45,356.18,59.938,1434395703,"274151322000054","174011321042388",27.43,52.00,0,331.23,401.86,128.7,122.3,0.491,420556.7,420556.7,3450,0,0,0,L,1151911521,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395730,94669.00
06/15/2015 15:15,2,4.646,ACTIVE,217.58,351.67,59.975,1434395703,"201051344001203","174011321042388",27.83,40.40,0,330.03,416.59,131.1,124.6,0.619,141422.6,141422.6,2549,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395731,94670.00
06/15/2015 15:15,2,4.604,ACTIVE,216.45,351.07,59.959,1434395703,"201051344000646","174011321042388",27.73,42.50,0,328.52,417.19,129.2,122.8,0.601,138976.4,138976.4,2544,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395732,94671.00
06/15/2015 15:15,2,3.102,ACTIVE,217.35,409.38,59.959,1434395703,"274151322000068","174011321042388",37.97,50.80,0,384.73,455.97,119.4,113.3,0.446,330182.5,330182.5,3509,0,0,0,L,1151911521,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395733,94672.00
06/15/2015 15:15,2,4.916,ACTIVE,216.90,361.29,59.928,1434395703,"274151322000076","174011321042388",27.85,52.50,0,330.33,403.67,138.7,131.9,0.530,448078.9,448078.9,3855,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395734,94673.00
06/15/2015 15:15,1,2.861,ACTIVE,217.1,340.76,60.00,1434395703,"033051125000132","174011321042388",33.54,38,0.416,318.67,382.65,95.4,89.9,0.434,15840.800000024,15866.000000024,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395735,94674.00
06/15/2015 15:15,1,3.320,ACTIVE,217.3,340.62,60.03,1434395703,"033051125000150","174011321042388",38.55,38,0.568,315.36,398.80,127.3,122.8,0.576,21033.5,21067.199999988,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395736,94675.00
06/15/2015 15:15,2,4.766,ACTIVE,216.45,350.17,59.965,1434395703,"201051344000890","174011321042388",27.77,44.30,0,329.43,416.29,134.1,127.5,0.619,143017.0,143017.0,2546,0,0,0,L,1122011218,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395737,94676.00
06/15/2015 15:15,2,4.775,ACTIVE,217.35,351.67,59.949,1434395703,"201051344000900","174011321042388",28.43,38.80,0,332.13,415.69,137.6,130.9,0.628,143308.7,143308.7,2552,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395738,94677.00
06/15/2015 15:15,2,4.805,ACTIVE,217.58,353.17,59.933,1434395703,"201051344000633","174011321042388",27.89,41.80,0,331.83,414.79,135.7,129.1,0.641,133053.0,133053.0,2554,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395739,94678.00
06/15/2015 15:15,1,4.749,ACTIVE,217.2,328.30,60.03,1434395703,"040051121000185","174011321042388",24.46,39,0.512,316.48,391.10,115.6,111.1,0.521,19124.999999975,19154.400000011,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395740,94679.00
06/15/2015 15:15,2,4.938,ACTIVE,218.03,353.77,59.965,1434395703,"201051344000983","174011321042388",28.07,41.50,0,332.43,415.99,140.5,133.7,0.667,140172.9,140172.9,2550,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395741,94680.00
06/15/2015 15:15,2,4.902,ACTIVE,217.58,352.57,59.991,1434395703,"201051344000917","174011321042388",28.33,40.40,0,331.53,415.69,140.7,133.9,0.672,143552.1,143552.1,2554,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395742,94681.00
06/15/2015 15:15,1,4.853,ACTIVE,216.7,363.52,60.00,1434395703,"040051121000116","174011321042388",24.86,36,0.530,315.09,388.87,120.0,114.1,0.540,18660.700000048,18689.900000036,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395743,94682.00
06/15/2015 15:15,1,3.096,ACTIVE,217.7,329.44,60.00,1434395703,"033051125000135","174011321042388",33.39,37,0.455,318.09,383.55,102.8,98.9,0.467,15820.30000001,15845.50000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395745,94683.00
06/15/2015 15:15,2,4.951,ACTIVE,218.26,351.97,59.970,1434395703,"201051344000648","174011321042388",27.75,40.00,0,333.33,415.99,139.1,132.4,0.654,139560.7,139560.7,2545,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395746,94684.00
06/15/2015 15:15,2,4.953,ACTIVE,217.80,354.67,59.949,1434395703,"201051344001093","174011321042388",28.19,39.30,0,332.13,415.39,141.3,134.5,0.645,141616.0,141616.0,2551,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395747,94685.00
06/15/2015 15:15,2,5.098,ACTIVE,218.48,353.47,59.949,1434395703,"201051344000645","174011321042388",27.49,40.80,0,332.73,413.89,142.0,135.1,0.650,139963.5,139963.5,2548,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395748,94686.00
06/15/2015 15:15,2,5.107,ACTIVE,216.90,360.99,59.901,1434395703,"274151322000085","174011321042388",27.77,50.40,0,331.83,401.86,143.5,136.6,0.539,422633.4,422633.4,3852,0,0,0,L,1151911521,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395749,94687.00
06/15/2015 15:15,2,5.033,ACTIVE,218.03,353.47,59.975,1434395703,"201051344000651","174011321042388",27.97,39.80,0,332.13,415.09,142.6,135.7,0.650,139364.4,139364.4,2548,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395749,94688.00
06/15/2015 15:15,2,5.002,ACTIVE,218.03,352.27,59.996,1434395703,"201051344000867","174011321042388",27.91,42.00,0,330.03,415.09,141.5,134.6,0.654,131684.6,131684.6,2553,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395750,94689.00
06/15/2015 15:15,1,4.885,ACTIVE,217.3,340.74,60.00,1434395703,"040051121000095","174011321042388",22.65,37,0.484,316.43,384.53,110.1,104.9,0.494,20116.600000024,20143.300000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395752,94690.00
06/15/2015 15:15,2,5.033,ACTIVE,216.67,351.67,59.970,1434395703,"201051344001230","174011321042388",27.91,42.30,0,328.22,415.39,142.2,135.3,0.676,142821.8,142821.8,2555,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395752,94691.00
06/15/2015 15:15,2,4.932,ACTIVE,218.71,355.88,59.944,1434395703,"201051344000576","174011321042388",27.91,39.30,0,332.43,415.09,139.4,132.6,0.641,139327.9,139327.9,2553,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395753,94692.00
06/15/2015 15:15,2,4.914,ACTIVE,218.71,353.77,59.938,1434395703,"201051344000579","174011321042388",28.01,44.50,0,333.03,416.29,139.4,132.6,0.654,145356.6,145356.6,2547,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434395754,94693.00
06/15/2015 15:30,2,6.078,ACTIVE,218.93,357.08,59.991,1434396603,"201051344000955","174011321042388",27.37,42.00,0,329.73,421.70,168.5,160.7,0.800,144771.9,144771.9,2550,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396604,94694.00
06/15/2015 15:30,1,6.224,ACTIVE,218.5,345.94,60.03,1434396603,"040051121000195","174011321042388",24.22,40,0.659,317.26,394.15,150.0,142.9,0.657,21152.1,21183.9,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396605,94695.00
