ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 15:30,2,6.760,ACTIVE,218.26,363.69,59.965,1434396603,"274151322000095","174011321042388",27.57,54.00,0,330.63,407.87,188.7,180.2,0.707,442481.4,442481.4,3470,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396606,94696.00
06/15/2015 15:30,2,6.598,ACTIVE,219.84,359.48,59.975,1434396603,"201051344000868","174011321042388",27.17,39.00,0,331.23,421.10,181.7,173.4,0.822,131045.1,131045.1,2551,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396607,94697.00
06/15/2015 15:30,2,6.512,ACTIVE,221.64,363.09,59.991,1434396603,"201051344000853","174011321042388",27.43,41.50,0,333.33,427.71,180.8,172.6,0.840,137304.7,137304.7,2547,0,0,0,L,1122011218,0,126.07,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396608,94698.00
06/15/2015 15:30,2,6.506,ACTIVE,220.74,360.69,59.959,1434396603,"201051344000582","174011321042388",27.21,39.80,0,332.43,421.70,179.4,171.2,0.822,137912.0,137912.0,2547,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396609,94699.00
06/15/2015 15:30,1,6.343,ACTIVE,219.2,346.51,60.03,1434396603,"040051121000097","174011321042388",24.66,39,0.686,317.01,397.41,155.6,149.4,0.680,19010.800000012,19042.900000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396610,94700.00
06/15/2015 15:30,2,6.484,ACTIVE,221.42,362.19,60.002,1434396603,"201051344000469","174011321042388",27.95,38.20,0,332.43,426.81,183.6,175.3,0.875,132501.1,132501.1,2548,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396611,94701.00
06/15/2015 15:30,2,6.752,ACTIVE,221.42,364.29,59.938,1434396603,"201051344000988","174011321042388",26.96,41.80,0,331.83,426.51,184.5,176.1,0.844,132301.0,132301.0,2546,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396612,94702.00
06/15/2015 15:30,2,6.617,ACTIVE,221.42,361.89,59.970,1434396603,"201051344001158","174011321042388",27.35,43.00,0,332.73,421.70,183.4,175.1,0.849,138531.2,138531.2,2549,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396613,94703.00
06/15/2015 15:30,2,6.773,ACTIVE,220.52,361.89,60.007,1434396603,"201051344001025","174011321042388",27.45,42.50,0,332.73,422.00,188.4,179.9,0.831,141580.8,141580.8,2549,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396614,94704.00
06/15/2015 15:30,1,4.809,ACTIVE,218.8,334.22,60.03,1434396603,"033051125000118","174011321042388",38.26,38,0.807,312.37,399.42,183.1,175.1,0.797,21098.6,21134.5,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396615,94705.00
06/15/2015 15:30,2,6.791,ACTIVE,221.64,363.99,59.938,1434396603,"201051344000569","174011321042388",27.95,41.50,0,332.13,422.30,192.2,183.6,0.884,145305.1,145305.1,2550,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396616,94706.00
06/15/2015 15:30,2,4.695,ACTIVE,219.61,434.63,59.965,1434396603,"274151322000094","174011321042388",38.49,49.30,0,382.03,456.57,183.3,175.0,0.703,331262.9,331262.9,3903,0,0,0,L,1151911521,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396617,94707.00
06/15/2015 15:30,1,7.171,ACTIVE,219.6,333.70,60.03,1434396603,"040051121000068","174011321042388",22.08,38,0.693,317.38,391.01,157.5,151.0,0.690,19232.199999976,19261.499999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396618,94708.00
06/15/2015 15:30,2,7.283,ACTIVE,222.32,364.59,59.981,1434396603,"201051344000458","174011321042388",27.35,43.40,0,332.73,423.81,201.9,193.0,0.932,141046.0,141046.0,2549,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396619,94709.00
06/15/2015 15:30,2,7.363,ACTIVE,219.39,375.41,59.970,1434396603,"274151322000087","174011321042388",25.33,73.70,0,331.53,402.77,188.8,180.3,0.707,401371.1,401371.1,3449,0,0,0,L,1151911521,0,125.85,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396620,94710.00
06/15/2015 15:30,2,7.451,ACTIVE,219.61,369.70,59.954,1434396603,"274151322000052","174011321042388",26.96,54.30,0,331.83,405.17,203.3,194.3,0.773,428988.0,428988.0,3853,0,0,0,L,1151911521,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396621,94711.00
06/15/2015 15:30,2,7.393,ACTIVE,220.06,363.39,59.981,1434396603,"201051344001145","174011321042388",27.31,40.00,0,330.93,421.10,204.4,195.4,0.924,146198.2,146198.2,2557,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396622,94712.00
06/15/2015 15:30,2,7.404,ACTIVE,220.06,361.29,60.007,1434396603,"201051344000685","174011321042388",27.23,42.00,0,329.43,422.90,204.0,195.0,0.977,145424.6,145424.6,2557,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396623,94713.00
06/15/2015 15:30,2,7.492,ACTIVE,219.61,373.91,59.959,1434396603,"274151322000088","174011321042388",26.84,49.30,0,330.03,404.87,203.6,194.6,0.778,410743.7,410743.7,3460,0,0,0,L,1151911521,0,126.75,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396624,94714.00
06/15/2015 15:30,2,7.426,ACTIVE,220.97,363.09,59.965,1434396603,"201051344000438","174011321042388",27.73,42.50,0,331.53,420.20,208.4,199.2,0.968,145487.1,145487.1,2551,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396625,94715.00
06/15/2015 15:30,2,7.779,ACTIVE,221.64,364.59,60.002,1434396603,"201051344001135","174011321042388",27.39,41.30,0,331.23,420.80,215.8,206.4,0.972,136850.1,136850.1,2546,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396625,94716.00
06/15/2015 15:30,2,7.869,ACTIVE,221.19,363.99,59.986,1434396603,"201051344000417","174011321042388",27.17,45.50,0,330.33,420.50,216.8,207.3,1.012,141393.4,141393.4,2545,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396626,94717.00
06/15/2015 15:30,2,8.215,ACTIVE,220.97,365.49,59.959,1434396603,"201051344000594","174011321042388",27.29,45.50,0,329.73,423.20,227.1,217.2,1.030,141247.7,141247.7,2545,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396627,94718.00
06/15/2015 15:30,2,8.389,ACTIVE,219.39,382.33,59.981,1434396603,"274151322000083","174011321042388",26.72,55.50,0,331.53,406.07,226.9,217.1,0.893,425284.3,425284.3,3858,0,0,0,L,1151911521,0,126.07,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396628,94719.00
06/15/2015 15:30,2,8.324,ACTIVE,222.55,369.10,60.002,1434396603,"201051344000585","174011321042388",27.39,42.00,0,332.43,421.40,230.9,220.9,1.052,140147.4,140147.4,2546,0,0,0,L,1122011218,0,125.40,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396629,94720.00
06/15/2015 15:30,2,8.252,ACTIVE,220.06,381.12,59.996,1434396603,"274151322000054","174011321042388",26.84,53.00,0,330.63,406.07,224.3,214.6,0.849,420594.1,420594.1,3451,0,0,0,L,1151911521,0,126.75,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396630,94721.00
06/15/2015 15:30,2,8.434,ACTIVE,222.77,367.90,59.970,1434396603,"201051344001203","174011321042388",27.43,41.00,0,332.73,421.40,234.3,224.2,1.096,141460.7,141460.7,2550,0,0,0,L,1122011218,0,126.53,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396631,94722.00
06/15/2015 15:30,2,8.564,ACTIVE,221.42,368.50,60.002,1434396603,"201051344000646","174011321042388",27.02,42.80,0,329.73,422.30,234.3,224.2,1.074,139013.9,139013.9,2545,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396632,94723.00
06/15/2015 15:30,2,5.682,ACTIVE,221.19,416.29,59.954,1434396603,"274151322000068","174011321042388",38.27,51.80,0,384.43,458.97,221.1,211.4,0.826,330217.3,330217.3,3510,0,0,0,L,1151911521,0,127.20,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396633,94724.00
06/15/2015 15:30,2,9.172,ACTIVE,220.52,360.08,59.949,1434396603,"274151322000076","174011321042388",27.19,53.30,0,332.73,407.57,252.3,241.6,0.968,448119.4,448119.4,3856,0,0,0,L,1151911521,0,126.53,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396634,94725.00
06/15/2015 15:30,1,5.276,ACTIVE,220.4,374.39,60.03,1434396603,"033051125000132","174011321042388",32.95,38,0.752,318.66,387.91,173.0,164.7,0.749,15866.000000024,15893.400000024,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396635,94726.00
06/15/2015 15:30,1,4.885,ACTIVE,219.6,330.24,60.03,1434396603,"033051125000150","174011321042388",41.71,38,0.896,314.75,399.72,202.8,195.4,0.880,21067.199999988,21103.600000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396636,94727.00
06/15/2015 15:30,2,8.090,ACTIVE,220.97,364.29,60.007,1434396603,"201051344000890","174011321042388",27.27,45.50,0,329.73,422.90,223.5,213.8,1.012,143054.6,143054.6,2547,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396637,94728.00
06/15/2015 15:30,2,7.738,ACTIVE,222.32,366.40,59.986,1434396603,"201051344000900","174011321042388",27.77,39.30,0,331.83,422.00,217.6,208.1,0.972,143346.8,143346.8,2553,0,0,0,L,1122011218,0,126.07,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396638,94729.00
06/15/2015 15:30,2,7.656,ACTIVE,221.42,365.80,60.007,1434396603,"201051344000633","174011321042388",27.10,42.30,0,331.83,420.20,210.1,200.8,0.981,133090.6,133090.6,2555,0,0,0,L,1122011218,0,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396639,94730.00
06/15/2015 15:30,1,7.324,ACTIVE,220.0,324.65,60.03,1434396603,"040051121000185","174011321042388",24.48,40,0.787,317.39,396.68,178.4,171.9,0.774,19154.400000011,19186.900000011,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396640,94731.00
06/15/2015 15:30,2,7.730,ACTIVE,222.55,364.59,59.981,1434396603,"201051344000983","174011321042388",27.19,42.30,0,332.13,422.90,212.8,203.5,0.968,140210.8,140210.8,2551,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396641,94732.00
06/15/2015 15:30,1,7.525,ACTIVE,219.5,330.65,60.03,1434396603,"040051121000116","174011321042388",24.41,37,0.804,317.61,394.06,182.8,175.1,0.794,18689.900000036,18722,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396644,94733.00
06/15/2015 15:30,1,4.824,ACTIVE,220.6,340.73,60.03,1434396603,"033051125000135","174011321042388",32.70,38,0.691,316.53,388.13,157.0,151.5,0.686,15845.50000001,15873.30000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396645,94734.00
06/15/2015 15:30,2,7.770,ACTIVE,222.32,367.60,59.996,1434396603,"201051344000648","174011321042388",26.98,41.00,0,332.13,421.10,212.2,202.9,0.959,139598.0,139598.0,2546,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396646,94735.00
06/15/2015 15:30,2,7.568,ACTIVE,222.10,364.59,59.944,1434396603,"201051344001093","174011321042388",27.83,39.80,0,330.63,421.40,213.2,203.9,0.968,141653.9,141653.9,2552,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396647,94736.00
06/15/2015 15:30,2,7.600,ACTIVE,222.10,365.80,60.007,1434396603,"201051344000645","174011321042388",27.29,41.30,0,332.43,420.50,209.9,200.7,0.937,140001.2,140001.2,2549,0,0,0,L,1122011218,0,126.07,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396648,94737.00
06/15/2015 15:30,2,7.672,ACTIVE,219.61,368.20,59.991,1434396603,"274151322000085","174011321042388",27.27,51.50,0,331.53,406.37,211.5,202.2,0.804,422671.7,422671.7,3853,0,0,0,L,1151911521,0,126.53,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396648,94738.00
06/15/2015 15:30,2,7.439,ACTIVE,221.87,365.49,59.954,1434396603,"201051344000651","174011321042388",27.31,40.40,0,332.43,421.40,205.7,196.6,0.919,139402.4,139402.4,2549,0,0,0,L,1122011218,0,126.07,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396649,94739.00
06/15/2015 15:30,2,7.301,ACTIVE,220.74,361.29,60.002,1434396603,"201051344000867","174011321042388",27.02,42.80,0,330.93,420.20,199.6,190.7,0.897,131722.6,131722.6,2554,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396650,94740.00
06/15/2015 15:30,1,7.014,ACTIVE,219.5,342.52,60.03,1434396603,"040051121000095","174011321042388",21.96,38,0.678,318.45,390.42,153.3,147.6,0.669,20143.300000012,20172.899999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396652,94741.00
06/15/2015 15:30,2,7.164,ACTIVE,219.84,361.89,59.981,1434396603,"201051344001230","174011321042388",27.49,43.40,0,329.43,422.30,199.4,190.6,0.932,142859.8,142859.8,2556,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396652,94742.00
06/15/2015 15:30,2,7.225,ACTIVE,222.10,364.29,60.012,1434396603,"201051344000576","174011321042388",27.21,40.80,0,332.73,426.51,199.2,190.3,0.893,139365.5,139365.5,2554,0,0,0,L,1122011218,0,125.85,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396653,94743.00
06/15/2015 15:30,2,7.275,ACTIVE,222.10,364.29,59.965,1434396603,"201051344000579","174011321042388",27.00,45.30,0,332.13,426.81,198.8,190.0,0.897,145394.7,145394.7,2548,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396654,94744.00
06/15/2015 15:30,2,7.137,ACTIVE,221.19,362.79,60.002,1434396603,"201051344000917","174011321042388",27.43,41.50,0,331.23,420.80,198.2,189.4,0.924,143590.9,143590.9,2555,0,0,0,L,1122011218,1,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434396655,94745.00
06/15/2015 15:45,2,4.482,ACTIVE,216.00,350.47,59.954,1434397504,"201051344000955","174011321042388",27.85,41.50,0,328.52,420.80,126.4,120.1,0.601,144805.9,144805.9,2551,0,0,0,L,1122011218,0,122.46,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397505,94746.00
06/15/2015 15:45,1,4.484,ACTIVE,216.3,334.42,60.00,1434397504,"040051121000195","174011321042388",24.51,40,0.482,317.60,394.50,109.3,103.9,0.493,21183.9,21213.3,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397506,94747.00
06/15/2015 15:45,2,4.850,ACTIVE,215.77,352.27,59.975,1434397504,"274151322000095","174011321042388",27.89,52.50,0,330.63,408.18,136.8,130.1,0.517,442518.1,442518.1,3471,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397507,94748.00
06/15/2015 15:45,2,4.484,ACTIVE,216.45,350.47,59.975,1434397504,"201051344000868","174011321042388",28.01,38.20,0,331.23,420.80,127.1,120.8,0.583,131079.3,131079.3,2552,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397508,94749.00
06/15/2015 15:45,2,4.443,ACTIVE,217.80,352.57,59.981,1434397504,"201051344000853","174011321042388",28.11,41.30,0,333.03,423.81,126.5,120.2,0.601,137338.8,137338.8,2548,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397509,94750.00
06/15/2015 15:45,2,4.457,ACTIVE,217.13,354.67,59.959,1434397504,"201051344000582","174011321042388",27.75,39.80,0,331.83,421.10,125.3,119.0,0.583,137945.9,137945.9,2548,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397510,94751.00
06/15/2015 15:45,1,4.380,ACTIVE,216.7,356.75,60.03,1434397504,"040051121000097","174011321042388",25.11,39,0.482,317.51,393.57,109.4,104.4,0.498,19042.900000012,19072.300000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397511,94752.00
06/15/2015 15:45,2,4.498,ACTIVE,217.35,352.57,59.975,1434397504,"201051344000469","174011321042388",28.11,37.30,0,332.43,420.50,128.1,121.7,0.623,132535.4,132535.4,2549,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397512,94753.00
06/15/2015 15:45,2,4.549,ACTIVE,217.58,354.07,59.986,1434397504,"201051344000988","174011321042388",27.65,41.80,0,331.83,423.50,127.4,121.0,0.597,132334.9,132334.9,2547,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397513,94754.00
06/15/2015 15:45,2,4.537,ACTIVE,217.58,352.57,59.970,1434397504,"201051344001158","174011321042388",27.69,43.40,0,332.43,419.00,127.2,120.9,0.583,138564.9,138564.9,2550,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397514,94755.00
06/15/2015 15:45,2,4.662,ACTIVE,216.90,351.37,59.959,1434397504,"201051344001025","174011321042388",27.77,42.50,0,332.13,420.50,131.2,124.7,0.597,141615.4,141615.4,2550,0,0,0,L,1122011218,0,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397515,94756.00
06/15/2015 15:45,1,3.350,ACTIVE,216.6,325.71,60.03,1434397504,"033051125000118","174011321042388",37.93,39,0.559,312.43,399.30,126.4,120.6,0.568,21134.5,21167.5,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397516,94757.00
06/15/2015 15:45,2,4.670,ACTIVE,217.35,352.27,59.970,1434397504,"201051344000569","174011321042388",27.63,40.40,0,332.43,419.30,130.7,124.2,0.623,145338.9,145338.9,2551,0,0,0,L,1122011218,0,123.14,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397517,94758.00
06/15/2015 15:45,2,3.207,ACTIVE,216.45,416.89,59.986,1434397504,"274151322000094","174011321042388",37.65,50.00,0,377.22,449.65,122.7,116.5,0.464,331294.4,331294.4,3904,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397518,94759.00
06/15/2015 15:45,1,4.587,ACTIVE,216.8,357.06,60.00,1434397504,"040051121000068","174011321042388",22.94,38,0.463,317.97,388.97,104.7,99.9,0.476,19261.499999988,19288.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397519,94760.00
06/15/2015 15:45,2,4.695,ACTIVE,217.58,352.27,59.938,1434397504,"201051344000458","174011321042388",27.83,43.00,0,333.03,419.60,132.4,125.8,0.641,141079.8,141079.8,2550,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397520,94761.00
06/15/2015 15:45,2,4.752,ACTIVE,216.22,345.36,59.959,1434397504,"274151322000087","174011321042388",26.06,74.30,0,331.83,401.86,125.3,119.0,0.473,401403.0,401403.0,3450,0,0,0,L,1151911521,0,124.49,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397521,94762.00
06/15/2015 15:45,2,4.861,ACTIVE,216.22,354.67,59.933,1434397504,"274151322000052","174011321042388",27.33,53.00,0,331.23,405.77,134.5,127.9,0.517,429022.2,429022.2,3854,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397522,94763.00
06/15/2015 15:45,2,4.738,ACTIVE,216.45,351.97,59.959,1434397504,"201051344001145","174011321042388",28.07,40.00,0,332.43,420.80,134.6,128.0,0.614,146232.3,146232.3,2558,0,0,0,L,1122011218,0,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397523,94764.00
06/15/2015 15:45,2,4.775,ACTIVE,216.45,352.57,59.944,1434397504,"201051344000685","174011321042388",27.87,41.30,0,330.03,421.40,134.8,128.2,0.663,145458.4,145458.4,2558,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397524,94765.00
06/15/2015 15:45,2,4.936,ACTIVE,216.45,364.89,59.949,1434397504,"274151322000088","174011321042388",27.35,49.00,0,331.23,404.87,136.8,130.2,0.513,410777.3,410777.3,3461,0,0,0,L,1151911521,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397525,94766.00
06/15/2015 15:45,2,4.986,ACTIVE,217.13,353.77,59.991,1434397504,"201051344000438","174011321042388",27.87,42.30,0,331.83,420.20,140.9,134.0,0.672,145520.7,145520.7,2552,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397526,94767.00
06/15/2015 15:45,2,5.141,ACTIVE,216.90,353.17,59.975,1434397504,"201051344001135","174011321042388",27.85,40.80,0,328.82,420.20,145.0,138.1,0.667,136883.9,136883.9,2547,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397526,94768.00
06/15/2015 15:45,2,4.951,ACTIVE,216.90,352.27,59.996,1434397504,"201051344000417","174011321042388",28.23,45.00,0,332.13,419.90,141.5,134.7,0.676,141426.5,141426.5,2546,0,0,0,L,1122011218,0,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397527,94769.00
06/15/2015 15:45,2,5.111,ACTIVE,216.45,352.87,59.954,1434397504,"201051344000594","174011321042388",28.03,45.30,0,328.22,421.70,145.1,138.1,0.681,141281.6,141281.6,2546,0,0,0,L,1122011218,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397528,94770.00
06/15/2015 15:45,2,5.188,ACTIVE,215.77,347.46,59.912,1434397504,"274151322000083","174011321042388",27.57,55.30,0,330.33,405.17,145.0,138.0,0.583,425318.4,425318.4,3859,0,0,0,L,1151911521,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397529,94771.00
06/15/2015 15:45,2,5.133,ACTIVE,217.80,355.28,59.965,1434397504,"201051344000585","174011321042388",28.05,41.30,0,332.13,419.90,145.9,138.9,0.689,140182.0,140182.0,2547,0,0,0,L,1122011218,0,123.36,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397530,94772.00
06/15/2015 15:45,2,5.096,ACTIVE,216.67,352.87,59.970,1434397504,"274151322000054","174011321042388",27.51,51.50,0,331.53,406.67,141.8,135.0,0.552,420627.9,420627.9,3452,0,0,0,L,1151911521,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397531,94773.00
06/15/2015 15:45,2,4.961,ACTIVE,217.13,352.57,60.018,1434397504,"201051344001203","174011321042388",28.23,41.00,0,332.43,420.80,141.8,134.9,0.667,141494.8,141494.8,2551,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397532,94774.00
06/15/2015 15:45,2,4.912,ACTIVE,216.67,352.27,59.975,1434397504,"201051344000646","174011321042388",28.01,43.20,0,328.22,421.70,139.4,132.6,0.663,139047.4,139047.4,2546,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397533,94775.00
06/15/2015 15:45,2,3.404,ACTIVE,217.58,410.58,59.975,1434397504,"274151322000068","174011321042388",37.71,51.00,0,379.62,453.86,129.7,123.3,0.491,330248.5,330248.5,3511,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397534,94776.00
06/15/2015 15:45,2,5.244,ACTIVE,217.35,365.49,59.928,1434397504,"274151322000076","174011321042388",28.27,52.00,0,332.73,406.67,150.1,142.9,0.579,448155.7,448155.7,3857,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397535,94777.00
06/15/2015 15:45,1,3.061,ACTIVE,216.7,325.07,60.00,1434397504,"033051125000132","174011321042388",33.53,38,0.446,318.78,385.89,102.1,96.3,0.466,15893.400000024,15917.800000024,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397536,94778.00
06/15/2015 15:45,1,3.453,ACTIVE,216.9,367.51,60.03,1434397504,"033051125000150","174011321042388",38.24,38,0.586,314.01,398.19,131.4,126.4,0.589,21103.600000024,21136.300000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397537,94779.00
06/15/2015 15:45,2,4.756,ACTIVE,216.67,351.97,59.949,1434397504,"201051344000890","174011321042388",27.73,45.00,0,328.52,421.10,133.7,127.1,0.619,143088.1,143088.1,2548,0,0,0,L,1122011218,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397538,94780.00
06/15/2015 15:45,2,4.711,ACTIVE,217.58,354.37,59.970,1434397504,"201051344000900","174011321042388",28.09,38.80,0,332.73,420.20,134.1,127.5,0.619,143380.8,143380.8,2554,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397539,94781.00
06/15/2015 15:45,2,4.684,ACTIVE,217.13,352.57,59.938,1434397504,"201051344000633","174011321042388",27.69,42.50,0,331.83,419.30,131.5,125.0,0.623,133124.0,133124.0,2556,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397540,94782.00
06/15/2015 15:45,1,4.537,ACTIVE,217.2,325.88,60.00,1434397504,"040051121000185","174011321042388",24.77,39,0.494,318.19,393.85,111.8,107.0,0.506,19186.900000011,19215.400000011,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397541,94783.00
06/15/2015 15:45,2,4.660,ACTIVE,218.03,352.27,59.975,1434397504,"201051344000983","174011321042388",28.19,41.50,0,332.43,419.60,133.0,126.5,0.628,140244.4,140244.4,2552,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397542,94784.00
06/15/2015 15:45,2,4.744,ACTIVE,217.35,352.27,60.002,1434397504,"201051344000917","174011321042388",27.69,40.80,0,331.83,419.90,133.1,126.5,0.628,143623.9,143623.9,2556,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397543,94785.00
06/15/2015 15:45,1,4.587,ACTIVE,216.2,345.53,60.03,1434397504,"040051121000116","174011321042388",24.91,37,0.503,315.29,391.36,113.7,108.2,0.512,18722,18750.400000036,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397544,94786.00
06/15/2015 15:45,1,2.929,ACTIVE,217.2,327.28,60.03,1434397504,"033051125000135","174011321042388",33.19,37,0.429,318.18,386.34,96.7,92.6,0.444,15873.30000001,15897.70000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397545,94787.00
06/15/2015 15:45,2,4.646,ACTIVE,217.80,352.87,59.949,1434397504,"201051344000648","174011321042388",27.93,40.20,0,333.03,420.20,131.5,125.0,0.623,139630.9,139630.9,2547,0,0,0,L,1122011218,0,123.36,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397546,94788.00
06/15/2015 15:45,2,4.697,ACTIVE,217.58,354.07,59.933,1434397504,"201051344001093","174011321042388",28.19,39.80,0,332.13,420.20,134.1,127.5,0.614,141687.3,141687.3,2553,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397547,94789.00
06/15/2015 15:45,2,4.820,ACTIVE,218.03,353.77,59.912,1434397504,"201051344000645","174011321042388",27.55,40.60,0,332.73,417.79,134.4,127.8,0.619,140034.3,140034.3,2550,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397548,94790.00
06/15/2015 15:45,2,4.916,ACTIVE,216.90,346.26,59.938,1434397504,"274151322000085","174011321042388",27.59,50.20,0,332.43,406.97,137.4,130.7,0.521,422705.4,422705.4,3854,0,0,0,L,1151911521,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397549,94791.00
06/15/2015 15:45,2,4.793,ACTIVE,218.03,353.77,59.928,1434397504,"201051344000651","174011321042388",28.01,40.40,0,332.43,419.90,135.9,129.3,0.623,139435.7,139435.7,2550,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397550,94792.00
06/15/2015 15:45,1,4.840,ACTIVE,217.3,324.51,60.03,1434397504,"040051121000095","174011321042388",22.66,37,0.480,317.74,388.36,109.1,103.8,0.491,20172.899999976,20198.699999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397552,94793.00
06/15/2015 15:45,2,4.992,ACTIVE,216.45,351.67,59.970,1434397504,"201051344001230","174011321042388",27.97,42.80,0,327.92,416.59,141.5,134.6,0.681,142893.1,142893.1,2557,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397553,94794.00
06/15/2015 15:45,2,5.059,ACTIVE,217.13,354.97,59.949,1434397504,"201051344000576","174011321042388",27.77,40.00,0,331.53,419.90,142.3,135.5,0.663,139398.3,139398.3,2555,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397554,94795.00
06/15/2015 15:45,2,5.160,ACTIVE,218.48,354.97,59.975,1434397504,"201051344000579","174011321042388",27.83,45.00,0,331.23,419.60,145.4,138.4,0.681,145427.9,145427.9,2549,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397555,94796.00
06/15/2015 15:45,2,5.236,ACTIVE,217.58,353.17,59.965,1434397504,"201051344000867","174011321042388",27.85,42.50,0,330.03,420.50,147.8,140.7,0.676,131756.1,131756.1,2555,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434397556,94797.00
06/15/2015 16:00,2,4.084,ACTIVE,215.77,347.76,60.007,1434398403,"201051344000955","174011321042388",28.27,40.20,0,327.92,389.84,117.0,111.0,0.557,144834.3,144834.3,2552,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398404,94798.00
06/15/2015 16:00,1,4.077,ALERT,216.0,355.20,60.00,1434398403,"040051121000195","174011321042388",24.91,39,0.444,316.35,369.81,101.0,95.6,0.463,21213.3,21237.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434398406,94799.00
06/15/2015 16:00,2,4.486,ACTIVE,216.22,344.15,59.965,1434398403,"274151322000095","174011321042388",28.01,50.80,0,330.03,383.83,127.2,120.9,0.482,442549.0,442549.0,3472,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398407,94800.00
06/15/2015 16:00,2,4.168,ACTIVE,216.22,347.76,59.981,1434398403,"201051344000868","174011321042388",27.97,37.00,0,331.83,390.44,118.1,112.1,0.544,131108.1,131108.1,2553,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398408,94801.00
06/15/2015 16:00,2,4.178,ACTIVE,217.58,350.17,59.986,1434398403,"201051344000853","174011321042388",27.97,39.50,0,332.73,390.14,118.4,112.4,0.566,137367.4,137367.4,2549,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398409,94802.00
06/15/2015 16:00,2,4.139,ACTIVE,217.35,349.86,59.986,1434398403,"201051344000582","174011321042388",28.21,38.40,0,331.53,390.14,118.3,112.3,0.548,137974.2,137974.2,2549,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398410,94803.00
06/15/2015 16:00,1,4.115,ACTIVE,217.1,325.07,60.03,1434398403,"040051121000097","174011321042388",25.47,38,0.463,315.02,371.00,104.3,100.0,0.473,19072.300000012,19097.200000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398411,94804.00
06/15/2015 16:00,2,4.250,ACTIVE,217.35,349.86,59.959,1434398403,"201051344000469","174011321042388",28.27,35.40,0,330.63,390.14,121.7,115.5,0.583,132564.2,132564.2,2550,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398412,94805.00
06/15/2015 16:00,2,4.301,ACTIVE,217.58,350.77,59.986,1434398403,"201051344000988","174011321042388",27.83,40.20,0,329.73,390.14,121.2,115.0,0.570,132363.5,132363.5,2548,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398413,94806.00
06/15/2015 16:00,2,4.320,ACTIVE,217.58,349.26,59.981,1434398403,"201051344001158","174011321042388",27.57,41.50,0,331.23,388.64,120.6,114.5,0.570,138593.2,138593.2,2551,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398414,94807.00
06/15/2015 16:00,2,4.332,ACTIVE,216.90,349.26,59.959,1434398403,"201051344001025","174011321042388",28.27,40.80,0,332.43,390.74,124.0,117.8,0.561,141644.5,141644.5,2551,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398415,94808.00
06/15/2015 16:00,1,3.090,ACTIVE,216.8,354.49,60.03,1434398403,"033051125000118","174011321042388",38.54,38,0.524,313.67,375.70,118.5,112.9,0.535,21167.5,21195.3,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398416,94809.00
06/15/2015 16:00,2,4.146,ACTIVE,217.13,350.77,59.991,1434398403,"201051344000569","174011321042388",28.39,39.30,0,330.33,388.94,119.2,113.1,0.561,145367.4,145367.4,2552,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398417,94810.00
06/15/2015 16:00,2,2.861,ACTIVE,216.45,421.70,59.996,1434398403,"274151322000094","174011321042388",38.43,48.50,0,384.43,439.43,111.1,105.3,0.424,331320.7,331320.7,3905,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398418,94811.00
06/15/2015 16:00,1,4.125,ACTIVE,216.2,329.04,60.03,1434398403,"040051121000068","174011321042388",23.12,38,0.418,315.94,367.45,94.9,90.0,0.437,19288.3,19311.100000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398419,94812.00
06/15/2015 16:00,2,4.115,ACTIVE,217.35,349.56,59.970,1434398403,"201051344000458","174011321042388",28.23,41.50,0,331.53,389.24,117.7,111.7,0.570,141108.2,141108.2,2551,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398420,94813.00
06/15/2015 16:00,2,4.193,ACTIVE,216.22,343.55,59.965,1434398403,"274151322000087","174011321042388",26.64,73.00,0,328.82,378.12,113.2,107.3,0.429,401430.1,401430.1,3451,0,0,0,L,1151911521,0,124.04,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398421,94814.00
06/15/2015 16:00,2,4.273,ACTIVE,215.54,358.88,59.986,1434398403,"274151322000052","174011321042388",27.71,52.00,0,331.83,379.92,119.9,113.8,0.460,429051.1,429051.1,3855,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398422,94815.00
06/15/2015 16:00,2,4.131,ACTIVE,216.22,347.76,59.996,1434398403,"201051344001145","174011321042388",28.27,38.80,0,330.63,390.44,118.2,112.2,0.539,146261.0,146261.0,2559,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398423,94816.00
06/15/2015 16:00,2,4.066,ACTIVE,216.22,348.66,59.986,1434398403,"201051344000685","174011321042388",28.27,40.00,0,326.12,390.14,116.5,110.5,0.575,145486.7,145486.7,2559,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398423,94817.00
06/15/2015 16:00,2,4.129,ACTIVE,216.00,344.15,59.981,1434398403,"274151322000088","174011321042388",27.77,47.50,0,329.73,379.32,116.1,110.2,0.442,410805.6,410805.6,3462,0,0,0,L,1151911521,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398424,94818.00
06/15/2015 16:00,2,4.066,ACTIVE,216.67,348.66,60.002,1434398403,"201051344000438","174011321042388",28.01,40.80,0,331.23,390.14,115.4,109.5,0.548,145549.0,145549.0,2553,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398425,94819.00
06/15/2015 16:00,2,4.080,ACTIVE,216.22,346.56,59.975,1434398403,"201051344001135","174011321042388",28.09,39.50,0,326.42,389.54,116.0,110.1,0.535,136912.4,136912.4,2548,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398426,94820.00
06/15/2015 16:00,2,4.018,ACTIVE,216.00,348.96,59.959,1434398403,"201051344000417","174011321042388",27.95,43.60,0,331.23,390.44,113.8,107.9,0.548,141454.4,141454.4,2547,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398427,94821.00
06/15/2015 16:00,2,4.070,ACTIVE,215.77,347.46,59.991,1434398403,"201051344000594","174011321042388",28.21,43.60,0,327.62,389.84,116.2,110.3,0.548,141310.3,141310.3,2547,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398428,94822.00
06/15/2015 16:00,2,4.199,ACTIVE,215.32,352.27,59.954,1434398403,"274151322000083","174011321042388",27.77,53.80,0,329.13,381.12,118.1,112.1,0.468,425347.3,425347.3,3860,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398429,94823.00
06/15/2015 16:00,2,4.125,ACTIVE,216.67,348.66,59.954,1434398403,"201051344000585","174011321042388",28.49,40.00,0,331.83,389.54,119.0,113.0,0.552,140211.2,140211.2,2548,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398430,94824.00
06/15/2015 16:00,2,4.170,ACTIVE,216.00,348.96,59.954,1434398403,"274151322000054","174011321042388",27.71,49.50,0,330.33,380.82,117.0,111.0,0.442,420656.7,420656.7,3453,0,0,0,L,1151911521,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398431,94825.00
06/15/2015 16:00,2,4.076,ACTIVE,215.54,346.86,59.996,1434398403,"201051344000646","174011321042388",27.97,41.50,0,327.92,390.44,115.4,109.5,0.552,139075.9,139075.9,2547,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398433,94826.00
06/15/2015 16:00,2,2.766,ACTIVE,216.90,409.68,59.986,1434398403,"274151322000068","174011321042388",38.21,50.00,0,385.93,442.74,107.2,101.6,0.407,330274.8,330274.8,3512,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398434,94827.00
06/15/2015 16:00,2,4.391,ACTIVE,216.90,352.27,59.944,1434398403,"274151322000076","174011321042388",28.27,51.00,0,329.73,382.03,125.7,119.4,0.486,448186.6,448186.6,3858,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398435,94828.00
06/15/2015 16:00,1,2.530,ACTIVE,216.7,350.47,60.03,1434398403,"033051125000132","174011321042388",34.12,38,0.375,317.51,365.29,85.9,80.9,0.397,15917.800000024,15938.600000024,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398436,94829.00
06/15/2015 16:00,1,2.928,ACTIVE,216.0,324.90,60.03,1434398403,"033051125000150","174011321042388",38.75,37,0.504,314.72,375.39,112.9,108.4,0.516,21136.300000012,21164.199999988,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398438,94830.00
06/15/2015 16:00,2,4.076,ACTIVE,215.77,347.16,59.938,1434398403,"201051344000890","174011321042388",28.35,43.60,0,328.82,391.04,117.0,111.1,0.544,143116.6,143116.6,2549,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398438,94831.00
06/15/2015 16:00,2,4.129,ACTIVE,216.90,349.86,60.023,1434398403,"201051344000900","174011321042388",28.27,37.80,0,329.43,389.54,118.3,112.2,0.548,143409.6,143409.6,2555,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398439,94832.00
06/15/2015 16:00,2,4.135,ACTIVE,216.67,350.47,59.981,1434398403,"201051344000633","174011321042388",27.97,40.80,0,330.03,389.84,117.1,111.1,0.566,133152.4,133152.4,2557,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398440,94833.00
06/15/2015 16:00,1,4.063,ACTIVE,216.7,336.45,60.03,1434398403,"040051121000185","174011321042388",24.94,38,0.445,315.00,370.51,100.8,96.0,0.460,19215.400000011,19239.799999987,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398442,94834.00
06/15/2015 16:00,2,4.137,ACTIVE,217.13,348.66,59.970,1434398403,"201051344000983","174011321042388",28.53,40.40,0,329.73,390.14,119.5,113.4,0.570,140273.1,140273.1,2553,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398443,94835.00
06/15/2015 16:00,2,4.238,ACTIVE,216.45,348.36,60.012,1434398403,"201051344000917","174011321042388",28.01,39.30,0,331.53,389.84,120.3,114.2,0.579,143652.5,143652.5,2557,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398443,94836.00
06/15/2015 16:00,1,4.145,ACTIVE,216.2,349.23,60.03,1434398403,"040051121000116","174011321042388",25.34,36,0.459,314.46,369.58,104.5,98.7,0.478,18750.400000036,18774.700000048,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398445,94837.00
06/15/2015 16:00,1,2.673,ACTIVE,217.0,341.91,60.03,1434398403,"033051125000135","174011321042388",33.98,36,0.399,316.36,365.77,90.3,86.4,0.417,15897.70000001,15918.60000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398446,94838.00
06/15/2015 16:00,2,4.377,ACTIVE,217.35,350.47,59.981,1434398403,"201051344000648","174011321042388",27.87,39.50,0,331.53,388.94,123.6,117.4,0.583,139658.9,139658.9,2548,0,0,0,L,1122011218,0,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398447,94839.00
