ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 16:00,2,4.352,ACTIVE,217.13,351.67,60.007,1434398403,"201051344001093","174011321042388",28.61,38.20,0,331.83,389.24,126.1,119.8,0.583,141715.8,141715.8,2554,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398448,94840.00
06/15/2015 16:00,2,4.506,ACTIVE,217.58,350.17,59.954,1434398403,"201051344000645","174011321042388",27.89,39.30,0,330.93,388.64,127.3,121.0,0.588,140062.7,140062.7,2551,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398449,94841.00
06/15/2015 16:00,2,4.660,ACTIVE,216.22,359.48,59.965,1434398403,"274151322000085","174011321042388",27.79,48.30,0,329.73,379.92,131.1,124.6,0.495,422734.4,422734.4,3855,0,0,0,L,1151911521,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398449,94842.00
06/15/2015 16:00,2,4.582,ACTIVE,217.35,351.67,59.981,1434398403,"201051344000651","174011321042388",28.01,38.80,0,330.93,389.84,130.1,123.6,0.583,139464.1,139464.1,2551,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398450,94843.00
06/15/2015 16:00,2,4.709,ACTIVE,216.90,349.86,60.023,1434398403,"201051344000867","174011321042388",27.97,40.60,0,329.73,389.84,133.5,126.9,0.619,131784.4,131784.4,2556,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398451,94844.00
06/15/2015 16:00,1,4.727,ACTIVE,216.8,337.48,60.03,1434398403,"040051121000095","174011321042388",22.95,36,0.474,316.95,366.74,107.9,102.4,0.486,20198.699999988,20221,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398453,94845.00
06/15/2015 16:00,2,4.955,ACTIVE,216.45,350.17,59.986,1434398403,"201051344001230","174011321042388",28.51,41.30,0,327.92,389.54,143.2,136.3,0.681,142921.6,142921.6,2558,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398453,94846.00
06/15/2015 16:00,2,5.129,ACTIVE,218.71,356.48,59.986,1434398403,"201051344000576","174011321042388",28.45,38.20,0,333.03,389.84,147.8,140.7,0.685,139426.4,139426.4,2556,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398454,94847.00
06/15/2015 16:00,2,5.234,ACTIVE,218.48,355.58,59.986,1434398403,"201051344000579","174011321042388",28.23,43.80,0,333.33,389.54,149.6,142.5,0.703,145456.4,145456.4,2550,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398455,94848.00
06/15/2015 16:00,2,5.256,ACTIVE,218.03,352.57,59.991,1434398403,"201051344001203","174011321042388",28.13,39.80,0,332.43,388.94,149.8,142.6,0.703,141524.5,141524.5,2553,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434398456,94849.00
06/15/2015 16:15,2,3.217,ACTIVE,213.96,344.45,59.959,1434399304,"201051344000955","174011321042388",28.65,38.60,0,327.62,396.75,93.4,88.2,0.442,144858.6,144858.6,2553,0,0,0,L,1122011218,0,122.01,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399305,94850.00
06/15/2015 16:15,1,3.205,ACTIVE,215.3,334.85,60.00,1434399304,"040051121000195","174011321042388",25.07,38,0.351,317.48,378.16,79.9,75.3,0.375,21237.7,21258.4,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399306,94851.00
06/15/2015 16:15,2,3.523,ACTIVE,214.41,349.56,59.938,1434399304,"274151322000095","174011321042388",28.57,49.00,0,328.22,388.34,101.9,96.4,0.384,442575.4,442575.4,3473,0,0,0,L,1151911521,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399307,94852.00
06/15/2015 16:15,2,3.309,ACTIVE,214.41,345.06,59.975,1434399304,"201051344000868","174011321042388",28.71,35.00,0,327.62,397.35,96.2,90.9,0.446,131132.5,131132.5,2554,0,0,0,L,1122011218,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399308,94853.00
06/15/2015 16:15,2,3.320,ACTIVE,215.77,346.26,59.981,1434399304,"201051344000853","174011321042388",28.82,36.80,0,328.82,401.86,97.0,91.7,0.464,137391.8,137391.8,2550,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399309,94854.00
06/15/2015 16:15,2,3.326,ACTIVE,215.09,345.96,59.991,1434399304,"201051344000582","174011321042388",28.29,37.30,0,327.92,398.56,95.3,90.0,0.455,137998.2,137998.2,2550,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399310,94855.00
06/15/2015 16:15,1,3.274,ALERT,215.4,330.29,60.00,1434399304,"040051121000097","174011321042388",25.57,37,0.368,318.61,378.86,83.3,78.9,0.391,19097.200000012,19118.300000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434399312,94856.00
06/15/2015 16:15,2,3.336,ACTIVE,215.09,345.96,59.959,1434399304,"201051344000469","174011321042388",28.75,34.00,0,327.92,399.76,97.1,91.8,0.477,132588.7,132588.7,2551,0,0,0,L,1122011218,0,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399313,94857.00
06/15/2015 16:15,2,3.369,ACTIVE,215.32,346.56,59.981,1434399304,"201051344000988","174011321042388",28.25,37.50,0,329.43,401.26,96.4,91.1,0.451,132387.8,132387.8,2549,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399314,94858.00
06/15/2015 16:15,2,3.295,ACTIVE,215.09,345.66,59.975,1434399304,"201051344001158","174011321042388",28.47,38.40,0,327.92,397.66,95.0,89.8,0.451,138617.4,138617.4,2552,0,0,0,L,1122011218,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399314,94859.00
06/15/2015 16:15,2,3.338,ACTIVE,214.64,345.06,59.981,1434399304,"201051344001025","174011321042388",28.63,39.50,0,328.52,398.86,96.8,91.5,0.446,141669.2,141669.2,2552,0,0,0,L,1122011218,0,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399315,94860.00
06/15/2015 16:15,1,2.406,ACTIVE,215.2,348.78,60.00,1434399304,"033051125000118","174011321042388",38.60,37,0.410,317.08,385.41,92.4,88.0,0.425,21195.3,21218.9,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399317,94861.00
06/15/2015 16:15,2,3.271,ACTIVE,215.32,344.76,59.981,1434399304,"201051344000569","174011321042388",28.53,37.00,0,329.13,397.96,94.6,89.4,0.446,145391.7,145391.7,2553,0,0,0,L,1122011218,0,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399318,94862.00
06/15/2015 16:15,2,2.266,ACTIVE,214.87,410.58,59.986,1434399304,"274151322000094","174011321042388",38.09,47.80,0,389.84,444.54,87.2,82.2,0.331,331343.1,331343.1,3906,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399318,94863.00
06/15/2015 16:15,1,3.271,ACTIVE,214.6,330.33,60.00,1434399304,"040051121000068","174011321042388",23.35,36,0.334,317.78,375.07,76.0,71.2,0.360,19311.100000012,19330.400000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399320,94864.00
06/15/2015 16:15,2,3.279,ACTIVE,215.09,345.06,59.986,1434399304,"201051344000458","174011321042388",28.53,38.80,0,328.52,397.96,94.8,89.5,0.464,141132.4,141132.4,2552,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399321,94865.00
06/15/2015 16:15,2,3.350,ACTIVE,214.41,346.86,59.991,1434399304,"274151322000087","174011321042388",27.02,70.30,0,328.52,383.23,91.6,86.5,0.336,401453.3,401453.3,3452,0,0,0,L,1151911521,0,123.81,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399321,94866.00
06/15/2015 16:15,2,3.424,ACTIVE,214.41,352.57,59.981,1434399304,"274151322000052","174011321042388",27.73,50.00,0,328.82,385.63,96.2,91.0,0.371,429075.7,429075.7,3856,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399322,94867.00
06/15/2015 16:15,2,3.279,ACTIVE,214.64,344.15,59.986,1434399304,"201051344001145","174011321042388",28.69,37.30,0,328.52,398.26,95.2,90.0,0.446,146285.4,146285.4,2560,0,0,0,L,1122011218,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399323,94868.00
06/15/2015 16:15,2,3.270,ACTIVE,214.19,344.76,59.975,1434399304,"201051344000685","174011321042388",28.35,38.60,0,327.92,397.05,93.9,88.7,0.464,145510.8,145510.8,2560,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399324,94869.00
06/15/2015 16:15,2,3.357,ACTIVE,214.19,342.35,59.933,1434399304,"274151322000088","174011321042388",27.73,45.80,0,327.92,385.33,94.3,89.1,0.354,410829.7,410829.7,3463,0,0,0,L,1151911521,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399325,94870.00
06/15/2015 16:15,2,3.289,ACTIVE,214.64,345.06,59.959,1434399304,"201051344000438","174011321042388",28.33,39.50,0,328.82,397.05,94.5,89.3,0.451,145573.0,145573.0,2554,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399326,94871.00
06/15/2015 16:15,2,3.285,ACTIVE,214.41,344.76,59.944,1434399304,"201051344001135","174011321042388",28.61,37.50,0,327.32,397.05,95.3,90.0,0.438,136936.6,136936.6,2549,0,0,0,L,1122011218,0,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399327,94872.00
06/15/2015 16:15,2,3.268,ACTIVE,214.41,344.45,59.970,1434399304,"201051344000417","174011321042388",28.07,41.80,0,328.82,397.05,93.0,87.8,0.446,141478.1,141478.1,2548,0,0,0,L,1122011218,0,122.23,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399328,94873.00
06/15/2015 16:15,2,3.291,ACTIVE,213.96,343.55,59.981,1434399304,"201051344000594","174011321042388",28.51,42.00,0,325.52,398.86,95.0,89.8,0.442,141334.6,141334.6,2548,0,0,0,L,1122011218,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399329,94874.00
06/15/2015 16:15,2,3.398,ACTIVE,213.96,351.67,59.965,1434399304,"274151322000083","174011321042388",27.97,50.60,0,327.92,385.63,96.2,91.0,0.384,425372.0,425372.0,3861,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399330,94875.00
06/15/2015 16:15,2,3.330,ACTIVE,214.87,345.96,59.959,1434399304,"201051344000585","174011321042388",28.67,38.20,0,328.22,398.26,96.7,91.4,0.451,140236.1,140236.1,2549,0,0,0,L,1122011218,0,122.23,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399331,94876.00
06/15/2015 16:15,2,3.330,ACTIVE,214.41,345.96,59.944,1434399304,"274151322000054","174011321042388",27.99,47.00,0,328.52,386.23,94.4,89.2,0.367,420681.1,420681.1,3454,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399332,94877.00
06/15/2015 16:15,2,3.275,ACTIVE,214.87,343.55,59.949,1434399304,"201051344001203","174011321042388",28.33,38.80,0,327.92,397.96,94.0,88.8,0.451,141548.1,141548.1,2554,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399333,94878.00
06/15/2015 16:15,2,3.209,ACTIVE,213.96,343.55,59.975,1434399304,"201051344000646","174011321042388",28.47,39.30,0,327.02,398.86,92.6,87.4,0.438,139100.0,139100.0,2548,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399334,94879.00
06/15/2015 16:15,2,2.172,ACTIVE,215.09,415.09,60.002,1434399304,"274151322000068","174011321042388",38.61,49.50,0,382.93,449.05,85.5,80.6,0.323,330297.0,330297.0,3513,0,0,0,L,1151911521,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399334,94880.00
06/15/2015 16:15,2,3.498,ACTIVE,215.09,341.75,59.986,1434399304,"274151322000076","174011321042388",28.39,48.80,0,332.73,389.54,100.5,95.1,0.389,448212.8,448212.8,3859,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399335,94881.00
06/15/2015 16:15,1,2.000,ALERT,215.2,330.06,60.00,1434399304,"033051125000132","174011321042388",34.34,37,0.296,306.59,371.71,68.3,63.6,0.323,15938.600000024,15956.100000024,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434399337,94882.00
06/15/2015 16:15,1,2.311,ACTIVE,215.1,349.87,60.00,1434399304,"033051125000150","174011321042388",38.61,36,0.397,316.14,384.43,88.8,85.0,0.418,21164.199999988,21187.699999988,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399338,94883.00
06/15/2015 16:15,2,3.191,ACTIVE,214.19,343.55,59.981,1434399304,"201051344000890","174011321042388",28.51,42.00,0,326.42,398.56,92.2,87.0,0.433,143140.8,143140.8,2550,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399339,94884.00
06/15/2015 16:15,2,3.168,ACTIVE,214.87,345.06,59.959,1434399304,"201051344000900","174011321042388",28.86,35.00,0,329.13,398.26,92.7,87.5,0.433,143434.0,143434.0,2556,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399340,94885.00
06/15/2015 16:15,2,3.160,ACTIVE,214.87,345.36,59.959,1434399304,"201051344000633","174011321042388",28.63,38.80,0,329.43,397.66,91.6,86.5,0.438,133176.4,133176.4,2558,0,0,0,L,1122011218,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399341,94886.00
06/15/2015 16:15,1,3.103,ACTIVE,215.3,336.15,60.03,1434399304,"040051121000185","174011321042388",25.07,37,0.340,317.41,378.08,77.4,72.9,0.365,19239.799999987,19259.999999975,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399342,94887.00
06/15/2015 16:15,2,3.205,ACTIVE,215.09,345.06,59.991,1434399304,"201051344000983","174011321042388",28.77,37.80,0,329.43,398.56,93.4,88.2,0.446,140297.5,140297.5,2554,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399343,94888.00
06/15/2015 16:15,2,3.191,ACTIVE,214.64,344.15,59.975,1434399304,"201051344000917","174011321042388",28.71,38.20,0,326.42,397.96,92.8,87.6,0.442,143676.8,143676.8,2558,0,0,0,L,1122011218,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399344,94889.00
06/15/2015 16:15,1,3.161,ACTIVE,214.5,328.96,60.00,1434399304,"040051121000116","174011321042388",25.45,35,0.350,317.36,377.14,80.0,74.9,0.375,18774.700000048,18795.200000048,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399345,94890.00
06/15/2015 16:15,1,2.160,ACTIVE,215.6,326.78,60.03,1434399304,"033051125000135","174011321042388",26.90,35,0.352,302.76,452.81,57.8,59.0,0.362,15918.60000001,15935.90000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399347,94891.00
06/15/2015 16:15,2,3.217,ACTIVE,215.09,344.45,59.949,1434399304,"201051344000648","174011321042388",28.33,36.50,0,327.92,398.26,92.3,87.2,0.442,139682.7,139682.7,2549,0,0,0,L,1122011218,0,122.23,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399348,94892.00
06/15/2015 16:15,2,3.232,ACTIVE,214.87,345.36,59.965,1434399304,"201051344001093","174011321042388",28.45,37.50,0,328.82,398.56,93.2,88.1,0.433,141739.8,141739.8,2555,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399348,94893.00
06/15/2015 16:15,2,3.277,ACTIVE,215.32,345.06,59.991,1434399304,"201051344000645","174011321042388",28.31,37.00,0,329.13,397.66,93.9,88.7,0.429,140086.7,140086.7,2552,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399349,94894.00
06/15/2015 16:15,2,3.369,ACTIVE,214.87,351.97,59.986,1434399304,"274151322000085","174011321042388",28.19,46.60,0,330.63,385.93,96.1,90.8,0.362,422758.8,422758.8,3856,0,0,0,L,1151911521,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399350,94895.00
06/15/2015 16:15,2,3.332,ACTIVE,215.09,345.66,59.986,1434399304,"201051344000651","174011321042388",28.37,37.50,0,327.32,397.66,95.7,90.5,0.442,139488.1,139488.1,2552,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399351,94896.00
06/15/2015 16:15,2,3.367,ACTIVE,214.64,342.65,59.938,1434399304,"201051344000867","174011321042388",28.78,38.20,0,327.32,396.45,98.2,92.9,0.460,131808.5,131808.5,2557,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399352,94897.00
06/15/2015 16:15,1,3.363,ACTIVE,215.2,341.04,60.03,1434399304,"040051121000095","174011321042388",23.49,34,0.342,318.25,374.20,78.6,73.3,0.364,20221,20239.699999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399353,94898.00
06/15/2015 16:15,2,3.449,ACTIVE,214.41,344.76,59.975,1434399304,"201051344001230","174011321042388",28.47,39.50,0,325.52,399.16,99.5,94.1,0.473,142945.7,142945.7,2559,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399354,94899.00
06/15/2015 16:15,2,3.312,ACTIVE,215.54,346.86,59.965,1434399304,"201051344000576","174011321042388",28.80,35.80,0,329.13,398.26,96.6,91.3,0.451,139450.1,139450.1,2557,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399355,94900.00
06/15/2015 16:15,2,3.373,ACTIVE,215.32,345.96,59.975,1434399304,"201051344000579","174011321042388",28.65,40.60,0,328.22,398.86,97.8,92.5,0.460,145480.6,145480.6,2551,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434399356,94901.00
06/15/2015 16:30,2,3.445,ACTIVE,214.19,345.36,59.938,1434400204,"201051344000955","174011321042388",28.27,37.50,0,324.92,376.01,98.6,93.3,0.473,144881.3,144881.3,2554,0,0,0,L,1122011218,0,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400205,94902.00
06/15/2015 16:30,1,3.357,ACTIVE,214.6,348.47,60.00,1434400204,"040051121000195","174011321042388",25.17,36,0.371,314.45,360.16,84.0,79.3,0.391,21258.4,21277.8,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400206,94903.00
06/15/2015 16:30,2,3.652,ACTIVE,214.41,354.67,59.986,1434400204,"274151322000095","174011321042388",28.61,47.50,0,327.02,374.51,105.8,100.2,0.402,442600.1,442600.1,3474,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400207,94904.00
06/15/2015 16:30,2,3.369,ACTIVE,214.87,346.26,59.970,1434400204,"201051344000868","174011321042388",28.45,33.50,0,326.12,377.22,97.1,91.8,0.442,131155.4,131155.4,2555,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400208,94905.00
06/15/2015 16:30,2,3.322,ACTIVE,215.77,347.16,59.986,1434400204,"201051344000853","174011321042388",28.84,35.40,0,328.22,380.22,97.0,91.7,0.460,137414.7,137414.7,2551,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400209,94906.00
06/15/2015 16:30,2,3.346,ACTIVE,215.32,346.86,59.938,1434400204,"201051344000582","174011321042388",28.13,36.30,0,326.12,380.22,95.4,90.2,0.451,138020.7,138020.7,2551,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400210,94907.00
06/15/2015 16:30,1,3.272,ACTIVE,215.2,338.33,60.00,1434400204,"040051121000097","174011321042388",25.74,36,0.369,316.49,361.26,83.8,79.4,0.393,19118.300000012,19138.000000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400211,94908.00
06/15/2015 16:30,2,3.322,ACTIVE,215.32,347.16,59.965,1434400204,"201051344000469","174011321042388",28.90,32.60,0,325.82,380.82,97.3,92.0,0.482,132611.7,132611.7,2552,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400212,94909.00
06/15/2015 16:30,2,3.406,ACTIVE,215.32,347.16,59.965,1434400204,"201051344000988","174011321042388",28.01,35.60,0,327.62,380.82,96.7,91.4,0.464,132410.7,132410.7,2550,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400213,94910.00
06/15/2015 16:30,2,3.373,ACTIVE,215.32,345.96,59.991,1434400204,"201051344001158","174011321042388",28.03,36.80,0,324.62,379.62,95.9,90.6,0.460,138640.1,138640.1,2553,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400214,94911.00
06/15/2015 16:30,2,3.359,ACTIVE,214.87,345.66,60.002,1434400204,"201051344001025","174011321042388",28.71,37.80,0,326.12,379.62,97.7,92.4,0.446,141692.3,141692.3,2553,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400215,94912.00
06/15/2015 16:30,1,2.437,ACTIVE,214.7,329.99,60.03,1434400204,"033051125000118","174011321042388",38.65,36,0.415,316.40,364.77,93.7,88.6,0.431,21218.9,21241,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400216,94913.00
06/15/2015 16:30,2,3.311,ACTIVE,215.32,346.86,59.965,1434400204,"201051344000569","174011321042388",28.78,35.20,0,326.42,379.92,96.5,91.2,0.455,145414.4,145414.4,2554,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400217,94914.00
06/15/2015 16:30,2,2.279,ACTIVE,215.09,414.49,60.012,1434400204,"274151322000094","174011321042388",38.65,46.60,0,389.54,440.94,89.6,84.5,0.340,331364.1,331364.1,3907,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400218,94915.00
06/15/2015 16:30,1,3.315,ACTIVE,215.2,331.76,60.00,1434400204,"040051121000068","174011321042388",23.41,35,0.340,316.13,357.97,77.2,72.7,0.366,19330.400000024,19348.400000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400219,94916.00
06/15/2015 16:30,2,3.336,ACTIVE,215.32,345.66,59.959,1434400204,"201051344000458","174011321042388",28.51,37.00,0,326.72,379.62,96.3,91.0,0.473,141155.2,141155.2,2553,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400220,94917.00
06/15/2015 16:30,2,3.400,ACTIVE,214.64,342.05,59.975,1434400204,"274151322000087","174011321042388",27.14,67.70,0,327.02,371.21,93.3,88.2,0.354,401475.4,401475.4,3453,0,0,0,L,1151911521,0,123.36,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400221,94918.00
06/15/2015 16:30,2,3.418,ACTIVE,214.41,350.17,60.002,1434400204,"274151322000052","174011321042388",28.19,49.30,0,328.22,371.51,97.5,92.1,0.380,429098.9,429098.9,3857,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400222,94919.00
06/15/2015 16:30,2,3.334,ACTIVE,214.41,344.45,59.981,1434400204,"201051344001145","174011321042388",28.61,36.00,0,327.32,379.02,96.7,91.4,0.442,146308.3,146308.3,2561,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400223,94920.00
06/15/2015 16:30,2,3.268,ACTIVE,214.19,345.36,59.954,1434400204,"201051344000685","174011321042388",28.75,37.30,0,325.82,376.62,95.1,89.9,0.468,145533.4,145533.4,2561,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400224,94921.00
06/15/2015 16:30,2,3.355,ACTIVE,214.64,342.05,59.986,1434400204,"274151322000088","174011321042388",27.93,44.30,0,327.62,371.51,94.9,89.7,0.362,410852.3,410852.3,3464,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400225,94922.00
06/15/2015 16:30,2,3.281,ACTIVE,214.64,345.96,60.007,1434400204,"201051344000438","174011321042388",28.55,38.40,0,324.62,378.12,94.9,89.7,0.455,145595.6,145595.6,2555,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400226,94923.00
06/15/2015 16:30,2,3.297,ACTIVE,214.41,343.85,59.986,1434400204,"201051344001135","174011321042388",28.61,36.50,0,325.52,376.31,95.5,90.3,0.442,136959.5,136959.5,2550,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400226,94924.00
06/15/2015 16:30,2,3.252,ACTIVE,214.64,345.96,59.954,1434400204,"201051344000417","174011321042388",28.45,40.00,0,326.42,378.72,93.7,88.5,0.451,141500.5,141500.5,2549,0,0,0,L,1122011218,0,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400227,94925.00
06/15/2015 16:30,2,3.354,ACTIVE,213.96,345.06,59.949,1434400204,"201051344000594","174011321042388",28.37,40.60,0,325.82,376.92,96.3,91.1,0.460,141357.6,141357.6,2549,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400228,94926.00
06/15/2015 16:30,2,3.404,ACTIVE,214.19,339.95,59.954,1434400204,"274151322000083","174011321042388",28.21,49.00,0,327.02,372.41,97.2,91.9,0.384,425395.2,425395.2,3862,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400229,94927.00
06/15/2015 16:30,2,3.395,ACTIVE,215.09,346.26,59.981,1434400204,"201051344000585","174011321042388",28.59,36.80,0,326.42,381.12,98.2,92.9,0.455,140259.5,140259.5,2550,0,0,0,L,1122011218,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400230,94928.00
06/15/2015 16:30,2,3.375,ACTIVE,214.41,352.87,59.991,1434400204,"274151322000054","174011321042388",28.19,45.50,0,325.82,373.01,96.3,91.0,0.371,420704.1,420704.1,3455,0,0,0,L,1151911521,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400231,94929.00
06/15/2015 16:30,2,3.268,ACTIVE,214.64,345.36,59.991,1434400204,"201051344001203","174011321042388",28.98,37.50,0,325.52,380.22,95.9,90.6,0.455,141571.1,141571.1,2555,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400232,94930.00
06/15/2015 16:30,2,3.277,ACTIVE,213.96,344.76,60.002,1434400204,"201051344000646","174011321042388",28.47,38.00,0,324.02,376.62,94.5,89.3,0.446,139122.7,139122.7,2549,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400233,94931.00
06/15/2015 16:30,2,2.254,ACTIVE,215.54,421.10,59.959,1434400204,"274151322000068","174011321042388",38.59,48.00,0,393.45,437.93,88.3,83.3,0.331,330318.1,330318.1,3514,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400234,94932.00
06/15/2015 16:30,2,3.516,ACTIVE,214.87,344.76,59.944,1434400204,"274151322000076","174011321042388",28.84,47.00,0,328.22,374.51,102.6,97.1,0.402,448237.6,448237.6,3860,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400235,94933.00
06/15/2015 16:30,1,2.038,ACTIVE,215.5,330.63,60.03,1434400204,"033051125000132","174011321042388",34.43,35,0.302,304.53,446.65,69.8,65.0,0.330,15956.100000024,15972.600000024,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400236,94934.00
06/15/2015 16:30,1,2.363,ACTIVE,215.3,326.06,60.00,1434400204,"033051125000150","174011321042388",38.94,35,0.409,313.57,365.28,91.5,87.5,0.430,21187.699999988,21209.800000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400237,94935.00
06/15/2015 16:30,2,3.291,ACTIVE,213.96,343.25,59.965,1434400204,"201051344000890","174011321042388",28.51,40.60,0,325.22,376.31,95.0,89.8,0.446,143163.6,143163.6,2551,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400238,94936.00
06/15/2015 16:30,2,3.291,ACTIVE,214.87,346.26,59.996,1434400204,"201051344000900","174011321042388",28.45,33.80,0,327.02,380.22,94.8,89.6,0.446,143456.9,143456.9,2557,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400239,94937.00
06/15/2015 16:30,2,3.240,ACTIVE,214.87,347.16,59.965,1434400204,"201051344000633","174011321042388",28.67,38.20,0,325.82,379.92,94.1,88.9,0.446,133199.1,133199.1,2559,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400240,94938.00
06/15/2015 16:30,1,3.168,ACTIVE,215.2,325.20,60.03,1434400204,"040051121000185","174011321042388",25.22,36,0.350,316.98,360.11,79.5,75.0,0.372,19259.999999975,19279.099999999,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400241,94939.00
06/15/2015 16:30,2,3.254,ACTIVE,215.09,344.76,59.944,1434400204,"201051344000983","174011321042388",28.75,35.80,0,326.72,379.62,94.7,89.5,0.455,140320.5,140320.5,2555,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400242,94940.00
06/15/2015 16:30,2,3.227,ACTIVE,214.64,345.96,59.944,1434400204,"201051344000917","174011321042388",28.88,37.00,0,326.72,379.02,94.4,89.2,0.455,143699.7,143699.7,2559,0,0,0,L,1122011218,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400243,94941.00
06/15/2015 16:30,1,3.191,ACTIVE,214.8,322.45,60.03,1434400204,"040051121000116","174011321042388",25.63,33,0.357,315.07,359.44,81.4,76.4,0.377,18795.200000048,18814.700000048,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400244,94942.00
06/15/2015 16:30,1,2.028,ACTIVE,215.3,332.63,60.03,1434400204,"033051125000135","174011321042388",34.18,34,0.305,300.23,452.23,69.0,65.3,0.331,15935.90000001,15950.40000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400246,94943.00
06/15/2015 16:30,2,3.197,ACTIVE,215.09,345.66,60.002,1434400204,"201051344000648","174011321042388",28.77,35.20,0,328.82,379.92,93.1,87.9,0.442,139705.2,139705.2,2550,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400247,94944.00
06/15/2015 16:30,2,3.238,ACTIVE,215.09,345.96,59.981,1434400204,"201051344001093","174011321042388",28.67,36.30,0,327.32,379.62,94.0,88.8,0.438,141762.5,141762.5,2556,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400248,94945.00
06/15/2015 16:30,2,3.223,ACTIVE,215.32,345.96,59.954,1434400204,"201051344000645","174011321042388",28.69,36.00,0,328.22,379.92,93.6,88.4,0.438,140109.5,140109.5,2553,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400249,94946.00
06/15/2015 16:30,2,3.328,ACTIVE,214.64,346.86,59.986,1434400204,"274151322000085","174011321042388",28.33,44.30,0,327.92,372.41,95.5,90.2,0.362,422782.1,422782.1,3857,0,0,0,L,1151911521,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400250,94947.00
06/15/2015 16:30,2,3.232,ACTIVE,215.09,345.66,60.002,1434400204,"201051344000651","174011321042388",28.53,36.30,0,326.72,379.02,93.4,88.2,0.433,139510.8,139510.8,2553,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400250,94948.00
06/15/2015 16:30,2,3.275,ACTIVE,214.64,344.15,59.965,1434400204,"201051344000867","174011321042388",28.27,36.80,0,325.82,376.62,93.8,88.6,0.438,131831.4,131831.4,2558,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400251,94949.00
06/15/2015 16:30,1,3.223,ACTIVE,214.7,330.55,60.03,1434400204,"040051121000095","174011321042388",23.32,33,0.324,316.29,357.43,74.8,69.4,0.350,20239.699999988,20257.399999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400253,94950.00
06/15/2015 16:30,2,3.291,ACTIVE,214.41,344.76,60.002,1434400204,"201051344001230","174011321042388",28.59,38.20,0,323.11,376.01,95.3,90.1,0.455,142968.5,142968.5,2560,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400254,94951.00
06/15/2015 16:30,2,3.273,ACTIVE,215.77,347.76,59.991,1434400204,"201051344000576","174011321042388",28.77,34.80,0,328.22,380.22,95.3,90.1,0.451,139472.6,139472.6,2558,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400254,94952.00
06/15/2015 16:30,2,3.367,ACTIVE,215.32,346.56,59.944,1434400204,"201051344000579","174011321042388",28.61,39.00,0,326.72,380.82,97.6,92.3,0.460,145503.5,145503.5,2552,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434400255,94953.00
06/15/2015 16:45,2,2.971,ACTIVE,214.87,344.76,60.002,1434401104,"201051344000955","174011321042388",28.57,36.80,0,327.32,388.34,85.9,81.0,0.411,144905.1,144905.1,2555,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401105,94954.00
06/15/2015 16:45,1,2.910,ACTIVE,216.4,330.38,60.03,1434401104,"040051121000195","174011321042388",25.02,35,0.316,318.20,370.15,72.4,68.2,0.343,21277.8,21298.2,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401106,94955.00
06/15/2015 16:45,2,3.184,ACTIVE,215.32,351.07,59.975,1434401104,"274151322000095","174011321042388",28.33,46.20,0,331.53,383.23,91.3,86.2,0.345,442626.2,442626.2,3475,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401107,94956.00
06/15/2015 16:45,2,2.922,ACTIVE,215.54,345.66,59.981,1434401104,"201051344000868","174011321042388",28.37,33.00,0,329.13,390.74,83.9,79.1,0.384,131179.5,131179.5,2556,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401108,94957.00
06/15/2015 16:45,2,2.875,ACTIVE,216.45,346.26,59.986,1434401104,"201051344000853","174011321042388",28.65,34.00,0,333.03,389.84,83.4,78.6,0.393,137438.8,137438.8,2552,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401109,94958.00
06/15/2015 16:45,2,2.873,ACTIVE,215.77,345.06,59.986,1434401104,"201051344000582","174011321042388",28.05,35.40,0,329.13,390.44,81.7,76.9,0.384,138044.3,138044.3,2552,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401110,94959.00
06/15/2015 16:45,1,2.785,ACTIVE,216.2,344.10,60.03,1434401104,"040051121000097","174011321042388",25.63,35,0.313,316.06,371.19,71.0,67.4,0.335,19138.000000012,19158.700000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401111,94960.00
06/15/2015 16:45,2,2.814,ACTIVE,216.00,345.96,59.981,1434401104,"201051344000469","174011321042388",28.98,31.80,0,328.82,390.14,82.8,77.9,0.407,132635.8,132635.8,2553,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401112,94961.00
06/15/2015 16:45,2,2.865,ACTIVE,215.77,347.46,59.975,1434401104,"201051344000988","174011321042388",28.31,34.50,0,328.82,389.84,82.2,77.4,0.389,132434.7,132434.7,2551,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401113,94962.00
06/15/2015 16:45,2,2.814,ACTIVE,215.54,345.06,59.970,1434401104,"201051344001158","174011321042388",28.57,35.60,0,330.03,388.64,81.5,76.7,0.384,138663.9,138663.9,2554,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401114,94963.00
06/15/2015 16:45,2,2.869,ACTIVE,215.09,344.45,59.986,1434401104,"201051344001025","174011321042388",28.51,37.00,0,329.13,391.34,82.8,78.0,0.376,141716.6,141716.6,2554,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401115,94964.00
06/15/2015 16:45,1,2.056,ACTIVE,215.8,329.92,60.03,1434401104,"033051125000118","174011321042388",38.57,35,0.345,317.03,375.47,78.9,74.2,0.368,21241,21264.3,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401116,94965.00
06/15/2015 16:45,2,2.793,ACTIVE,215.54,344.76,59.975,1434401104,"201051344000569","174011321042388",28.69,34.30,0,329.73,389.54,81.2,76.4,0.389,145438.3,145438.3,2555,0,0,0,L,1122011218,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401117,94966.00
06/15/2015 16:45,2,1.943,ACTIVE,215.54,417.49,59.949,1434401104,"274151322000094","174011321042388",37.81,45.50,0,391.94,446.35,73.9,69.4,0.521,331386.1,331386.1,3908,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401118,94967.00
06/15/2015 16:45,1,2.794,ACTIVE,216.1,315.15,60.03,1434401104,"040051121000068","174011321042388",23.34,34,0.283,303.83,450.07,64.9,60.9,0.312,19348.400000024,19367.400000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401119,94968.00
06/15/2015 16:45,2,2.844,ACTIVE,215.54,344.45,59.965,1434401104,"201051344000458","174011321042388",28.41,35.40,0,330.03,388.94,81.8,77.1,0.398,141179.1,141179.1,2554,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401120,94969.00
06/15/2015 16:45,2,2.879,ACTIVE,215.09,347.16,59.991,1434401104,"274151322000087","174011321042388",27.19,65.70,0,332.13,379.92,79.3,74.6,0.296,401498.6,401498.6,3454,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401121,94970.00
06/15/2015 16:45,2,2.947,ACTIVE,215.09,349.56,59.933,1434401104,"274151322000052","174011321042388",27.79,47.00,0,331.83,380.82,82.9,78.1,0.318,429123.2,429123.2,3858,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401122,94971.00
06/15/2015 16:45,2,2.852,ACTIVE,215.09,345.06,59.959,1434401104,"201051344001145","174011321042388",28.43,35.40,0,329.43,390.44,82.2,77.4,0.371,146332.3,146332.3,2562,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401123,94972.00
06/15/2015 16:45,2,2.816,ACTIVE,214.87,343.85,59.975,1434401104,"201051344000685","174011321042388",28.29,35.80,0,328.82,389.24,80.8,76.0,0.398,145557.1,145557.1,2562,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401124,94973.00
06/15/2015 16:45,2,2.832,ACTIVE,214.87,346.56,59.986,1434401104,"274151322000088","174011321042388",27.97,43.00,0,331.83,379.92,80.1,75.4,0.305,410876.0,410876.0,3465,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401124,94974.00
06/15/2015 16:45,2,2.807,ACTIVE,215.32,345.06,60.002,1434401104,"201051344000438","174011321042388",28.37,37.50,0,329.43,391.34,80.6,75.9,0.380,145619.3,145619.3,2556,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401125,94975.00
06/15/2015 16:45,2,2.828,ACTIVE,214.87,342.95,59.981,1434401104,"201051344001135","174011321042388",28.45,35.60,0,329.13,389.84,81.6,76.8,0.380,136983.3,136983.3,2551,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401126,94976.00
06/15/2015 16:45,2,2.805,ACTIVE,215.09,344.15,59.944,1434401104,"201051344000417","174011321042388",28.15,38.80,0,329.13,389.84,80.0,75.3,0.380,141523.9,141523.9,2550,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401127,94977.00
06/15/2015 16:45,2,2.854,ACTIVE,214.87,344.15,59.991,1434401104,"201051344000594","174011321042388",28.39,39.50,0,328.22,390.14,82.0,77.3,0.393,141381.6,141381.6,2550,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401128,94978.00
06/15/2015 16:45,2,2.904,ACTIVE,215.09,351.07,60.002,1434401104,"274151322000083","174011321042388",28.01,47.50,0,330.33,380.22,82.4,77.6,0.327,425419.6,425419.6,3863,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401129,94979.00
06/15/2015 16:45,2,2.865,ACTIVE,215.54,345.96,59.959,1434401104,"201051344000585","174011321042388",28.77,35.60,0,329.13,391.04,83.5,78.7,0.389,140284.1,140284.1,2551,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401130,94980.00
06/15/2015 16:45,2,2.867,ACTIVE,215.09,343.55,59.981,1434401104,"274151322000054","174011321042388",28.05,43.60,0,330.33,381.42,81.4,76.6,0.309,420728.2,420728.2,3456,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401131,94981.00
06/15/2015 16:45,2,2.838,ACTIVE,215.32,344.45,59.996,1434401104,"201051344001203","174011321042388",28.37,36.50,0,329.13,391.04,81.6,76.8,0.389,141595.2,141595.2,2556,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401132,94982.00
06/15/2015 16:45,2,2.814,ACTIVE,214.64,342.65,59.965,1434401104,"201051344000646","174011321042388",28.21,36.30,0,328.22,390.14,80.4,75.7,0.384,139146.5,139146.5,2550,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401133,94983.00
06/15/2015 16:45,2,1.904,ACTIVE,216.22,420.80,59.944,1434401104,"274151322000068","174011321042388",38.07,46.20,0,390.44,446.95,73.5,69.0,0.508,330340.2,330340.2,3515,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401133,94984.00
