ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 16:45,2,3.006,ACTIVE,215.77,349.26,59.996,1434401104,"274151322000076","174011321042388",28.57,46.20,0,332.13,382.33,86.8,81.9,0.336,448263.6,448263.6,3861,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401134,94985.00
06/15/2015 16:45,1,1.649,ACTIVE,215.8,398.89,60.03,1434401104,"033051125000132","174011321042388",35.17,34,0.289,303.42,447.57,57.7,40.7,0.223,15972.600000024,15989.800000024,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401136,94986.00
06/15/2015 16:45,1,2.003,ACTIVE,216.1,343.37,60.03,1434401104,"033051125000150","174011321042388",38.72,34,0.342,317.23,376.14,77.2,73.7,0.367,21209.800000012,21233.300000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401137,94987.00
06/15/2015 16:45,2,2.787,ACTIVE,214.41,343.25,59.959,1434401104,"201051344000890","174011321042388",28.51,39.00,0,328.82,389.54,80.5,75.8,0.376,143187.5,143187.5,2552,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401138,94988.00
06/15/2015 16:45,2,2.756,ACTIVE,215.54,345.06,59.981,1434401104,"201051344000900","174011321042388",28.86,32.40,0,329.13,390.14,80.6,75.9,0.371,143481.0,143481.0,2558,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401139,94989.00
06/15/2015 16:45,2,2.758,ACTIVE,215.32,345.06,59.965,1434401104,"201051344000633","174011321042388",28.51,36.30,0,328.82,390.44,79.6,74.9,0.376,133222.9,133222.9,2560,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401140,94990.00
06/15/2015 16:45,1,2.679,ACTIVE,216.1,346.27,60.03,1434401104,"040051121000185","174011321042388",25.00,35,0.290,319.07,370.87,66.6,62.4,0.318,19279.099999999,19299.299999987,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401141,94991.00
06/15/2015 16:45,2,2.779,ACTIVE,215.54,344.15,59.959,1434401104,"201051344000983","174011321042388",28.51,34.50,0,329.13,390.74,80.3,75.6,0.376,140344.6,140344.6,2556,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401142,94992.00
06/15/2015 16:45,2,2.746,ACTIVE,215.09,344.76,59.970,1434401104,"201051344000917","174011321042388",28.53,35.80,0,328.52,390.74,79.3,74.7,0.376,143723.6,143723.6,2560,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401143,94993.00
06/15/2015 16:45,1,2.664,ACTIVE,215.4,332.24,60.00,1434401104,"040051121000116","174011321042388",25.53,32,0.292,317.62,370.43,67.6,62.6,0.321,18814.700000048,18835.100000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401144,94994.00
06/15/2015 16:45,1,1.669,ACTIVE,216.0,346.25,60.00,1434401104,"033051125000135","174011321042388",33.81,33,0.336,302.98,451.16,56.1,41.4,0.384,15950.40000001,15967.80000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401145,94995.00
06/15/2015 16:45,2,2.670,ACTIVE,215.09,357.38,59.954,1434401104,"201051344000648","174011321042388",28.35,34.30,0,318.91,389.24,76.7,72.1,0.650,139728.8,139728.8,2551,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401146,94996.00
06/15/2015 16:45,2,2.676,ACTIVE,214.64,355.58,59.975,1434401104,"201051344001093","174011321042388",28.45,35.60,0,320.41,389.84,77.2,72.5,0.628,141786.2,141786.2,2557,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401147,94997.00
06/15/2015 16:45,2,2.697,ACTIVE,214.87,359.48,59.981,1434401104,"201051344000645","174011321042388",28.09,34.80,0,319.81,391.04,76.8,72.2,0.628,140133.3,140133.3,2554,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401148,94998.00
06/15/2015 16:45,2,2.732,ACTIVE,214.87,365.19,59.986,1434401104,"274151322000085","174011321042388",28.01,43.20,0,332.43,381.42,77.5,72.9,0.583,422806.3,422806.3,3858,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401149,94999.00
06/15/2015 16:45,2,2.635,ACTIVE,214.64,361.59,59.996,1434401104,"201051344000651","174011321042388",28.63,35.60,0,319.51,393.75,76.5,71.9,0.623,139534.6,139534.6,2554,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401150,95000.00
06/15/2015 16:45,2,2.709,ACTIVE,214.41,359.78,59.986,1434401104,"201051344000867","174011321042388",28.11,35.40,0,318.61,392.25,77.2,72.6,0.663,131855.3,131855.3,2559,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401151,95001.00
06/15/2015 16:45,1,2.614,ACTIVE,215.4,361.50,60.03,1434401104,"040051121000095","174011321042388",23.39,32,0.333,300.78,445.97,60.8,60.4,0.225,20257.399999976,20276.100000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401152,95002.00
06/15/2015 16:45,2,2.641,ACTIVE,213.96,360.38,59.959,1434401104,"201051344001230","174011321042388",28.82,37.00,0,316.80,389.24,77.1,72.5,0.641,142992.3,142992.3,2561,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401153,95003.00
06/15/2015 16:45,2,2.670,ACTIVE,215.09,363.39,59.965,1434401104,"201051344000576","174011321042388",28.17,33.30,0,321.01,397.05,76.2,71.6,0.650,139496.2,139496.2,2559,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401154,95004.00
06/15/2015 16:45,2,2.699,ACTIVE,214.87,351.67,59.981,1434401104,"201051344000579","174011321042388",28.61,37.30,0,330.03,389.54,78.2,73.6,0.367,145527.4,145527.4,2553,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434401155,95005.00
06/15/2015 17:00,2,2.945,ACTIVE,213.51,343.85,60.007,1434402003,"201051344000955","174011321042388",29.40,35.00,0,318.00,397.05,87.8,82.8,0.420,144923.4,144923.4,2556,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402004,95006.00
06/15/2015 17:00,1,2.998,ACTIVE,213.9,344.98,60.03,1434402003,"040051121000195","174011321042388",25.30,33,0.333,304.83,449.53,75.4,71.0,0.360,21298.2,21312.1,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402005,95007.00
06/15/2015 17:00,2,3.287,ACTIVE,213.96,342.95,59.996,1434402003,"274151322000095","174011321042388",28.80,43.80,0,329.73,369.40,95.9,90.6,0.362,442646.1,442646.1,3476,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402006,95008.00
06/15/2015 17:00,2,3.012,ACTIVE,213.74,343.85,59.996,1434402003,"201051344000868","174011321042388",28.51,31.00,0,316.80,398.26,87.0,82.0,0.402,131197.9,131197.9,2557,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402007,95009.00
06/15/2015 17:00,2,2.969,ACTIVE,214.87,345.66,60.002,1434402003,"201051344000853","174011321042388",28.84,31.80,0,318.30,399.46,86.8,81.8,0.415,137457.2,137457.2,2553,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402008,95010.00
06/15/2015 17:00,2,2.902,ACTIVE,214.19,343.55,60.034,1434402003,"201051344000582","174011321042388",28.94,33.30,0,318.00,399.46,85.1,80.2,0.398,138062.4,138062.4,2553,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402009,95011.00
06/15/2015 17:00,1,2.886,ACTIVE,214.8,325.46,60.07,1434402003,"040051121000097","174011321042388",26.13,33,0.331,303.47,452.00,75.0,71.0,0.356,19158.700000012,19174.600000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402010,95012.00
06/15/2015 17:00,2,2.932,ACTIVE,214.41,343.85,60.012,1434402003,"201051344000469","174011321042388",29.18,30.00,0,315.60,399.16,86.7,81.7,0.411,132654.2,132654.2,2554,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402011,95013.00
06/15/2015 17:00,2,2.986,ACTIVE,214.19,345.36,59.986,1434402003,"201051344000988","174011321042388",28.71,32.60,0,316.20,400.06,86.8,81.9,0.411,132453.1,132453.1,2552,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402012,95014.00
06/15/2015 17:00,2,2.967,ACTIVE,214.19,344.15,59.959,1434402003,"201051344001158","174011321042388",28.82,33.30,0,318.61,399.16,86.7,81.7,0.415,138682.1,138682.1,2555,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402013,95015.00
06/15/2015 17:00,2,2.994,ACTIVE,213.96,342.95,59.996,1434402003,"201051344001025","174011321042388",29.18,35.00,0,319.21,400.06,88.6,83.6,0.411,141735.2,141735.2,2555,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402014,95016.00
06/15/2015 17:00,1,2.207,ACTIVE,214.0,321.47,60.03,1434402003,"033051125000118","174011321042388",38.89,33,0.378,316.00,353.95,85.4,80.6,0.398,21264.3,21282,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402015,95017.00
06/15/2015 17:00,2,2.984,ACTIVE,214.41,344.76,59.975,1434402003,"201051344000569","174011321042388",28.96,32.20,0,318.61,400.66,87.6,82.6,0.407,145456.6,145456.6,2556,0,0,0,L,1122011218,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402016,95018.00
06/15/2015 17:00,2,2.070,ACTIVE,213.96,414.49,59.981,1434402003,"274151322000094","174011321042388",38.92,41.50,0,384.73,455.67,81.5,76.8,0.314,331402.9,331402.9,3909,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402017,95019.00
06/15/2015 17:00,1,3.018,ACTIVE,215.1,324.36,60.03,1434402003,"040051121000068","174011321042388",23.62,32,0.312,301.86,450.14,70.9,67.0,0.339,19367.400000024,19380.600000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402018,95020.00
06/15/2015 17:00,2,3.014,ACTIVE,214.41,344.15,59.986,1434402003,"201051344000458","174011321042388",28.80,33.30,0,318.30,399.46,87.9,82.9,0.429,141197.4,141197.4,2555,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402019,95021.00
06/15/2015 17:00,2,3.068,ACTIVE,213.96,340.85,59.975,1434402003,"274151322000087","174011321042388",27.87,62.30,0,326.42,385.33,86.5,81.6,0.327,401516.5,401516.5,3455,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402020,95022.00
06/15/2015 17:00,2,3.107,ACTIVE,214.19,349.86,60.018,1434402003,"274151322000052","174011321042388",28.61,44.50,0,329.43,387.44,90.2,85.1,0.340,429141.8,429141.8,3859,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402021,95023.00
06/15/2015 17:00,2,3.008,ACTIVE,213.96,344.15,59.970,1434402003,"201051344001145","174011321042388",29.08,33.00,0,317.40,399.76,88.7,83.7,0.411,146350.8,146350.8,2563,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402022,95024.00
06/15/2015 17:00,2,2.986,ACTIVE,213.74,343.85,60.007,1434402003,"201051344000685","174011321042388",28.84,34.30,0,315.30,397.05,87.3,82.4,0.438,145575.2,145575.2,2563,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402023,95025.00
06/15/2015 17:00,2,3.072,ACTIVE,213.74,351.37,59.991,1434402003,"274151322000088","174011321042388",28.15,40.40,0,328.52,386.83,87.7,82.7,0.331,410894.2,410894.2,3466,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402024,95026.00
06/15/2015 17:00,2,2.975,ACTIVE,214.41,344.76,59.981,1434402003,"201051344000438","174011321042388",28.78,34.80,0,319.21,399.46,86.8,81.8,0.415,145637.5,145637.5,2557,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402025,95027.00
06/15/2015 17:00,2,2.961,ACTIVE,213.96,341.45,60.018,1434402003,"201051344001135","174011321042388",29.02,33.00,0,318.61,398.26,87.0,82.1,0.389,137001.8,137001.8,2552,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402026,95028.00
06/15/2015 17:00,2,2.938,ACTIVE,214.19,344.76,59.991,1434402003,"201051344000417","174011321042388",28.73,36.50,0,316.80,398.56,85.5,80.6,0.407,141542.0,141542.0,2551,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402027,95029.00
06/15/2015 17:00,2,2.990,ACTIVE,213.74,343.85,59.975,1434402003,"201051344000594","174011321042388",28.80,37.50,0,315.90,398.26,87.3,82.4,0.420,141400.2,141400.2,2551,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402028,95030.00
06/15/2015 17:00,2,3.045,ACTIVE,214.41,352.87,60.012,1434402003,"274151322000083","174011321042388",28.80,44.30,0,328.52,386.23,88.8,83.7,0.354,425438.3,425438.3,3864,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402029,95031.00
06/15/2015 17:00,2,3.051,ACTIVE,214.64,345.66,59.975,1434402003,"201051344000585","174011321042388",28.77,33.50,0,318.30,399.46,88.8,83.8,0.415,140303.0,140303.0,2552,0,0,0,L,1122011218,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402029,95032.00
06/15/2015 17:00,2,3.047,ACTIVE,214.19,342.65,60.002,1434402003,"274151322000054","174011321042388",28.49,40.80,0,328.82,387.74,87.8,82.9,0.336,420746.7,420746.7,3457,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402030,95033.00
06/15/2015 17:00,2,2.996,ACTIVE,214.64,344.45,59.970,1434402003,"201051344001203","174011321042388",28.78,34.80,0,316.50,400.06,87.4,82.4,0.415,141613.8,141613.8,2557,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402031,95034.00
06/15/2015 17:00,2,2.979,ACTIVE,213.51,342.35,60.012,1434402003,"201051344000646","174011321042388",28.73,34.00,0,317.70,397.05,86.7,81.7,0.407,139164.8,139164.8,2551,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402032,95035.00
06/15/2015 17:00,2,2.088,ACTIVE,214.64,412.08,59.965,1434402003,"274151322000068","174011321042388",37.99,42.30,0,386.53,458.07,81.0,76.2,0.301,330357.0,330357.0,3516,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402033,95036.00
06/15/2015 17:00,2,3.242,ACTIVE,215.09,341.15,60.002,1434402003,"274151322000076","174011321042388",28.86,44.00,0,332.73,368.80,94.8,89.6,0.367,448283.6,448283.6,3862,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402034,95037.00
06/15/2015 17:00,1,2.006,ACTIVE,215.1,439.94,60.03,1434402003,"033051125000132","174011321042388",27.27,33,0.336,299.16,448.33,54.4,44.6,0.101,15989.800000024,16001.700000024,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402035,95038.00
06/15/2015 17:00,1,2.155,ACTIVE,215.3,339.23,60.03,1434402003,"033051125000150","174011321042388",39.14,32,0.374,316.44,353.26,83.9,80.2,0.399,21233.300000012,21251.100000024,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402037,95039.00
06/15/2015 17:00,2,3.025,ACTIVE,213.51,342.35,59.965,1434402003,"201051344000890","174011321042388",28.51,37.30,0,318.91,397.35,87.4,82.5,0.411,143206.0,143206.0,2553,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402038,95040.00
06/15/2015 17:00,2,2.982,ACTIVE,214.41,344.45,59.996,1434402003,"201051344000900","174011321042388",29.18,31.00,0,318.30,400.36,88.2,83.2,0.415,143499.4,143499.4,2559,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402038,95041.00
06/15/2015 17:00,2,2.996,ACTIVE,214.41,345.66,59.975,1434402003,"201051344000633","174011321042388",28.73,34.50,0,318.91,399.76,87.2,82.3,0.420,133241.3,133241.3,2561,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402039,95042.00
06/15/2015 17:00,1,2.888,ACTIVE,214.9,346.15,60.03,1434402003,"040051121000185","174011321042388",25.40,33,0.320,303.52,450.09,73.0,68.8,0.347,19299.299999987,19314.299999987,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402041,95043.00
06/15/2015 17:00,2,2.961,ACTIVE,214.64,343.85,59.996,1434402003,"201051344000983","174011321042388",29.14,32.20,0,319.51,400.06,87.4,82.4,0.415,140363.1,140363.1,2557,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402041,95044.00
06/15/2015 17:00,2,2.965,ACTIVE,214.19,343.85,59.981,1434402003,"201051344000917","174011321042388",28.88,34.30,0,318.91,398.86,86.8,81.8,0.407,143742.1,143742.1,2561,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402042,95045.00
06/15/2015 17:00,1,2.907,ACTIVE,214.4,326.86,60.03,1434402003,"040051121000116","174011321042388",25.87,31,0.328,301.06,449.90,74.8,69.9,0.352,18835.100000024,18848.300000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402044,95046.00
06/15/2015 17:00,1,1.890,ACTIVE,214.9,318.65,60.03,1434402003,"033051125000135","174011321042388",32.21,32,0.375,300.18,450.67,60.5,65.2,0.359,15967.80000001,15980.50000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402045,95047.00
06/15/2015 17:00,2,2.873,ACTIVE,214.64,344.76,59.949,1434402003,"201051344000648","174011321042388",28.75,32.60,0,318.61,399.76,83.7,78.9,0.398,139746.9,139746.9,2552,0,0,0,L,1122011218,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402046,95048.00
06/15/2015 17:00,2,2.873,ACTIVE,214.19,345.06,60.012,1434402003,"201051344001093","174011321042388",28.82,33.80,0,319.51,398.56,83.9,79.1,0.384,141804.6,141804.6,2558,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402047,95049.00
06/15/2015 17:00,2,2.912,ACTIVE,214.87,344.76,59.954,1434402003,"201051344000645","174011321042388",28.63,32.80,0,318.00,399.46,84.5,79.6,0.393,140151.6,140151.6,2555,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402048,95050.00
06/15/2015 17:00,2,3.033,ACTIVE,214.19,342.65,60.002,1434402003,"274151322000085","174011321042388",28.11,40.60,0,329.43,386.53,86.2,81.3,0.331,422825.0,422825.0,3859,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402048,95051.00
06/15/2015 17:00,2,2.934,ACTIVE,214.41,344.45,59.975,1434402003,"201051344000651","174011321042388",28.59,33.50,0,318.91,398.86,85.0,80.1,0.398,139552.9,139552.9,2555,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402049,95052.00
06/15/2015 17:00,2,2.930,ACTIVE,214.41,343.55,60.002,1434402003,"201051344000867","174011321042388",29.02,33.50,0,318.91,398.86,86.2,81.2,0.393,131873.7,131873.7,2560,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402050,95053.00
06/15/2015 17:00,1,2.928,ACTIVE,214.6,342.12,60.03,1434402003,"040051121000095","174011321042388",23.66,31,0.297,298.83,448.71,68.9,63.6,0.321,20276.100000024,20288.899999976,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402052,95054.00
06/15/2015 17:00,2,2.930,ACTIVE,213.74,342.35,59.970,1434402003,"201051344001230","174011321042388",29.28,35.20,0,317.70,395.55,86.8,81.9,0.415,143010.7,143010.7,2562,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402052,95055.00
06/15/2015 17:00,2,2.957,ACTIVE,214.87,345.66,60.012,1434402003,"201051344000576","174011321042388",28.84,31.50,0,317.70,398.86,86.4,81.5,0.407,139514.4,139514.4,2560,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402053,95056.00
06/15/2015 17:00,2,3.033,ACTIVE,214.87,344.15,59.996,1434402003,"201051344000579","174011321042388",28.75,35.40,0,319.81,399.46,88.3,83.3,0.415,145546.0,145546.0,2554,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402054,95057.00
06/15/2015 17:15,2,3.699,ACTIVE,214.41,344.45,59.991,1434402904,"201051344000955","174011321042388",28.71,34.50,0,327.02,373.91,107.6,101.9,0.513,144946.5,144946.5,2557,0,0,0,L,1122011218,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402905,95058.00
06/15/2015 17:15,1,3.815,ACTIVE,214.8,322.05,60.00,1434402904,"040051121000195","174011321042388",25.42,33,0.427,316.64,359.78,96.5,91.4,0.443,21312.1,21332.2,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402906,95059.00
06/15/2015 17:15,2,4.268,ACTIVE,214.87,347.16,59.970,1434402904,"274151322000095","174011321042388",28.80,43.60,0,329.43,371.81,124.7,118.4,0.473,442671.7,442671.7,3477,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402907,95060.00
06/15/2015 17:15,2,3.891,ACTIVE,215.32,347.46,60.023,1434402904,"201051344000868","174011321042388",28.80,31.30,0,327.92,376.01,113.5,107.6,0.526,131221.1,131221.1,2558,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402908,95061.00
06/15/2015 17:15,2,3.881,ACTIVE,216.45,349.56,60.023,1434402904,"201051344000853","174011321042388",29.12,32.20,0,330.93,379.32,114.5,108.6,0.548,137480.5,137480.5,2554,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402909,95062.00
06/15/2015 17:15,2,3.957,ACTIVE,216.22,348.66,59.970,1434402904,"201051344000582","174011321042388",28.45,33.30,0,328.82,376.01,114.0,108.1,0.535,138085.3,138085.3,2554,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402910,95063.00
06/15/2015 17:15,1,3.994,ACTIVE,216.6,336.43,60.03,1434402904,"040051121000097","174011321042388",25.78,32,0.455,317.89,360.36,102.4,98.1,0.472,19174.600000012,19195.000000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402911,95064.00
06/15/2015 17:15,2,3.914,ACTIVE,216.45,349.56,59.959,1434402904,"201051344000469","174011321042388",28.75,30.30,0,328.52,379.02,114.0,108.1,0.552,132677.6,132677.6,2555,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402912,95065.00
06/15/2015 17:15,2,3.893,ACTIVE,216.22,350.17,59.970,1434402904,"201051344000988","174011321042388",28.57,32.40,0,328.82,379.92,112.7,106.8,0.530,132476.4,132476.4,2553,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402913,95066.00
06/15/2015 17:15,2,3.838,ACTIVE,216.45,348.36,59.959,1434402904,"201051344001158","174011321042388",28.53,33.00,0,329.13,379.32,111.0,105.2,0.526,138705.3,138705.3,2556,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402914,95067.00
06/15/2015 17:15,2,3.908,ACTIVE,215.77,348.36,59.986,1434402904,"201051344001025","174011321042388",28.55,34.80,0,328.82,376.62,113.0,107.1,0.521,141758.9,141758.9,2556,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402915,95068.00
06/15/2015 17:15,1,2.769,ACTIVE,215.7,355.63,60.03,1434402904,"033051125000118","174011321042388",39.46,33,0.483,316.12,364.52,108.7,104.0,0.493,21282,21304.8,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402916,95069.00
06/15/2015 17:15,2,3.709,ACTIVE,216.00,347.16,59.975,1434402904,"201051344000569","174011321042388",28.96,32.40,0,329.13,376.31,108.7,103.0,0.508,145479.7,145479.7,2557,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402917,95070.00
06/15/2015 17:15,2,2.646,ACTIVE,215.32,411.78,59.975,1434402904,"274151322000094","174011321042388",38.13,43.20,0,394.35,442.74,102.7,97.2,0.389,331424.5,331424.5,3910,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402918,95071.00
06/15/2015 17:15,1,3.716,ACTIVE,215.2,346.68,60.03,1434402904,"040051121000068","174011321042388",23.49,32,0.384,317.97,358.40,86.8,82.5,0.406,19380.600000012,19399.3,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402919,95072.00
06/15/2015 17:15,2,3.643,ACTIVE,216.22,346.86,59.991,1434402904,"201051344000458","174011321042388",28.61,33.50,0,329.73,375.71,105.5,100.0,0.513,141220.7,141220.7,2556,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402920,95073.00
06/15/2015 17:15,2,3.734,ACTIVE,215.32,344.15,59.996,1434402904,"274151322000087","174011321042388",27.59,61.30,0,329.73,370.90,104.3,98.7,0.389,401539.5,401539.5,3456,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402921,95074.00
06/15/2015 17:15,2,3.785,ACTIVE,214.87,342.05,59.949,1434402904,"274151322000052","174011321042388",27.97,44.50,0,329.13,369.10,107.1,101.4,0.402,429165.7,429165.7,3860,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402922,95075.00
06/15/2015 17:15,2,3.645,ACTIVE,215.09,346.56,59.975,1434402904,"201051344001145","174011321042388",28.53,33.30,0,329.43,376.31,105.2,99.6,0.482,146374.3,146374.3,2564,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402923,95076.00
06/15/2015 17:15,2,3.564,ACTIVE,215.09,347.16,59.996,1434402904,"201051344000685","174011321042388",28.92,34.00,0,328.52,375.41,104.5,98.9,0.517,145598.4,145598.4,2564,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402924,95077.00
06/15/2015 17:15,2,3.711,ACTIVE,214.87,349.56,59.981,1434402904,"274151322000088","174011321042388",28.17,40.60,0,329.73,370.30,105.8,100.2,0.393,410917.5,410917.5,3467,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402925,95078.00
06/15/2015 17:15,2,3.598,ACTIVE,215.77,348.36,59.949,1434402904,"201051344000438","174011321042388",28.88,35.20,0,329.13,375.41,105.3,99.7,0.504,145660.7,145660.7,2558,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402926,95079.00
06/15/2015 17:15,2,3.662,ACTIVE,215.77,346.56,59.975,1434402904,"201051344001135","174011321042388",28.71,33.30,0,328.22,374.51,106.5,100.8,0.495,137025.1,137025.1,2553,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402927,95080.00
06/15/2015 17:15,2,3.611,ACTIVE,215.32,347.46,59.996,1434402904,"201051344000417","174011321042388",28.73,36.50,0,328.22,375.11,105.0,99.5,0.504,141565.0,141565.0,2552,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402928,95081.00
06/15/2015 17:15,2,3.656,ACTIVE,214.87,346.56,59.981,1434402904,"201051344000594","174011321042388",29.06,36.50,0,327.62,375.41,107.6,102.0,0.508,141423.7,141423.7,2552,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402928,95082.00
06/15/2015 17:15,2,3.881,ACTIVE,215.09,356.18,59.938,1434402904,"274151322000083","174011321042388",28.23,44.80,0,329.43,368.80,110.9,105.1,0.442,425462.4,425462.4,3865,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402929,95083.00
06/15/2015 17:15,2,3.773,ACTIVE,216.00,348.36,60.007,1434402904,"201051344000585","174011321042388",28.82,33.50,0,328.52,376.92,110.1,104.4,0.513,140327.1,140327.1,2553,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402930,95084.00
06/15/2015 17:15,2,3.805,ACTIVE,215.32,345.36,59.991,1434402904,"274151322000054","174011321042388",28.29,40.60,0,329.13,371.51,109.0,103.3,0.420,420770.5,420770.5,3458,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402931,95085.00
06/15/2015 17:15,2,3.680,ACTIVE,215.77,346.26,59.986,1434402904,"201051344001203","174011321042388",28.80,35.00,0,328.82,376.31,107.4,101.8,0.517,141637.3,141637.3,2558,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402932,95086.00
06/15/2015 17:15,2,3.650,ACTIVE,214.87,346.56,60.018,1434402904,"201051344000646","174011321042388",28.80,33.80,0,327.62,375.11,106.5,100.9,0.508,139188.1,139188.1,2552,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402933,95087.00
06/15/2015 17:15,2,2.549,ACTIVE,216.00,423.20,59.949,1434402904,"274151322000068","174011321042388",38.90,44.00,0,391.64,443.94,100.3,94.9,0.376,330378.8,330378.8,3517,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402934,95088.00
06/15/2015 17:15,2,4.070,ACTIVE,216.00,344.76,59.954,1434402904,"274151322000076","174011321042388",28.75,43.80,0,332.73,374.21,118.5,112.4,0.451,448309.3,448309.3,3863,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402935,95089.00
06/15/2015 17:15,1,2.336,ACTIVE,216.1,334.84,60.03,1434402904,"033051125000132","174011321042388",35.02,32,0.356,297.89,448.17,81.4,76.6,0.377,16001.700000024,16018.400000024,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402936,95090.00
06/15/2015 17:15,1,2.773,ACTIVE,215.8,355.72,60.03,1434402904,"033051125000150","174011321042388",38.73,32,0.478,316.41,364.33,106.9,102.8,0.489,21251.100000024,21274.100000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402937,95091.00
06/15/2015 17:15,2,3.783,ACTIVE,215.09,345.96,59.981,1434402904,"201051344000890","174011321042388",28.25,36.80,0,328.52,375.11,108.2,102.6,0.504,143229.5,143229.5,2554,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402938,95092.00
06/15/2015 17:15,2,3.619,ACTIVE,216.00,348.06,59.996,1434402904,"201051344000900","174011321042388",29.02,31.30,0,328.22,376.01,106.3,100.7,0.499,143522.9,143522.9,2560,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402939,95093.00
06/15/2015 17:15,2,3.578,ACTIVE,216.00,348.06,59.970,1434402904,"201051344000633","174011321042388",28.86,34.30,0,329.13,376.62,104.5,99.0,0.499,133264.6,133264.6,2562,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402940,95094.00
06/15/2015 17:15,1,3.533,ACTIVE,216.1,351.29,60.03,1434402904,"040051121000185","174011321042388",25.45,32,0.395,318.60,359.93,89.4,84.9,0.412,19314.299999987,19334.299999987,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402941,95095.00
06/15/2015 17:15,2,3.566,ACTIVE,216.00,347.16,59.975,1434402904,"201051344000983","174011321042388",29.00,32.60,0,327.02,376.31,104.8,99.2,0.499,140386.7,140386.7,2558,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402942,95096.00
06/15/2015 17:15,2,3.609,ACTIVE,215.54,347.46,59.986,1434402904,"201051344000917","174011321042388",28.78,34.30,0,327.92,376.01,105.2,99.6,0.499,143765.6,143765.6,2562,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402943,95097.00
06/15/2015 17:15,1,3.619,ACTIVE,215.2,333.77,60.00,1434402904,"040051121000116","174011321042388",25.69,31,0.408,317.45,359.53,92.5,87.4,0.426,18848.300000012,18868.600000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402944,95098.00
06/15/2015 17:15,1,2.303,ACTIVE,216.2,351.07,60.03,1434402904,"033051125000135","174011321042388",34.30,32,0.344,297.98,450.92,78.6,74.2,0.366,15980.50000001,15997.40000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402946,95099.00
06/15/2015 17:15,2,3.602,ACTIVE,216.22,347.76,59.996,1434402904,"201051344000648","174011321042388",28.77,32.20,0,330.63,379.32,104.9,99.3,0.495,139770.1,139770.1,2553,0,0,0,L,1122011218,0,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402946,95100.00
06/15/2015 17:15,2,3.545,ACTIVE,215.77,347.76,59.991,1434402904,"201051344001093","174011321042388",29.06,33.80,0,327.92,375.41,104.3,98.7,0.482,141827.8,141827.8,2559,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402947,95101.00
06/15/2015 17:15,2,3.566,ACTIVE,216.22,347.76,59.986,1434402904,"201051344000645","174011321042388",28.75,32.60,0,329.43,376.01,103.8,98.3,0.473,140175.0,140175.0,2556,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402948,95102.00
06/15/2015 17:15,2,3.701,ACTIVE,215.77,353.47,59.949,1434402904,"274151322000085","174011321042388",28.33,40.40,0,332.13,371.81,106.2,100.5,0.407,422849.1,422849.1,3860,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402949,95103.00
06/15/2015 17:15,2,3.529,ACTIVE,215.77,346.86,59.970,1434402904,"201051344000651","174011321042388",28.65,33.80,0,328.82,376.01,102.4,96.9,0.468,139576.3,139576.3,2556,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402950,95104.00
06/15/2015 17:15,2,3.471,ACTIVE,215.54,345.66,59.996,1434402904,"201051344000867","174011321042388",28.84,33.30,0,328.52,374.81,101.4,96.0,0.468,131897.2,131897.2,2561,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402951,95105.00
06/15/2015 17:15,1,3.458,ACTIVE,215.2,334.93,60.00,1434402904,"040051121000095","174011321042388",23.41,31,0.351,318.23,357.10,80.6,75.2,0.374,20288.899999976,20307.199999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402952,95106.00
06/15/2015 17:15,2,3.439,ACTIVE,214.64,344.76,59.996,1434402904,"201051344001230","174011321042388",28.78,34.80,0,328.22,373.91,100.2,94.8,0.477,143034.1,143034.1,2563,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402953,95107.00
06/15/2015 17:15,2,3.398,ACTIVE,215.77,347.16,59.991,1434402904,"201051344000576","174011321042388",28.71,31.50,0,330.93,379.62,98.8,93.4,0.460,139537.5,139537.5,2561,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402954,95108.00
06/15/2015 17:15,2,3.484,ACTIVE,215.54,347.46,59.954,1434402904,"201051344000579","174011321042388",28.47,35.00,0,329.73,379.02,100.5,95.0,0.473,145569.6,145569.6,2555,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434402955,95109.00
06/15/2015 17:30,2,3.100,ACTIVE,214.19,343.25,59.959,1434403803,"201051344000955","174011321042388",28.37,34.50,0,328.52,375.41,89.1,84.1,0.438,144970.1,144970.1,2558,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403804,95110.00
06/15/2015 17:30,1,3.096,ACTIVE,215.0,336.11,60.00,1434403803,"040051121000195","174011321042388",25.37,33,0.345,318.29,360.60,78.1,73.9,0.365,21332.2,21352.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403805,95111.00
06/15/2015 17:30,2,3.467,ACTIVE,214.41,354.07,59.991,1434403803,"274151322000095","174011321042388",28.75,42.80,0,330.33,374.81,100.9,95.5,0.380,442698.4,442698.4,3478,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403806,95112.00
06/15/2015 17:30,2,3.141,ACTIVE,214.19,343.85,59.944,1434403803,"201051344000868","174011321042388",28.49,31.00,0,328.82,376.01,90.6,85.6,0.420,131245.0,131245.0,2559,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403807,95113.00
06/15/2015 17:30,2,3.148,ACTIVE,215.77,346.56,59.959,1434403803,"201051344000853","174011321042388",28.63,32.20,0,329.13,379.62,91.3,86.2,0.433,137504.4,137504.4,2555,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403808,95114.00
06/15/2015 17:30,2,3.115,ACTIVE,215.32,345.66,59.991,1434403803,"201051344000582","174011321042388",28.61,33.30,0,329.43,379.92,90.3,85.2,0.420,138108.9,138108.9,2555,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403809,95115.00
06/15/2015 17:30,1,3.143,ACTIVE,215.8,348.40,60.03,1434403803,"040051121000097","174011321042388",25.97,32,0.358,317.98,361.48,81.2,76.8,0.382,19195.000000012,19216.200000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403811,95116.00
06/15/2015 17:30,2,3.158,ACTIVE,215.54,345.96,59.949,1434403803,"201051344000469","174011321042388",28.98,30.30,0,328.82,380.22,92.8,87.6,0.451,132701.5,132701.5,2556,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403812,95117.00
06/15/2015 17:30,2,3.229,ACTIVE,215.54,346.56,59.949,1434403803,"201051344000988","174011321042388",28.29,32.40,0,329.73,380.52,92.5,87.4,0.438,132500.3,132500.3,2554,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403812,95118.00
06/15/2015 17:30,2,3.199,ACTIVE,215.32,345.36,59.991,1434403803,"201051344001158","174011321042388",28.35,33.00,0,329.73,379.62,91.9,86.8,0.438,138729.0,138729.0,2557,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403813,95119.00
06/15/2015 17:30,2,3.213,ACTIVE,214.87,344.15,59.986,1434403803,"201051344001025","174011321042388",28.82,34.50,0,329.73,377.52,93.9,88.7,0.429,141783.2,141783.2,2557,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403814,95120.00
06/15/2015 17:30,1,2.332,ACTIVE,215.3,352.45,60.03,1434403803,"033051125000118","174011321042388",38.97,33,0.399,316.38,365.76,90.4,85.7,0.422,21304.8,21328.3,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403816,95121.00
06/15/2015 17:30,2,3.127,ACTIVE,215.09,344.76,59.975,1434403803,"201051344000569","174011321042388",28.65,32.40,0,329.73,379.32,90.7,85.6,0.424,145503.4,145503.4,2558,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403816,95122.00
06/15/2015 17:30,2,2.193,ACTIVE,214.64,413.89,59.975,1434403803,"274151322000094","174011321042388",38.84,42.80,0,396.75,445.15,84.7,79.8,0.323,331446.9,331446.9,3911,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403817,95123.00
06/15/2015 17:30,1,3.197,ALERT,214.9,346.79,60.03,1434403803,"040051121000068","174011321042388",23.50,32,0.328,318.34,358.65,74.7,70.5,0.353,19399.3,19418.400000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434403819,95124.00
06/15/2015 17:30,2,3.129,ACTIVE,215.32,345.06,59.949,1434403803,"201051344000458","174011321042388",28.94,33.30,0,329.73,379.62,91.8,86.6,0.446,141244.5,141244.5,2557,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403820,95125.00
06/15/2015 17:30,2,3.271,ACTIVE,214.64,345.66,59.991,1434403803,"274151322000087","174011321042388",27.57,60.00,0,331.53,371.51,91.4,86.3,0.349,401563.2,401563.2,3457,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403821,95126.00
06/15/2015 17:30,2,3.324,ACTIVE,214.41,342.95,59.986,1434403803,"274151322000052","174011321042388",28.13,43.60,0,331.53,372.71,94.7,89.5,0.362,429190.3,429190.3,3861,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403822,95127.00
06/15/2015 17:30,2,3.189,ACTIVE,214.41,344.15,59.970,1434403803,"201051344001145","174011321042388",28.63,33.50,0,329.73,379.62,92.5,87.3,0.424,146398.4,146398.4,2565,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403822,95128.00
06/15/2015 17:30,2,3.113,ACTIVE,214.64,345.36,59.970,1434403803,"201051344000685","174011321042388",28.80,34.00,0,329.13,376.01,90.8,85.7,0.451,145622.1,145622.1,2565,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403823,95129.00
