ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 17:30,2,3.254,ACTIVE,214.41,343.25,60.007,1434403803,"274151322000088","174011321042388",27.93,40.40,0,332.13,372.41,92.0,86.8,0.345,410941.5,410941.5,3468,0,0,0,L,1151911521,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403824,95130.00
06/15/2015 17:30,2,3.088,ACTIVE,214.64,345.66,59.970,1434403803,"201051344000438","174011321042388",28.92,35.20,0,329.13,378.42,90.5,85.4,0.429,145684.3,145684.3,2559,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403825,95131.00
06/15/2015 17:30,2,3.162,ACTIVE,214.64,344.15,59.970,1434403803,"201051344001135","174011321042388",28.43,33.00,0,329.13,376.01,91.0,85.9,0.424,137048.8,137048.8,2554,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403826,95132.00
06/15/2015 17:30,2,3.092,ACTIVE,214.19,345.06,59.986,1434403803,"201051344000417","174011321042388",28.55,36.00,0,328.82,378.42,89.4,84.3,0.429,141588.4,141588.4,2553,0,0,0,L,1122011218,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403827,95133.00
06/15/2015 17:30,2,3.285,ACTIVE,214.64,341.75,59.986,1434403803,"274151322000083","174011321042388",28.19,44.00,0,330.33,373.31,93.8,88.6,0.376,425487.4,425487.4,3866,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403829,95134.00
06/15/2015 17:30,2,3.189,ACTIVE,215.09,346.26,60.007,1434403803,"201051344000585","174011321042388",28.73,33.50,0,329.43,380.82,92.9,87.7,0.429,140351.8,140351.8,2554,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403830,95135.00
06/15/2015 17:30,2,3.219,ACTIVE,214.41,348.06,59.959,1434403803,"274151322000054","174011321042388",28.05,40.20,0,332.13,373.31,91.5,86.4,0.354,420795.0,420795.0,3459,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403831,95136.00
06/15/2015 17:30,2,3.098,ACTIVE,214.87,344.45,59.986,1434403803,"201051344001203","174011321042388",28.59,34.50,0,330.03,378.72,89.8,84.7,0.429,141661.2,141661.2,2559,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403832,95137.00
06/15/2015 17:30,2,3.066,ACTIVE,214.19,345.36,59.975,1434403803,"201051344000646","174011321042388",28.73,33.80,0,328.22,376.62,89.3,84.3,0.424,139211.9,139211.9,2553,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403833,95138.00
06/15/2015 17:30,2,2.184,ACTIVE,215.09,409.08,59.949,1434403803,"274151322000068","174011321042388",38.21,44.00,0,387.44,444.54,84.2,79.3,0.314,330401.2,330401.2,3518,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403834,95139.00
06/15/2015 17:30,2,3.406,ACTIVE,215.32,351.37,59.965,1434403803,"274151322000076","174011321042388",28.73,43.20,0,333.63,375.11,99.1,93.7,0.384,448335.7,448335.7,3864,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403835,95140.00
06/15/2015 17:30,1,1.944,ACTIVE,215.5,326.61,60.00,1434403803,"033051125000132","174011321042388",34.85,32,0.291,302.07,448.01,67.4,62.4,0.322,16018.400000024,16035.900000024,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403836,95141.00
06/15/2015 17:30,1,2.268,ACTIVE,215.3,322.20,60.03,1434403803,"033051125000150","174011321042388",39.30,32,0.397,316.98,365.93,88.7,85.2,0.412,21274.100000024,21297.699999988,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403837,95142.00
06/15/2015 17:30,2,3.154,ACTIVE,214.19,344.45,59.981,1434403803,"201051344000890","174011321042388",28.53,36.50,0,328.52,376.31,91.1,86.0,0.411,143253.3,143253.3,2555,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403838,95143.00
06/15/2015 17:30,2,3.084,ACTIVE,215.09,345.06,59.996,1434403803,"201051344000900","174011321042388",29.24,31.00,0,329.13,379.62,91.4,86.3,0.420,143546.8,143546.8,2561,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403839,95144.00
06/15/2015 17:30,2,3.121,ACTIVE,214.87,345.06,59.996,1434403803,"201051344000633","174011321042388",28.78,33.50,0,326.72,380.22,90.9,85.8,0.433,133288.3,133288.3,2563,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403840,95145.00
06/15/2015 17:30,1,3.101,ACTIVE,215.4,346.15,60.03,1434403803,"040051121000185","174011321042388",25.41,32,0.345,317.21,360.70,78.4,73.9,0.366,19334.299999987,19354.700000023,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403841,95146.00
06/15/2015 17:30,2,3.143,ACTIVE,215.54,345.06,59.996,1434403803,"201051344000983","174011321042388",28.94,32.40,0,328.52,378.72,92.2,87.0,0.438,140410.6,140410.6,2559,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403842,95147.00
06/15/2015 17:30,2,3.172,ACTIVE,214.87,344.76,59.970,1434403803,"201051344000917","174011321042388",28.75,34.30,0,328.22,379.32,92.3,87.2,0.424,143789.5,143789.5,2563,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403843,95148.00
06/15/2015 17:30,1,3.171,ACTIVE,214.8,348.23,60.03,1434403803,"040051121000116","174011321042388",25.71,31,0.355,316.91,360.24,81.1,76.3,0.378,18868.600000024,18889.400000036,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403844,95149.00
06/15/2015 17:30,1,1.985,ACTIVE,215.6,336.54,60.03,1434403803,"033051125000135","174011321042388",34.39,32,0.297,300.69,450.94,67.9,63.7,0.324,15997.40000001,16014.70000001,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403845,95150.00
06/15/2015 17:30,2,3.141,ACTIVE,215.32,345.66,59.986,1434403803,"201051344000648","174011321042388",28.59,32.20,0,330.33,380.22,90.9,85.8,0.429,139793.6,139793.6,2554,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403846,95151.00
06/15/2015 17:30,2,3.109,ACTIVE,215.09,345.36,59.965,1434403803,"201051344001093","174011321042388",28.77,33.50,0,329.43,378.72,90.6,85.5,0.415,141851.2,141851.2,2560,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403847,95152.00
06/15/2015 17:30,2,3.148,ACTIVE,215.32,345.36,59.959,1434403803,"201051344000645","174011321042388",28.73,32.80,0,330.03,379.62,91.6,86.5,0.420,140198.7,140198.7,2557,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403848,95153.00
06/15/2015 17:30,2,3.258,ACTIVE,215.09,343.25,59.975,1434403803,"274151322000085","174011321042388",28.77,40.20,0,332.73,372.71,94.9,89.7,0.362,422873.6,422873.6,3861,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403849,95154.00
06/15/2015 17:30,2,3.139,ACTIVE,215.09,345.66,59.996,1434403803,"201051344000651","174011321042388",28.75,33.50,0,329.43,379.32,91.4,86.3,0.429,139600.1,139600.1,2557,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403850,95155.00
06/15/2015 17:30,2,3.133,ACTIVE,214.87,343.25,59.970,1434403803,"201051344000867","174011321042388",28.55,33.30,0,327.92,376.01,90.5,85.5,0.420,131920.9,131920.9,2562,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403851,95156.00
06/15/2015 17:30,1,3.119,ACTIVE,215.0,335.11,60.03,1434403803,"040051121000095","174011321042388",23.53,31,0.316,317.51,358.00,73.0,67.8,0.339,20307.199999988,20326.100000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403852,95157.00
06/15/2015 17:30,2,3.086,ACTIVE,214.19,343.85,59.949,1434403803,"201051344001230","174011321042388",28.73,34.30,0,328.22,374.51,89.8,84.7,0.429,143057.8,143057.8,2564,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403853,95158.00
06/15/2015 17:30,2,3.002,ACTIVE,215.54,346.86,59.986,1434403803,"201051344000576","174011321042388",29.24,31.50,0,332.13,380.22,88.9,83.9,0.415,139561.0,139561.0,2562,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403854,95159.00
06/15/2015 17:30,2,3.135,ACTIVE,215.32,345.06,59.991,1434403803,"201051344000579","174011321042388",28.88,35.00,0,329.73,379.92,91.6,86.5,0.433,145593.5,145593.5,2556,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403855,95160.00
06/15/2015 17:30,2,3.166,ACTIVE,214.19,344.76,59.965,1434403803,"201051344000594","174011321042388",28.80,36.50,0,327.32,376.31,92.3,87.2,0.438,141448.3,141448.3,2553,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434403856,95161.00
06/15/2015 17:45,2,2.264,ACTIVE,212.61,356.48,60.018,1434404703,"201051344000955","174011321042388",28.96,32.00,0,318.30,393.45,66.5,62.2,0.570,144988.3,144988.3,2559,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404704,95162.00
06/15/2015 17:45,1,2.286,ACTIVE,214.4,335.10,60.03,1434404703,"040051121000195","174011321042388",25.05,32,0.329,303.49,449.43,56.9,46.3,0.386,21352.9,21368.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404705,95163.00
06/15/2015 17:45,2,2.555,ACTIVE,214.64,347.76,59.981,1434404703,"274151322000095","174011321042388",28.69,39.80,0,328.52,387.14,74.2,69.7,0.473,442718.8,442718.8,3479,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404706,95164.00
06/15/2015 17:45,2,2.305,ACTIVE,213.29,358.88,60.007,1434404703,"201051344000868","174011321042388",28.88,28.80,0,318.91,394.95,67.4,63.2,0.548,131263.3,131263.3,2560,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404707,95165.00
06/15/2015 17:45,2,2.305,ACTIVE,213.96,358.28,59.986,1434404703,"201051344000853","174011321042388",28.96,29.50,0,319.51,397.96,67.6,63.4,0.583,137522.8,137522.8,2556,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404708,95166.00
06/15/2015 17:45,2,2.307,ACTIVE,213.51,357.98,59.986,1434404703,"201051344000582","174011321042388",28.53,31.30,0,316.80,397.66,66.7,62.4,0.566,138127.0,138127.0,2556,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404709,95167.00
06/15/2015 17:45,1,2.289,ACTIVE,214.9,362.98,60.03,1434404703,"040051121000097","174011321042388",25.96,32,0.340,302.97,450.87,59.1,40.2,0.371,19216.200000012,19232.100000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404711,95168.00
06/15/2015 17:45,2,2.295,ACTIVE,213.74,360.38,59.986,1434404703,"201051344000469","174011321042388",29.14,28.00,0,317.70,397.96,67.8,63.5,0.583,132719.8,132719.8,2557,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404712,95169.00
06/15/2015 17:45,2,2.334,ACTIVE,213.51,358.88,59.991,1434404703,"201051344000988","174011321042388",28.63,30.00,0,318.61,398.56,67.7,63.4,0.561,132518.6,132518.6,2555,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404713,95170.00
06/15/2015 17:45,2,2.314,ACTIVE,213.51,357.98,59.981,1434404703,"201051344001158","174011321042388",28.75,30.50,0,318.61,397.05,67.3,63.1,0.557,138747.2,138747.2,2558,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404713,95171.00
06/15/2015 17:45,2,2.334,ACTIVE,213.51,357.68,60.018,1434404703,"201051344001025","174011321042388",29.16,32.20,0,317.40,397.35,68.9,64.6,0.566,141801.8,141801.8,2558,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404714,95172.00
06/15/2015 17:45,1,1.799,ACTIVE,214.9,386.36,60.03,1434404703,"033051125000118","174011321042388",30.54,32,0.332,300.57,449.13,54.6,45.3,0.234,21328.3,21345.3,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404716,95173.00
06/15/2015 17:45,2,2.305,ACTIVE,213.29,358.58,59.996,1434404703,"201051344000569","174011321042388",29.00,30.00,0,319.81,396.75,67.8,63.5,0.566,145521.6,145521.6,2559,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404716,95174.00
06/15/2015 17:45,2,1.641,ACTIVE,212.83,409.08,59.991,1434404703,"274151322000094","174011321042388",38.07,38.80,0,385.03,456.57,63.2,59.1,0.438,331463.8,331463.8,3912,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404717,95175.00
06/15/2015 17:45,1,2.342,ACTIVE,214.7,393.03,60.03,1434404703,"040051121000068","174011321042388",23.71,31,0.287,301.94,450.29,55.2,41.0,0.318,19418.400000024,19432.8,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404719,95176.00
06/15/2015 17:45,2,2.332,ACTIVE,213.74,358.28,59.991,1434404703,"201051344000458","174011321042388",28.77,30.80,0,318.91,397.05,68.0,63.7,0.592,141262.7,141262.7,2558,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404720,95177.00
06/15/2015 17:45,2,2.418,ACTIVE,213.06,354.97,59.996,1434404703,"274151322000087","174011321042388",27.67,56.00,0,328.22,384.13,67.7,63.5,0.482,401581.3,401581.3,3458,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404720,95178.00
06/15/2015 17:45,2,2.436,ACTIVE,213.96,354.07,60.002,1434404703,"274151322000052","174011321042388",28.39,40.20,0,328.52,385.33,70.0,65.7,0.468,429209.0,429209.0,3862,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404721,95179.00
06/15/2015 17:45,2,2.340,ACTIVE,213.29,357.98,59.970,1434404703,"201051344001145","174011321042388",28.82,31.30,0,320.11,399.76,68.3,64.0,0.566,146416.8,146416.8,2566,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404722,95180.00
06/15/2015 17:45,2,2.309,ACTIVE,213.29,358.58,59.991,1434404703,"201051344000685","174011321042388",28.63,31.80,0,318.30,394.35,66.9,62.7,0.583,145640.2,145640.2,2566,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404723,95181.00
06/15/2015 17:45,2,2.365,ACTIVE,213.51,352.27,60.012,1434404703,"274151322000088","174011321042388",28.13,36.80,0,329.43,385.33,67.4,63.1,0.455,410959.7,410959.7,3469,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404724,95182.00
06/15/2015 17:45,2,2.262,ACTIVE,213.51,357.38,59.986,1434404703,"201051344000438","174011321042388",29.18,32.40,0,318.91,395.55,66.9,62.6,0.557,145702.4,145702.4,2560,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404725,95183.00
06/15/2015 17:45,2,2.324,ACTIVE,213.06,356.78,59.970,1434404703,"201051344001135","174011321042388",28.69,30.80,0,319.81,394.35,67.6,63.4,0.552,137067.0,137067.0,2555,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404726,95184.00
06/15/2015 17:45,2,2.309,ACTIVE,213.06,357.98,59.996,1434404703,"201051344000417","174011321042388",28.51,33.50,0,317.40,395.25,66.7,62.4,0.575,141606.3,141606.3,2554,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404727,95185.00
06/15/2015 17:45,2,2.338,ACTIVE,213.06,357.98,60.018,1434404703,"201051344000594","174011321042388",28.90,34.00,0,318.00,395.25,68.5,64.2,0.570,141466.0,141466.0,2554,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404728,95186.00
06/15/2015 17:45,2,2.457,ACTIVE,213.96,362.19,60.012,1434404703,"274151322000083","174011321042388",28.47,40.00,0,326.72,385.33,70.9,66.5,0.504,425506.2,425506.2,3867,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404729,95187.00
06/15/2015 17:45,2,2.404,ACTIVE,213.74,359.48,60.018,1434404703,"201051344000585","174011321042388",29.16,31.00,0,318.30,397.35,71.0,66.6,0.592,140370.6,140370.6,2555,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404730,95188.00
06/15/2015 17:45,2,2.418,ACTIVE,213.29,360.38,60.018,1434404703,"274151322000054","174011321042388",28.59,37.00,0,327.02,386.23,70.0,65.6,0.491,420813.5,420813.5,3460,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404731,95189.00
06/15/2015 17:45,2,2.330,ACTIVE,213.74,360.08,59.991,1434404703,"201051344001203","174011321042388",29.06,32.20,0,318.00,397.35,68.6,64.3,0.592,141679.5,141679.5,2560,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404732,95190.00
06/15/2015 17:45,2,2.350,ACTIVE,212.83,357.68,59.986,1434404703,"201051344000646","174011321042388",28.57,31.50,0,316.80,394.95,68.0,63.7,0.566,139230.0,139230.0,2554,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404733,95191.00
06/15/2015 17:45,2,1.527,ACTIVE,214.64,439.43,59.991,1434404703,"274151322000068","174011321042388",40.18,39.80,0,391.94,451.76,61.2,57.2,0.411,330418.1,330418.1,3519,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404733,95192.00
06/15/2015 17:45,2,2.570,ACTIVE,215.32,361.59,60.018,1434404703,"274151322000076","174011321042388",29.06,39.50,0,330.03,386.83,75.6,71.1,0.535,448355.7,448355.7,3865,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404734,95193.00
06/15/2015 17:45,1,1.365,ACTIVE,215.6,432.13,60.03,1434404703,"033051125000132","174011321042388",36.18,31,0.300,300.89,448.34,49.1,37.7,0.132,16035.900000024,16048.600000024,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404736,95194.00
06/15/2015 17:45,1,1.814,ACTIVE,214.7,318.88,60.03,1434404703,"033051125000150","174011321042388",29.46,31,0.303,304.89,451.58,53.2,48.9,0.355,21297.699999988,21314.900000036,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404737,95195.00
06/15/2015 17:45,2,2.393,ACTIVE,212.83,357.98,59.996,1434404703,"201051344000890","174011321042388",28.37,33.80,0,317.70,393.75,68.8,64.4,0.566,143271.6,143271.6,2556,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404738,95196.00
06/15/2015 17:45,2,2.312,ACTIVE,213.51,357.98,59.991,1434404703,"201051344000900","174011321042388",29.04,28.80,0,320.71,396.75,68.0,63.8,0.566,143564.9,143564.9,2562,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404739,95197.00
06/15/2015 17:45,2,2.320,ACTIVE,213.51,357.98,60.007,1434404703,"201051344000633","174011321042388",28.84,31.80,0,319.21,395.85,67.8,63.5,0.579,133306.4,133306.4,2564,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404740,95198.00
06/15/2015 17:45,1,2.255,ACTIVE,215.2,370.64,60.03,1434404703,"040051121000185","174011321042388",25.44,32,0.302,303.23,449.79,57.1,52.2,0.188,19354.700000023,19369.799999987,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404741,95199.00
06/15/2015 17:45,2,2.301,ACTIVE,213.51,359.18,59.996,1434404703,"201051344000983","174011321042388",28.96,30.00,0,318.00,397.66,67.6,63.3,0.575,140428.9,140428.9,2560,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404742,95200.00
06/15/2015 17:45,2,2.279,ACTIVE,213.29,358.28,59.986,1434404703,"201051344000917","174011321042388",28.96,31.80,0,319.51,395.55,66.8,62.5,0.561,143807.7,143807.7,2564,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404743,95201.00
06/15/2015 17:45,1,2.265,ACTIVE,214.5,338.48,60.03,1434404703,"040051121000116","174011321042388",25.70,30,0.279,299.82,450.10,57.9,44.1,0.395,18889.400000036,18904.900000036,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404744,95202.00
06/15/2015 17:45,1,1.377,ACTIVE,215.5,390.22,60.03,1434404703,"033051125000135","174011321042388",34.21,31,0.294,299.81,451.02,46.8,39.7,0.209,16014.70000001,16027.50000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404746,95203.00
06/15/2015 17:45,2,2.205,ACTIVE,213.74,359.18,59.991,1434404703,"201051344000648","174011321042388",28.63,29.50,0,316.50,398.56,64.0,59.8,0.539,139811.4,139811.4,2555,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404746,95204.00
06/15/2015 17:45,2,2.164,ACTIVE,213.29,356.18,59.991,1434404703,"201051344001093","174011321042388",29.14,31.30,0,320.41,396.75,63.9,59.8,0.530,141869.0,141869.0,2561,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404747,95205.00
06/15/2015 17:45,2,2.221,ACTIVE,213.96,356.48,59.991,1434404703,"201051344000645","174011321042388",28.41,30.30,0,319.21,396.75,63.9,59.8,0.517,140216.7,140216.7,2558,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404748,95206.00
06/15/2015 17:45,2,2.264,ACTIVE,213.29,350.17,60.012,1434404703,"274151322000085","174011321042388",28.69,36.80,0,330.03,386.83,65.8,61.5,0.468,422892.2,422892.2,3862,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404749,95207.00
06/15/2015 17:45,2,2.184,ACTIVE,213.51,357.68,60.002,1434404703,"201051344000651","174011321042388",28.78,31.00,0,318.91,396.45,63.6,59.5,0.517,139618.1,139618.1,2558,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404750,95208.00
06/15/2015 17:45,2,2.189,ACTIVE,213.74,356.48,59.981,1434404703,"201051344000867","174011321042388",28.82,30.80,0,319.81,394.35,63.9,59.8,0.521,131939.0,131939.0,2563,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404751,95209.00
06/15/2015 17:45,1,2.167,ACTIVE,215.7,437.26,60.03,1434404703,"040051121000095","174011321042388",23.73,30,0.315,298.79,448.72,51.2,39.2,0.131,20326.100000024,20340,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404752,95210.00
06/15/2015 17:45,2,2.158,ACTIVE,212.61,354.67,60.023,1434404703,"201051344001230","174011321042388",29.02,32.00,0,317.70,392.25,63.5,59.3,0.530,143075.8,143075.8,2565,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404753,95211.00
06/15/2015 17:45,2,2.135,ACTIVE,213.74,357.08,60.002,1434404703,"201051344000576","174011321042388",28.90,29.00,0,318.30,397.35,62.5,58.4,0.521,139578.7,139578.7,2563,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404754,95212.00
06/15/2015 17:45,2,2.195,ACTIVE,213.51,357.38,59.991,1434404703,"201051344000579","174011321042388",28.82,32.20,0,318.61,397.66,64.1,59.9,0.535,145611.7,145611.7,2557,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434404755,95213.00
06/15/2015 18:00,2,1.867,ACTIVE,213.06,353.47,60.012,1434405604,"201051344000955","174011321042388",28.92,30.00,0,331.53,393.75,54.7,50.9,0.442,145002.7,145002.7,2560,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405605,95214.00
06/15/2015 18:00,1,1.862,ACTIVE,215.6,355.26,60.03,1434405604,"040051121000195","174011321042388",25.23,31,0.304,304.59,449.41,46.7,48.3,0.361,21368.5,21380.4,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405606,95215.00
06/15/2015 18:00,2,2.133,ACTIVE,213.29,362.19,60.002,1434405604,"274151322000095","174011321042388",28.51,36.30,0,330.33,385.93,61.6,57.5,0.411,442734.8,442734.8,3480,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405607,95216.00
06/15/2015 18:00,2,1.893,ACTIVE,213.29,354.97,60.023,1434405604,"201051344000868","174011321042388",29.04,27.30,0,334.54,395.55,55.7,51.9,0.468,131277.7,131277.7,2561,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405608,95217.00
06/15/2015 18:00,2,1.863,ACTIVE,214.64,354.07,60.023,1434405604,"201051344000853","174011321042388",29.48,28.00,0,335.14,396.15,55.7,51.9,0.468,137537.2,137537.2,2557,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405609,95218.00
06/15/2015 18:00,2,1.912,ACTIVE,213.96,355.28,59.975,1434405604,"201051344000582","174011321042388",28.53,29.30,0,334.54,395.55,55.3,51.4,0.477,138141.2,138141.2,2557,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405610,95219.00
06/15/2015 18:00,1,1.910,ACTIVE,215.8,419.50,60.07,1434405604,"040051121000097","174011321042388",26.10,30,0.297,304.34,451.07,49.6,40.6,0.136,19232.100000012,19244.700000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405611,95220.00
06/15/2015 18:00,2,1.941,ACTIVE,214.19,357.38,60.018,1434405604,"201051344000469","174011321042388",28.80,26.50,0,334.54,396.15,56.6,52.7,0.499,132734.3,132734.3,2558,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405612,95221.00
06/15/2015 18:00,2,1.941,ACTIVE,213.96,359.78,60.012,1434405604,"201051344000988","174011321042388",28.67,28.30,0,334.24,397.05,56.4,52.5,0.446,132533.0,132533.0,2556,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405613,95222.00
06/15/2015 18:00,2,1.938,ACTIVE,213.96,355.28,60.018,1434405604,"201051344001158","174011321042388",28.63,28.80,0,335.14,394.95,56.2,52.4,0.473,138761.5,138761.5,2559,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405614,95223.00
06/15/2015 18:00,2,1.943,ACTIVE,213.74,354.67,60.018,1434405604,"201051344001025","174011321042388",29.16,30.00,0,335.74,397.35,57.4,53.5,0.464,141816.5,141816.5,2559,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405615,95224.00
06/15/2015 18:00,1,1.444,ACTIVE,215.4,339.85,60.07,1434405604,"033051125000118","174011321042388",38.80,31,0.266,303.50,446.79,55.7,54.3,0.384,21345.3,21357.6,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405616,95225.00
06/15/2015 18:00,2,1.910,ACTIVE,213.74,356.18,60.023,1434405604,"201051344000569","174011321042388",28.94,28.30,0,335.74,395.85,56.1,52.2,0.460,145535.9,145535.9,2560,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405617,95226.00
06/15/2015 18:00,2,1.316,ACTIVE,214.87,420.20,59.996,1434405604,"274151322000094","174011321042388",39.30,36.30,0,389.54,450.56,52.2,48.5,0.354,331477.0,331477.0,3913,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405618,95227.00
06/15/2015 18:00,1,1.950,ACTIVE,215.2,391.30,60.07,1434405604,"040051121000068","174011321042388",23.66,30,0.275,305.22,447.78,45.9,36.0,0.207,19432.8,19444.199999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405619,95228.00
06/15/2015 18:00,2,1.949,ACTIVE,214.19,357.68,60.012,1434405604,"201051344000458","174011321042388",28.43,29.00,0,335.44,394.95,56.1,52.2,0.477,141277.0,141277.0,2559,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405620,95229.00
06/15/2015 18:00,2,2.018,ACTIVE,213.96,356.48,60.018,1434405604,"274151322000087","174011321042388",27.79,52.80,0,334.84,384.73,56.8,52.8,0.384,401595.6,401595.6,3459,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405621,95230.00
06/15/2015 18:00,2,2.035,ACTIVE,214.19,352.57,60.012,1434405604,"274151322000052","174011321042388",28.51,37.00,0,328.82,385.63,58.8,54.8,0.407,429223.9,429223.9,3863,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405622,95231.00
06/15/2015 18:00,2,1.939,ACTIVE,213.51,352.87,60.012,1434405604,"201051344001145","174011321042388",28.96,29.30,0,333.93,396.45,56.9,53.0,0.433,146431.3,146431.3,2567,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405623,95232.00
06/15/2015 18:00,2,1.879,ACTIVE,213.74,354.97,60.018,1434405604,"201051344000685","174011321042388",29.12,30.00,0,332.43,394.05,55.4,51.5,0.504,145654.4,145654.4,2567,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405624,95233.00
06/15/2015 18:00,2,1.957,ACTIVE,213.51,349.86,60.007,1434405604,"274151322000088","174011321042388",28.39,34.30,0,334.84,385.63,56.3,52.4,0.389,410974.1,410974.1,3470,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405625,95234.00
06/15/2015 18:00,2,1.863,ACTIVE,213.96,353.77,60.012,1434405604,"201051344000438","174011321042388",29.40,30.50,0,334.24,395.85,55.5,51.6,0.460,145716.7,145716.7,2561,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405626,95235.00
06/15/2015 18:00,2,1.914,ACTIVE,213.51,354.97,60.018,1434405604,"201051344001135","174011321042388",28.86,29.00,0,334.84,394.05,56.0,52.1,0.446,137081.5,137081.5,2556,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405626,95236.00
06/15/2015 18:00,2,1.896,ACTIVE,213.51,356.78,60.018,1434405604,"201051344000417","174011321042388",28.61,31.50,0,334.24,394.35,55.0,51.2,0.460,141620.5,141620.5,2555,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405627,95237.00
06/15/2015 18:00,2,1.885,ACTIVE,213.06,354.37,60.012,1434405604,"201051344000594","174011321042388",29.02,31.80,0,330.33,396.15,55.5,51.6,0.464,141480.5,141480.5,2555,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405628,95238.00
06/15/2015 18:00,2,1.975,ACTIVE,213.96,353.17,60.012,1434405604,"274151322000083","174011321042388",28.59,37.00,0,330.33,386.23,57.2,53.3,0.411,425521.2,425521.2,3868,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405629,95239.00
06/15/2015 18:00,2,1.920,ACTIVE,213.96,356.78,60.028,1434405604,"201051344000585","174011321042388",28.98,29.00,0,334.84,397.96,56.4,52.5,0.482,140385.6,140385.6,2556,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405630,95240.00
06/15/2015 18:00,2,1.906,ACTIVE,213.74,362.49,60.007,1434405604,"274151322000054","174011321042388",28.59,34.30,0,334.24,387.44,55.3,51.4,0.384,420828.2,420828.2,3461,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405631,95241.00
06/15/2015 18:00,2,1.857,ACTIVE,213.96,354.07,60.018,1434405604,"201051344001203","174011321042388",28.55,30.30,0,334.84,395.85,53.7,49.9,0.455,141693.9,141693.9,2561,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405632,95242.00
06/15/2015 18:00,2,1.830,ACTIVE,213.29,352.57,59.986,1434405604,"201051344000646","174011321042388",28.75,29.50,0,332.73,395.85,53.3,49.5,0.446,139244.3,139244.3,2555,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405633,95243.00
06/15/2015 18:00,2,1.262,ACTIVE,215.54,413.29,60.007,1434405604,"274151322000068","174011321042388",38.74,37.30,0,389.24,451.16,49.5,45.9,0.323,330431.5,330431.5,3520,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405634,95244.00
06/15/2015 18:00,2,2.000,ACTIVE,214.87,363.09,59.991,1434405604,"274151322000076","174011321042388",28.86,36.30,0,331.23,385.93,58.5,54.5,0.407,448371.7,448371.7,3866,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405635,95245.00
06/15/2015 18:00,1,1.022,ACTIVE,215.7,345.41,60.07,1434405604,"033051125000132","174011321042388",36.50,30,0.222,307.47,447.70,37.1,36.9,0.233,16048.600000024,16058.300000024,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405636,95246.00
06/15/2015 18:00,1,1.311,ACTIVE,216.0,315.87,60.03,1434405604,"033051125000150","174011321042388",38.88,29,0.317,306.25,448.50,50.7,51.2,0.333,21314.900000036,21327.100000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405637,95247.00
06/15/2015 18:00,2,1.777,ACTIVE,213.51,352.27,60.012,1434405604,"201051344000890","174011321042388",29.06,32.00,0,333.93,395.25,52.4,48.6,0.429,143286.0,143286.0,2557,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405638,95248.00
06/15/2015 18:00,2,1.729,ACTIVE,213.96,353.17,60.012,1434405604,"201051344000900","174011321042388",29.16,27.30,0,335.14,396.45,51.1,47.4,0.424,143579.1,143579.1,2563,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405639,95249.00
06/15/2015 18:00,2,1.744,ACTIVE,213.96,354.07,60.023,1434405604,"201051344000633","174011321042388",29.00,29.80,0,333.03,395.55,51.3,47.6,0.429,133320.6,133320.6,2565,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405640,95250.00
06/15/2015 18:00,1,1.755,ACTIVE,215.4,343.70,60.03,1434405604,"040051121000185","174011321042388",23.75,30,0.255,304.29,448.66,41.5,42.1,0.310,19369.799999987,19381.299999987,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405641,95251.00
06/15/2015 18:00,2,1.762,ACTIVE,213.74,354.37,60.012,1434405604,"201051344000983","174011321042388",29.02,28.30,0,334.84,394.95,51.8,48.1,0.446,140443.3,140443.3,2561,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405642,95252.00
06/15/2015 18:00,2,1.781,ACTIVE,213.74,354.07,60.028,1434405604,"201051344000917","174011321042388",28.55,30.00,0,334.54,396.45,51.5,47.8,0.424,143822.1,143822.1,2565,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405643,95253.00
06/15/2015 18:00,1,1.760,ACTIVE,215.2,385.16,60.07,1434405604,"040051121000116","174011321042388",25.81,29,0.278,301.04,450.22,45.2,46.1,0.174,18904.900000036,18917.100000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405644,95254.00
06/15/2015 18:00,1,1.104,ACTIVE,215.5,394.08,60.07,1434405604,"033051125000135","174011321042388",33.43,30,0.214,307.21,447.14,36.7,27.8,0.070,16027.50000001,16037.30000001,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405646,95255.00
06/15/2015 18:00,2,1.764,ACTIVE,213.96,353.77,60.007,1434405604,"201051344000648","174011321042388",28.80,28.00,0,335.44,397.05,51.4,47.7,0.442,139825.6,139825.6,2556,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405647,95256.00
06/15/2015 18:00,2,1.766,ACTIVE,213.96,354.07,60.012,1434405604,"201051344001093","174011321042388",28.84,29.50,0,334.84,395.25,51.6,47.8,0.429,141883.2,141883.2,2562,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405648,95257.00
06/15/2015 18:00,2,1.811,ACTIVE,214.19,354.07,60.023,1434405604,"201051344000645","174011321042388",28.31,28.50,0,334.24,396.15,51.9,48.2,0.411,140230.9,140230.9,2559,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405649,95258.00
06/15/2015 18:00,2,1.850,ACTIVE,214.87,360.69,60.018,1434405604,"274151322000085","174011321042388",28.67,34.30,0,330.33,385.33,53.8,50.0,0.393,422906.9,422906.9,3863,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405649,95259.00
06/15/2015 18:00,2,1.787,ACTIVE,213.74,353.47,60.007,1434405604,"201051344000651","174011321042388",28.82,29.30,0,334.84,397.66,52.2,48.5,0.424,139632.3,139632.3,2559,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405650,95260.00
06/15/2015 18:00,2,1.834,ACTIVE,213.74,353.47,60.002,1434405604,"201051344000867","174011321042388",28.39,29.30,0,334.24,395.55,52.8,49.0,0.446,131953.3,131953.3,2564,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405651,95261.00
06/15/2015 18:00,1,1.835,ACTIVE,215.6,384.25,60.07,1434405604,"040051121000095","174011321042388",23.51,28,0.268,302.80,445.61,42.9,42.1,0.245,20340,20351.100000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405652,95262.00
06/15/2015 18:00,2,1.805,ACTIVE,213.06,353.77,60.028,1434405604,"201051344001230","174011321042388",28.98,30.00,0,329.73,392.25,53.0,49.3,0.446,143090.0,143090.0,2566,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405653,95263.00
06/15/2015 18:00,2,1.803,ACTIVE,214.19,354.37,60.039,1434405604,"201051344000576","174011321042388",28.77,27.50,0,335.14,396.15,52.5,48.8,0.433,139592.8,139592.8,2564,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405654,95264.00
06/15/2015 18:00,2,1.861,ACTIVE,213.74,353.77,60.002,1434405604,"201051344000579","174011321042388",28.86,30.30,0,335.74,396.45,54.5,50.6,0.438,145626.2,145626.2,2558,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434405655,95265.00
06/15/2015 18:15,2,2.121,ACTIVE,213.29,357.08,59.975,1434406503,"201051344000955","174011321042388",28.82,29.30,0,334.84,392.25,62.0,57.9,0.508,145016.7,145016.7,2561,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406505,95266.00
06/15/2015 18:15,1,2.106,ACTIVE,215.4,332.12,60.00,1434406503,"040051121000195","174011321042388",25.61,30,0.325,305.33,448.57,53.6,61.2,0.308,21380.4,21392.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406506,95267.00
06/15/2015 18:15,2,2.396,ACTIVE,213.51,355.88,59.970,1434406503,"274151322000095","174011321042388",28.82,35.00,0,330.03,386.83,70.0,65.6,0.491,442750.8,442750.8,3481,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406507,95268.00
06/15/2015 18:15,2,2.133,ACTIVE,213.51,355.88,59.975,1434406503,"201051344000868","174011321042388",28.71,26.80,0,334.54,394.05,62.0,57.9,0.499,131291.8,131291.8,2562,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406508,95269.00
06/15/2015 18:15,2,2.082,ACTIVE,214.64,358.58,59.981,1434406503,"201051344000853","174011321042388",29.32,27.50,0,335.14,394.65,61.8,57.7,0.544,137551.2,137551.2,2558,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406509,95270.00
06/15/2015 18:15,2,2.092,ACTIVE,213.96,358.58,60.002,1434406503,"201051344000582","174011321042388",28.84,28.30,0,335.44,394.65,61.1,57.1,0.491,138155.1,138155.1,2558,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406509,95271.00
06/15/2015 18:15,1,2.117,ACTIVE,215.4,402.94,60.03,1434406503,"040051121000097","174011321042388",25.91,30,0.272,304.14,451.49,54.6,41.8,0.289,19244.700000012,19257.100000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406511,95272.00
06/15/2015 18:15,2,2.113,ACTIVE,213.96,357.68,59.965,1434406503,"201051344000469","174011321042388",28.88,26.00,0,335.14,393.75,61.9,57.8,0.539,132748.4,132748.4,2559,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406512,95273.00
06/15/2015 18:15,2,2.125,ACTIVE,213.96,357.68,59.949,1434406503,"201051344000988","174011321042388",28.65,28.00,0,334.24,394.65,61.7,57.6,0.504,132547.1,132547.1,2557,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406513,95274.00
