ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 18:15,2,2.094,ACTIVE,213.96,356.78,59.965,1434406503,"201051344001158","174011321042388",28.92,28.30,0,334.24,394.05,61.4,57.3,0.517,138775.5,138775.5,2560,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406513,95275.00
06/15/2015 18:15,2,2.150,ACTIVE,213.51,356.78,59.954,1434406503,"201051344001025","174011321042388",28.78,28.80,0,336.04,396.15,62.7,58.6,0.508,141830.8,141830.8,2560,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406514,95276.00
06/15/2015 18:15,1,1.641,ACTIVE,215.1,323.98,60.00,1434406503,"033051125000118","174011321042388",33.38,30,0.281,301.28,449.51,54.5,49.7,0.387,21357.6,21370,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406516,95277.00
06/15/2015 18:15,2,2.080,ACTIVE,213.96,356.78,59.975,1434406503,"201051344000569","174011321042388",28.94,27.80,0,335.74,393.45,61.0,57.0,0.513,145549.8,145549.8,2561,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406517,95278.00
06/15/2015 18:15,2,1.459,ACTIVE,213.74,419.90,59.975,1434406503,"274151322000094","174011321042388",38.82,35.00,0,339.04,456.27,57.6,53.7,0.393,331490.2,331490.2,3914,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406518,95279.00
06/15/2015 18:15,1,2.122,ACTIVE,215.9,413.24,60.03,1434406503,"040051121000068","174011321042388",23.65,29,0.303,306.60,447.67,49.9,52.3,0.154,19444.199999976,19455.499999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406519,95280.00
06/15/2015 18:15,2,2.104,ACTIVE,213.96,358.28,59.975,1434406503,"201051344000458","174011321042388",28.61,28.30,0,335.44,394.35,61.0,56.9,0.535,141291.1,141291.1,2560,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406520,95281.00
06/15/2015 18:15,2,2.186,ACTIVE,214.87,350.47,59.975,1434406503,"274151322000087","174011321042388",27.83,50.40,0,335.74,384.13,61.5,57.5,0.402,401609.9,401609.9,3460,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406521,95282.00
06/15/2015 18:15,2,2.221,ACTIVE,213.51,361.59,59.975,1434406503,"274151322000052","174011321042388",28.31,35.60,0,335.14,384.73,63.7,59.5,0.446,429238.7,429238.7,3864,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406521,95283.00
06/15/2015 18:15,2,2.113,ACTIVE,213.51,357.68,59.949,1434406503,"201051344001145","174011321042388",28.80,28.30,0,335.44,395.25,61.7,57.6,0.508,146445.6,146445.6,2568,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406522,95284.00
06/15/2015 18:15,2,2.035,ACTIVE,213.74,356.48,59.975,1434406503,"201051344000685","174011321042388",29.20,29.00,0,335.14,394.05,60.2,56.2,0.517,145668.3,145668.3,2568,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406523,95285.00
06/15/2015 18:15,2,2.127,ACTIVE,213.96,353.17,59.981,1434406503,"274151322000088","174011321042388",28.45,32.80,0,335.74,384.43,61.2,57.1,0.407,410988.3,410988.3,3471,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406524,95286.00
06/15/2015 18:15,2,2.053,ACTIVE,213.51,357.68,59.970,1434406503,"201051344000438","174011321042388",29.12,29.50,0,334.54,394.65,60.6,56.6,0.508,145730.7,145730.7,2562,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406525,95287.00
06/15/2015 18:15,2,2.092,ACTIVE,213.51,354.67,59.970,1434406503,"201051344001135","174011321042388",28.82,28.30,0,334.84,393.75,61.1,57.0,0.499,137095.6,137095.6,2557,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406526,95288.00
06/15/2015 18:15,2,2.096,ACTIVE,213.74,356.48,59.959,1434406503,"201051344000417","174011321042388",28.47,30.30,0,334.24,394.35,60.5,56.4,0.513,141634.4,141634.4,2556,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406527,95289.00
06/15/2015 18:15,2,2.096,ACTIVE,212.83,356.48,59.959,1434406503,"201051344000594","174011321042388",29.02,30.80,0,333.63,394.35,61.7,57.6,0.517,141494.7,141494.7,2556,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406528,95290.00
06/15/2015 18:15,2,2.184,ACTIVE,214.19,356.18,59.965,1434406503,"274151322000083","174011321042388",28.94,35.60,0,334.84,385.93,64.1,59.9,0.464,425536.2,425536.2,3869,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406529,95291.00
06/15/2015 18:15,2,2.152,ACTIVE,213.96,357.68,59.975,1434406503,"201051344000585","174011321042388",29.00,28.30,0,335.44,394.95,63.2,59.1,0.499,140400.3,140400.3,2557,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406530,95292.00
06/15/2015 18:15,2,2.180,ACTIVE,213.29,354.07,59.954,1434406503,"274151322000054","174011321042388",28.41,33.00,0,335.44,386.53,62.7,58.6,0.433,420842.8,420842.8,3462,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406531,95293.00
06/15/2015 18:15,2,2.098,ACTIVE,213.96,355.88,59.959,1434406503,"201051344001203","174011321042388",28.73,29.30,0,335.14,396.15,61.1,57.0,0.517,141708.1,141708.1,2562,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406531,95294.00
06/15/2015 18:15,2,2.068,ACTIVE,213.06,355.88,59.975,1434406503,"201051344000646","174011321042388",28.88,28.80,0,334.24,394.35,60.5,56.4,0.513,139258.4,139258.4,2556,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406532,95295.00
06/15/2015 18:15,2,1.475,ACTIVE,214.87,409.08,59.975,1434406503,"274151322000068","174011321042388",37.91,35.80,0,338.74,454.16,56.8,52.9,0.398,330444.8,330444.8,3521,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406533,95296.00
06/15/2015 18:15,2,2.281,ACTIVE,214.19,363.39,59.975,1434406503,"274151322000076","174011321042388",29.18,35.00,0,331.23,386.53,67.4,63.1,0.464,448387.6,448387.6,3867,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406534,95297.00
06/15/2015 18:15,1,1.305,ACTIVE,215.5,361.63,60.03,1434406503,"033051125000132","174011321042388",34.14,29,0.278,307.83,444.76,44.3,44.1,0.237,16058.300000024,16067.900000024,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406535,95298.00
06/15/2015 18:15,1,1.597,ACTIVE,215.4,345.08,60.03,1434406503,"033051125000150","174011321042388",33.58,29,0.297,307.28,448.97,53.4,43.6,0.385,21327.100000024,21339.300000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406537,95299.00
06/15/2015 18:15,2,2.049,ACTIVE,213.29,355.88,59.965,1434406503,"201051344000890","174011321042388",29.26,30.80,0,335.44,394.05,60.7,56.7,0.499,143300.3,143300.3,2558,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406538,95300.00
06/15/2015 18:15,2,2.035,ACTIVE,213.74,356.18,59.944,1434406503,"201051344000900","174011321042388",29.00,26.80,0,335.44,393.75,59.8,55.8,0.495,143593.1,143593.1,2564,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406539,95301.00
06/15/2015 18:15,2,2.051,ACTIVE,213.96,357.38,59.959,1434406503,"201051344000633","174011321042388",28.86,28.80,0,335.14,394.65,60.0,56.0,0.513,133334.7,133334.7,2566,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406539,95302.00
06/15/2015 18:15,1,2.126,ACTIVE,215.6,354.31,60.00,1434406503,"040051121000185","174011321042388",22.44,29,0.304,305.71,446.99,47.5,47.5,0.347,19381.299999987,19392.299999987,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406541,95303.00
06/15/2015 18:15,2,2.045,ACTIVE,213.74,357.38,59.965,1434406503,"201051344000983","174011321042388",29.14,27.80,0,334.24,394.05,60.4,56.3,0.504,140457.6,140457.6,2562,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406542,95304.00
06/15/2015 18:15,2,2.074,ACTIVE,213.74,355.88,59.965,1434406503,"201051344000917","174011321042388",28.65,29.00,0,334.84,393.75,60.2,56.2,0.504,143836.3,143836.3,2566,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406543,95305.00
06/15/2015 18:15,1,2.056,ACTIVE,214.9,363.69,60.00,1434406503,"040051121000116","174011321042388",25.94,28,0.335,303.19,448.31,53.0,53.7,0.182,18917.100000024,18928.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406544,95306.00
06/15/2015 18:15,1,1.276,ACTIVE,215.9,337.98,60.00,1434406503,"033051125000135","174011321042388",34.02,29,0.262,307.72,446.96,43.1,43.6,0.329,16037.30000001,16047.00000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406545,95307.00
06/15/2015 18:15,2,2.021,ACTIVE,214.19,356.18,59.970,1434406503,"201051344000648","174011321042388",28.86,27.50,0,335.74,394.05,59.1,55.2,0.504,139839.5,139839.5,2557,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406546,95308.00
06/15/2015 18:15,2,2.008,ACTIVE,213.74,357.08,59.959,1434406503,"201051344001093","174011321042388",29.14,28.50,0,335.44,393.45,59.3,55.3,0.473,141897.2,141897.2,2563,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406547,95309.00
06/15/2015 18:15,2,2.029,ACTIVE,214.19,357.38,59.965,1434406503,"201051344000645","174011321042388",28.92,28.00,0,335.74,393.75,59.4,55.4,0.491,140245.0,140245.0,2560,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406548,95310.00
06/15/2015 18:15,2,2.154,ACTIVE,214.41,360.38,59.944,1434406503,"274151322000085","174011321042388",28.33,33.00,0,336.34,386.53,61.8,57.8,0.438,422921.6,422921.6,3864,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406549,95311.00
06/15/2015 18:15,2,2.053,ACTIVE,213.96,355.88,59.970,1434406503,"201051344000651","174011321042388",28.69,28.30,0,335.74,393.45,59.7,55.7,0.486,139646.4,139646.4,2560,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406549,95312.00
06/15/2015 18:15,2,2.061,ACTIVE,213.74,355.58,59.965,1434406503,"201051344000867","174011321042388",28.71,28.50,0,335.14,393.45,59.9,55.9,0.491,131967.4,131967.4,2565,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406550,95313.00
06/15/2015 18:15,1,2.071,ACTIVE,214.9,386.74,60.03,1434406503,"040051121000095","174011321042388",23.56,28,0.307,303.80,445.96,48.5,49.6,0.193,20351.100000024,20362,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406552,95314.00
06/15/2015 18:15,2,2.037,ACTIVE,213.51,354.67,59.981,1434406503,"201051344001230","174011321042388",28.98,29.30,0,334.24,391.94,59.8,55.8,0.521,143104.1,143104.1,2567,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406552,95315.00
06/15/2015 18:15,2,1.994,ACTIVE,214.19,357.38,59.965,1434406503,"201051344000576","174011321042388",29.10,27.00,0,335.44,394.05,58.7,54.7,0.495,139606.7,139606.7,2565,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406553,95316.00
06/15/2015 18:15,2,2.072,ACTIVE,213.96,356.78,59.949,1434406503,"201051344000579","174011321042388",28.86,29.50,0,336.04,394.05,60.5,56.5,0.504,145640.5,145640.5,2559,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434406554,95317.00
06/15/2015 18:30,2,1.914,ACTIVE,211.25,351.37,59.970,1434407404,"201051344000955","174011321042388",29.02,28.30,0,322.21,384.73,56.3,52.4,0.468,145029.2,145029.2,2562,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407405,95318.00
06/15/2015 18:30,1,1.977,ACTIVE,212.8,432.41,60.00,1434407404,"040051121000195","174011321042388",25.74,29,0.315,305.32,447.32,50.6,40.4,0.149,21392.5,21402.8,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407406,95319.00
06/15/2015 18:30,2,2.264,ACTIVE,212.38,354.37,59.975,1434407404,"274151322000095","174011321042388",29.16,33.30,0,323.11,381.42,66.9,62.7,0.464,442764.9,442764.9,3482,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407407,95320.00
06/15/2015 18:30,2,1.914,ACTIVE,211.48,351.97,59.970,1434407404,"201051344000868","174011321042388",29.08,26.00,0,324.32,385.93,56.4,52.5,0.468,131304.3,131304.3,2563,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407408,95321.00
06/15/2015 18:30,2,1.934,ACTIVE,212.61,354.07,59.970,1434407404,"201051344000853","174011321042388",28.67,26.80,0,324.62,387.44,56.2,52.3,0.477,137563.8,137563.8,2559,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407409,95322.00
06/15/2015 18:30,2,1.900,ACTIVE,212.16,353.17,59.965,1434407404,"201051344000582","174011321042388",28.92,27.50,0,324.62,385.63,55.7,51.8,0.460,138167.5,138167.5,2559,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407410,95323.00
06/15/2015 18:30,1,1.966,ACTIVE,213.8,356.98,60.03,1434407404,"040051121000097","174011321042388",26.43,29,0.342,297.41,449.21,51.7,57.4,0.203,19257.100000012,19268.100000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407411,95324.00
06/15/2015 18:30,2,1.904,ACTIVE,211.93,353.17,59.981,1434407404,"201051344000469","174011321042388",29.00,25.50,0,324.02,386.53,55.9,52.0,0.473,132761.0,132761.0,2560,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407412,95325.00
06/15/2015 18:30,2,1.914,ACTIVE,211.70,353.47,59.981,1434407404,"201051344000988","174011321042388",28.75,27.00,0,324.02,386.53,55.7,51.8,0.455,132559.6,132559.6,2558,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407413,95326.00
06/15/2015 18:30,2,1.902,ACTIVE,211.70,352.27,59.975,1434407404,"201051344001158","174011321042388",28.67,27.30,0,324.62,386.23,55.3,51.4,0.477,138788.0,138788.0,2561,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407414,95327.00
06/15/2015 18:30,2,1.938,ACTIVE,211.25,351.07,59.981,1434407404,"201051344001025","174011321042388",28.88,28.00,0,323.72,386.23,56.6,52.8,0.451,141843.6,141843.6,2561,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407415,95328.00
06/15/2015 18:30,1,1.511,ACTIVE,213.7,310.28,60.00,1434407404,"033051125000118","174011321042388",36.52,30,0.337,292.26,447.99,54.9,56.0,0.338,21370,21381.8,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407416,95329.00
06/15/2015 18:30,2,1.885,ACTIVE,211.93,352.27,59.986,1434407404,"201051344000569","174011321042388",28.61,27.00,0,324.62,384.73,54.6,50.8,0.455,145562.3,145562.3,2562,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407417,95330.00
06/15/2015 18:30,2,1.367,ACTIVE,212.83,420.50,59.981,1434407404,"274151322000094","174011321042388",38.80,33.80,0,390.14,445.75,54.1,50.3,0.380,331501.9,331501.9,3915,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407418,95331.00
06/15/2015 18:30,1,1.954,ACTIVE,213.7,387.96,60.03,1434407404,"040051121000068","174011321042388",23.89,28,0.277,321.74,443.66,46.4,43.2,0.231,19455.499999988,19465.199999976,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407419,95332.00
06/15/2015 18:30,2,1.859,ACTIVE,211.70,351.97,59.970,1434407404,"201051344000458","174011321042388",29.06,27.80,0,324.92,385.33,54.7,50.9,0.468,141303.6,141303.6,2561,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407420,95333.00
06/15/2015 18:30,2,2.014,ACTIVE,212.16,356.18,59.975,1434407404,"274151322000087","174011321042388",28.07,48.00,0,324.02,377.22,57.2,53.3,0.393,401622.5,401622.5,3461,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407421,95334.00
06/15/2015 18:30,2,2.037,ACTIVE,211.93,348.96,59.970,1434407404,"274151322000052","174011321042388",28.63,34.30,0,322.81,378.72,59.1,55.1,0.407,429251.9,429251.9,3865,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407422,95335.00
06/15/2015 18:30,2,1.895,ACTIVE,211.48,351.67,59.959,1434407404,"201051344001145","174011321042388",28.80,27.50,0,323.11,385.03,55.3,51.4,0.464,146458.3,146458.3,2569,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407423,95336.00
06/15/2015 18:30,2,1.850,ACTIVE,211.48,350.77,59.981,1434407404,"201051344000685","174011321042388",28.82,28.30,0,319.51,384.43,54.0,50.2,0.464,145680.7,145680.7,2569,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407424,95337.00
06/15/2015 18:30,2,1.965,ACTIVE,211.93,347.46,59.981,1434407404,"274151322000088","174011321042388",28.41,32.00,0,324.32,378.72,56.5,52.6,0.393,411000.9,411000.9,3472,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407424,95338.00
06/15/2015 18:30,2,1.832,ACTIVE,211.48,351.37,59.981,1434407404,"201051344000438","174011321042388",29.18,28.80,0,324.02,384.73,54.2,50.4,0.460,145743.2,145743.2,2563,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407425,95339.00
06/15/2015 18:30,2,1.877,ACTIVE,211.48,350.77,59.986,1434407404,"201051344001135","174011321042388",28.59,27.30,0,321.01,382.93,54.3,50.5,0.446,137108.2,137108.2,2558,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407426,95340.00
06/15/2015 18:30,2,1.832,ACTIVE,211.48,351.67,59.970,1434407404,"201051344000417","174011321042388",28.94,29.50,0,323.72,383.83,53.7,49.9,0.455,141646.9,141646.9,2557,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407427,95341.00
06/15/2015 18:30,2,1.861,ACTIVE,210.12,349.56,59.986,1434407404,"201051344000594","174011321042388",28.96,29.80,0,323.11,385.03,54.6,50.8,0.464,141507.4,141507.4,2557,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407428,95342.00
06/15/2015 18:30,2,2.016,ACTIVE,210.57,346.26,60.002,1434407404,"274151322000083","174011321042388",28.86,34.30,0,324.02,378.42,59.0,55.0,0.433,425549.4,425549.4,3870,0,0,0,L,1151911521,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407429,95343.00
06/15/2015 18:30,2,1.928,ACTIVE,210.80,351.07,59.975,1434407404,"201051344000585","174011321042388",28.80,27.50,0,319.81,385.33,56.3,52.4,0.460,140413.3,140413.3,2558,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407430,95344.00
06/15/2015 18:30,2,1.957,ACTIVE,212.38,355.28,59.970,1434407404,"274151322000054","174011321042388",28.75,32.00,0,324.32,378.72,56.9,53.0,0.371,420855.8,420855.8,3463,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407431,95345.00
06/15/2015 18:30,2,1.838,ACTIVE,211.48,350.47,59.975,1434407404,"201051344001203","174011321042388",28.82,28.50,0,324.02,384.13,53.7,49.9,0.460,141720.7,141720.7,2563,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407432,95346.00
06/15/2015 18:30,2,1.816,ACTIVE,210.80,350.77,59.970,1434407404,"201051344000646","174011321042388",28.96,28.00,0,322.21,383.53,53.3,49.5,0.442,139270.9,139270.9,2557,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407433,95347.00
06/15/2015 18:30,2,1.277,ACTIVE,211.93,429.52,59.975,1434407404,"274151322000068","174011321042388",39.52,34.80,0,388.04,446.95,51.5,47.7,0.349,330456.5,330456.5,3522,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407433,95348.00
06/15/2015 18:30,2,2.062,ACTIVE,213.29,357.98,59.981,1434407404,"274151322000076","174011321042388",29.16,33.30,0,324.02,380.82,60.9,56.9,0.424,448401.6,448401.6,3868,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407434,95349.00
06/15/2015 18:30,1,1.163,ACTIVE,213.2,378.65,60.00,1434407404,"033051125000132","174011321042388",33.72,29,0.238,313.98,438.12,39.0,37.9,0.147,16067.900000024,16076.400000024,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407436,95350.00
06/15/2015 18:30,1,1.394,ACTIVE,212.6,357.84,60.03,1434407404,"033051125000150","174011321042388",37.82,28,0.333,296.00,449.06,52.4,55.0,0.354,21339.300000012,21351.199999988,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407437,95351.00
06/15/2015 18:30,2,1.814,ACTIVE,210.80,349.86,59.938,1434407404,"201051344000890","174011321042388",28.82,29.80,0,322.21,385.33,53.0,49.3,0.429,143313.0,143313.0,2559,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407438,95352.00
06/15/2015 18:30,2,1.758,ACTIVE,211.25,350.17,59.975,1434407404,"201051344000900","174011321042388",29.02,26.30,0,320.11,384.73,51.7,47.9,0.411,143605.5,143605.5,2565,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407439,95353.00
06/15/2015 18:30,2,1.754,ACTIVE,211.48,351.67,59.970,1434407404,"201051344000633","174011321042388",29.24,28.00,0,324.32,385.03,52.0,48.2,0.433,133347.2,133347.2,2567,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407440,95354.00
06/15/2015 18:30,1,1.868,ACTIVE,214.3,341.24,60.00,1434407404,"040051121000185","174011321042388",22.68,28,0.270,319.71,438.37,42.1,35.2,0.318,19392.299999987,19401.799999987,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407441,95355.00
06/15/2015 18:30,2,1.773,ACTIVE,212.83,352.57,59.975,1434407404,"201051344000983","174011321042388",29.14,27.00,0,324.62,385.63,52.4,48.7,0.451,140470.2,140470.2,2563,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407442,95356.00
06/15/2015 18:30,2,1.779,ACTIVE,212.38,352.27,59.975,1434407404,"201051344000917","174011321042388",29.02,28.30,0,323.11,385.03,52.3,48.6,0.442,143848.9,143848.9,2567,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407443,95357.00
06/15/2015 18:30,1,1.838,ACTIVE,213.7,350.45,60.03,1434407404,"040051121000116","174011321042388",25.96,27,0.286,300.87,447.39,47.5,48.3,0.333,18928.800000012,18939.600000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407444,95358.00
06/15/2015 18:30,1,1.139,ACTIVE,213.8,402.96,60.00,1434407404,"033051125000135","174011321042388",33.43,28,0.220,312.56,439.06,37.9,37.8,0.083,16047.00000001,16055.50000001,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407445,95359.00
06/15/2015 18:30,2,1.756,ACTIVE,212.83,351.97,59.981,1434407404,"201051344000648","174011321042388",28.90,26.80,0,321.61,383.83,51.4,47.7,0.420,139851.9,139851.9,2558,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407446,95360.00
06/15/2015 18:30,2,1.756,ACTIVE,212.38,351.67,59.975,1434407404,"201051344001093","174011321042388",28.82,28.00,0,319.21,383.53,51.3,47.6,0.415,141909.6,141909.6,2564,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407447,95361.00
06/15/2015 18:30,2,1.787,ACTIVE,212.83,351.67,59.949,1434407404,"201051344000645","174011321042388",28.43,27.30,0,325.22,384.73,51.5,47.8,0.415,140257.4,140257.4,2561,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407448,95362.00
06/15/2015 18:30,2,1.896,ACTIVE,213.29,352.87,59.970,1434407404,"274151322000085","174011321042388",28.57,32.00,0,324.62,378.12,54.9,51.0,0.376,422934.6,422934.6,3865,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407449,95363.00
06/15/2015 18:30,2,1.779,ACTIVE,212.61,351.67,59.970,1434407404,"201051344000651","174011321042388",28.49,27.50,0,323.11,383.23,51.4,47.7,0.420,139658.8,139658.8,2561,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407450,95364.00
06/15/2015 18:30,2,1.773,ACTIVE,212.38,351.07,59.970,1434407404,"201051344000867","174011321042388",28.77,27.50,0,323.72,384.13,51.7,48.0,0.424,131979.9,131979.9,2566,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407451,95365.00
06/15/2015 18:30,1,1.833,ACTIVE,213.6,398.30,60.03,1434407404,"040051121000095","174011321042388",23.61,27,0.247,318.60,440.30,43.0,43.1,0.091,20362,20371.5,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407452,95366.00
06/15/2015 18:30,2,1.744,ACTIVE,211.93,350.17,59.965,1434407404,"201051344001230","174011321042388",29.06,28.50,0,322.51,382.03,51.4,47.7,0.438,143116.6,143116.6,2568,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407453,95367.00
06/15/2015 18:30,2,1.727,ACTIVE,212.61,352.57,59.970,1434407404,"201051344000576","174011321042388",28.82,26.30,0,324.62,384.73,50.4,46.7,0.411,139618.9,139618.9,2566,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407454,95368.00
06/15/2015 18:30,2,1.783,ACTIVE,212.38,351.97,59.975,1434407404,"201051344000579","174011321042388",28.82,28.80,0,324.62,385.03,52.1,48.3,0.433,145653.2,145653.2,2560,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434407455,95369.00
06/15/2015 18:45,2,1.396,ACTIVE,211.48,347.76,60.012,1434408303,"201051344000955","174011321042388",29.06,27.30,0,328.82,376.01,41.1,37.8,0.340,145038.5,145038.5,2563,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408305,95370.00
06/15/2015 18:45,1,1.346,ACTIVE,214.0,332.97,60.03,1434408303,"040051121000195","174011321042388",25.07,28,0.207,317.98,443.83,33.5,25.9,0.243,21402.8,21410,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408306,95371.00
06/15/2015 18:45,2,1.525,ACTIVE,213.29,348.96,59.981,1434408303,"274151322000095","174011321042388",28.82,31.80,0,334.54,378.42,44.5,41.1,0.301,442774.9,442774.9,3483,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408307,95372.00
06/15/2015 18:45,2,1.410,ACTIVE,211.93,348.66,59.991,1434408303,"201051344000868","174011321042388",28.63,25.50,0,329.73,376.62,41.0,37.6,0.323,131313.5,131313.5,2564,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408308,95373.00
06/15/2015 18:45,2,1.393,ACTIVE,212.61,349.86,59.996,1434408303,"201051344000853","174011321042388",29.06,26.00,0,333.63,379.32,41.0,37.6,0.331,137573.0,137573.0,2560,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408309,95374.00
06/15/2015 18:45,2,1.393,ACTIVE,212.61,349.26,59.996,1434408303,"201051344000582","174011321042388",28.63,26.50,0,330.93,377.22,40.4,37.1,0.327,138176.6,138176.6,2560,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408309,95375.00
06/15/2015 18:45,1,1.354,ACTIVE,213.8,397.33,60.03,1434408303,"040051121000097","174011321042388",26.25,28,0.213,307.49,446.87,35.3,27.2,0.077,19268.100000012,19275.600000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408311,95376.00
06/15/2015 18:45,2,1.383,ACTIVE,212.38,349.26,60.002,1434408303,"201051344000469","174011321042388",29.24,24.50,0,331.23,376.31,41.0,37.6,0.345,132770.2,132770.2,2561,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408312,95377.00
06/15/2015 18:45,2,1.410,ACTIVE,212.16,349.86,59.996,1434408303,"201051344000988","174011321042388",28.63,26.30,0,331.23,378.12,40.9,37.6,0.340,132568.8,132568.8,2559,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408313,95378.00
06/15/2015 18:45,2,1.410,ACTIVE,212.38,348.36,59.975,1434408303,"201051344001158","174011321042388",28.49,26.50,0,330.93,377.22,40.7,37.4,0.331,138797.1,138797.1,2562,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408313,95379.00
06/15/2015 18:45,2,1.406,ACTIVE,212.16,347.76,60.007,1434408303,"201051344001025","174011321042388",29.16,27.00,0,330.03,377.52,41.6,38.2,0.327,141852.9,141852.9,2562,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408314,95380.00
06/15/2015 18:45,1,1.028,ACTIVE,214.1,389.30,60.03,1434408303,"033051125000118","174011321042388",39.10,29,0.244,301.16,446.02,40.0,40.5,0.107,21381.8,21390.4,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408316,95381.00
06/15/2015 18:45,2,1.396,ACTIVE,212.16,348.96,59.991,1434408303,"201051344000569","174011321042388",28.90,26.30,0,331.23,375.41,40.9,37.6,0.336,145571.4,145571.4,2563,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408317,95382.00
06/15/2015 18:45,2,0.939,ACTIVE,212.83,416.89,59.991,1434408303,"274151322000094","174011321042388",39.16,32.40,0,333.93,438.23,37.5,34.3,0.256,331510.2,331510.2,3916,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408318,95383.00
06/15/2015 18:45,1,1.382,ACTIVE,214.3,369.69,60.03,1434408303,"040051121000068","174011321042388",23.73,27,0.195,318.89,442.83,32.6,25.3,0.096,19465.199999976,19472.199999976,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408319,95384.00
06/15/2015 18:45,2,1.402,ACTIVE,212.38,348.06,59.996,1434408303,"201051344000458","174011321042388",28.71,26.80,0,330.03,375.71,40.8,37.4,0.349,141312.7,141312.7,2562,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408320,95385.00
06/15/2015 18:45,2,1.434,ACTIVE,212.38,353.77,59.991,1434408303,"274151322000087","174011321042388",27.99,45.50,0,334.24,369.10,40.6,37.3,0.278,401631.5,401631.5,3462,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408321,95386.00
06/15/2015 18:45,2,1.475,ACTIVE,212.83,345.96,59.986,1434408303,"274151322000052","174011321042388",28.23,32.60,0,333.93,370.60,42.2,38.8,0.283,429261.2,429261.2,3866,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408321,95387.00
06/15/2015 18:45,2,1.416,ACTIVE,212.38,348.36,59.975,1434408303,"201051344001145","174011321042388",28.67,26.50,0,330.63,376.31,41.1,37.8,0.327,146467.4,146467.4,2570,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408322,95388.00
06/15/2015 18:45,2,1.371,ACTIVE,212.16,348.06,59.991,1434408303,"201051344000685","174011321042388",28.88,27.30,0,329.73,374.21,40.1,36.8,0.354,145689.7,145689.7,2570,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408323,95389.00
06/15/2015 18:45,2,1.406,ACTIVE,212.83,352.27,59.986,1434408303,"274151322000088","174011321042388",28.25,30.50,0,334.84,370.30,40.3,36.9,0.270,411009.8,411009.8,3473,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408324,95390.00
06/15/2015 18:45,2,1.391,ACTIVE,212.38,348.36,59.996,1434408303,"201051344000438","174011321042388",28.94,27.50,0,329.13,376.01,40.9,37.5,0.327,145752.2,145752.2,2564,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408325,95391.00
06/15/2015 18:45,2,1.404,ACTIVE,211.93,347.16,60.023,1434408303,"201051344001135","174011321042388",28.88,26.50,0,329.13,373.91,41.1,37.8,0.331,137117.4,137117.4,2559,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408326,95392.00
06/15/2015 18:45,2,1.418,ACTIVE,212.38,348.66,59.991,1434408303,"201051344000417","174011321042388",28.33,28.30,0,329.13,375.11,40.7,37.4,0.336,141655.9,141655.9,2558,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408327,95393.00
06/15/2015 18:45,2,1.400,ACTIVE,211.93,348.06,59.986,1434408303,"201051344000594","174011321042388",29.06,28.50,0,327.02,373.91,41.2,37.9,0.336,141516.6,141516.6,2558,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408328,95394.00
06/15/2015 18:45,2,1.451,ACTIVE,212.61,354.07,59.991,1434408303,"274151322000083","174011321042388",28.33,32.60,0,334.24,371.21,41.7,38.3,0.287,425558.7,425558.7,3871,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408329,95395.00
06/15/2015 18:45,2,1.432,ACTIVE,212.38,349.26,59.986,1434408303,"201051344000585","174011321042388",29.02,26.80,0,330.63,376.31,42.1,38.8,0.340,140422.8,140422.8,2559,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408330,95396.00
06/15/2015 18:45,2,1.418,ACTIVE,212.61,350.17,59.991,1434408303,"274151322000054","174011321042388",28.65,30.80,0,334.54,370.00,41.1,37.7,0.283,420864.9,420864.9,3464,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408330,95397.00
06/15/2015 18:45,2,1.402,ACTIVE,211.93,346.56,60.012,1434408303,"201051344001203","174011321042388",28.84,27.50,0,331.23,374.81,41.0,37.6,0.345,141729.8,141729.8,2564,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408331,95398.00
06/15/2015 18:45,2,1.400,ACTIVE,211.48,347.16,60.023,1434408303,"201051344000646","174011321042388",28.65,27.00,0,329.13,373.61,40.6,37.3,0.336,139280.0,139280.0,2558,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408332,95399.00
06/15/2015 18:45,2,0.945,ACTIVE,213.51,416.89,59.975,1434408303,"274151322000068","174011321042388",39.16,33.50,0,337.84,441.54,37.5,34.3,0.247,330464.9,330464.9,3523,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408333,95400.00
06/15/2015 18:45,2,1.502,ACTIVE,213.29,352.87,59.996,1434408303,"274151322000076","174011321042388",29.18,32.00,0,335.44,373.61,44.4,40.9,0.309,448411.5,448411.5,3869,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408334,95401.00
06/15/2015 18:45,1,0.921,ACTIVE,214.2,362.25,60.03,1434408303,"033051125000132","174011321042388",28.16,28,0.200,315.15,440.31,25.8,28.9,0.076,16076.400000024,16081.600000024,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408336,95402.00
06/15/2015 18:45,1,1.012,ACTIVE,213.8,328.31,60.03,1434408303,"033051125000150","174011321042388",38.94,27,0.257,305.50,448.69,39.2,37.8,0.305,21351.199999988,21359.900000036,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408337,95403.00
06/15/2015 18:45,2,1.402,ACTIVE,211.70,346.56,59.996,1434408303,"201051344000890","174011321042388",29.00,28.50,0,326.12,373.91,41.2,37.9,0.327,143322.2,143322.2,2560,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408338,95404.00
06/15/2015 18:45,2,1.371,ACTIVE,211.93,348.06,59.991,1434408303,"201051344000900","174011321042388",28.73,25.50,0,330.93,373.61,40.0,36.6,0.331,143614.5,143614.5,2566,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408339,95405.00
06/15/2015 18:45,2,1.379,ACTIVE,212.38,348.96,60.002,1434408303,"201051344000633","174011321042388",28.90,27.00,0,331.53,376.31,40.4,37.0,0.336,133356.2,133356.2,2568,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408340,95406.00
06/15/2015 18:45,1,1.437,ACTIVE,214.2,326.34,60.03,1434408303,"040051121000185","174011321042388",19.22,27,0.161,317.74,441.37,27.5,32.8,0.281,19401.799999987,19407.400000011,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408341,95407.00
06/15/2015 18:45,2,1.375,ACTIVE,212.38,348.06,60.018,1434408303,"201051344000983","174011321042388",29.30,26.30,0,330.63,375.11,40.8,37.5,0.340,140479.3,140479.3,2564,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408342,95408.00
06/15/2015 18:45,2,1.391,ACTIVE,212.16,348.36,59.986,1434408303,"201051344000917","174011321042388",28.82,27.30,0,330.33,374.81,40.6,37.3,0.331,143857.9,143857.9,2568,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408343,95409.00
06/15/2015 18:45,1,1.372,ACTIVE,213.7,337.11,60.03,1434408303,"040051121000116","174011321042388",25.91,26,0.220,312.25,442.16,35.3,34.3,0.240,18939.600000024,18947,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408344,95410.00
06/15/2015 18:45,1,0.868,ACTIVE,214.3,341.44,60.03,1434408303,"033051125000135","174011321042388",34.28,28,0.193,315.30,443.90,29.6,24.7,0.297,16055.50000001,16060.80000001,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408345,95411.00
06/15/2015 18:45,2,1.381,ACTIVE,212.16,347.76,59.986,1434408303,"201051344000648","174011321042388",28.75,25.80,0,333.33,376.01,40.2,36.9,0.336,139860.9,139860.9,2559,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408346,95412.00
06/15/2015 18:45,2,1.395,ACTIVE,212.16,348.36,59.991,1434408303,"201051344001093","174011321042388",28.73,26.80,0,330.33,373.61,40.6,37.3,0.327,141918.6,141918.6,2565,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408347,95413.00
06/15/2015 18:45,2,1.379,ACTIVE,212.61,348.36,59.991,1434408303,"201051344000645","174011321042388",28.73,26.50,0,331.83,375.41,40.2,36.8,0.323,140266.4,140266.4,2562,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408348,95414.00
06/15/2015 18:45,2,1.396,ACTIVE,213.06,351.37,59.991,1434408303,"274151322000085","174011321042388",29.00,30.50,0,334.54,370.30,41.0,37.7,0.274,422943.8,422943.8,3866,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408349,95415.00
06/15/2015 18:45,2,1.385,ACTIVE,212.38,348.36,59.996,1434408303,"201051344000651","174011321042388",28.69,26.50,0,330.93,374.51,40.3,37.0,0.323,139667.8,139667.8,2562,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408350,95416.00
06/15/2015 18:45,2,1.369,ACTIVE,212.38,347.76,59.991,1434408303,"201051344000867","174011321042388",29.26,26.80,0,331.23,373.61,40.6,37.2,0.327,131989.0,131989.0,2567,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408351,95417.00
06/15/2015 18:45,1,1.400,ACTIVE,213.7,355.58,60.03,1434408303,"040051121000095","174011321042388",23.37,26,0.218,316.44,440.17,32.5,29.9,0.122,20371.5,20377.899999976,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408352,95418.00
06/15/2015 18:45,2,1.365,ACTIVE,211.93,347.46,59.986,1434408303,"201051344001230","174011321042388",29.20,27.50,0,330.03,372.41,40.4,37.1,0.345,143125.6,143125.6,2569,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408353,95419.00
