ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 18:45,2,1.365,ACTIVE,212.61,349.56,59.954,1434408303,"201051344000576","174011321042388",28.61,25.50,0,333.93,376.01,39.6,36.3,0.318,139627.8,139627.8,2567,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408354,95420.00
06/15/2015 18:45,2,1.396,ACTIVE,212.38,348.66,59.986,1434408303,"201051344000579","174011321042388",29.12,27.50,0,332.13,375.71,41.2,37.9,0.345,145662.4,145662.4,2561,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434408355,95421.00
06/15/2015 19:00,2,1.217,ACTIVE,212.16,345.66,59.959,1434409204,"201051344000955","174011321042388",28.67,26.50,0,330.03,366.10,35.4,32.2,0.283,145046.6,145046.6,2564,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409205,95422.00
06/15/2015 19:00,1,1.123,ACTIVE,214.3,416.57,60.03,1434409204,"040051121000195","174011321042388",25.03,27,0.207,318.41,443.07,27.9,19.5,0.025,21410,21416.1,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409206,95423.00
06/15/2015 19:00,2,1.283,ACTIVE,213.51,344.76,59.975,1434409204,"274151322000095","174011321042388",28.77,30.30,0,335.14,363.39,37.4,34.2,0.247,442783.5,442783.5,3484,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409207,95424.00
06/15/2015 19:00,2,1.203,ACTIVE,212.38,346.56,60.007,1434409204,"201051344000868","174011321042388",28.86,24.80,0,330.63,367.60,35.2,32.0,0.278,131321.7,131321.7,2565,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409208,95425.00
06/15/2015 19:00,2,1.188,ACTIVE,213.06,347.76,59.981,1434409204,"201051344000853","174011321042388",29.12,25.30,0,334.54,369.10,35.1,32.0,0.283,137581.1,137581.1,2561,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409209,95426.00
06/15/2015 19:00,2,1.193,ACTIVE,213.06,346.86,59.975,1434409204,"201051344000582","174011321042388",28.65,25.80,0,333.33,367.00,34.7,31.5,0.274,138184.5,138184.5,2561,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409210,95427.00
06/15/2015 19:00,1,1.178,ACTIVE,214.6,384.46,60.00,1434409204,"040051121000097","174011321042388",25.14,27,0.257,318.36,443.65,29.4,36.4,0.090,19275.600000012,19282.100000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409211,95428.00
06/15/2015 19:00,2,1.205,ACTIVE,212.61,347.16,59.991,1434409204,"201051344000469","174011321042388",28.86,24.00,0,332.13,369.10,35.2,32.1,0.296,132778.3,132778.3,2562,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409212,95429.00
06/15/2015 19:00,2,1.203,ACTIVE,212.61,348.06,59.975,1434409204,"201051344000988","174011321042388",28.57,25.80,0,331.83,368.50,34.8,31.7,0.287,132576.8,132576.8,2560,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409213,95430.00
06/15/2015 19:00,2,1.195,ACTIVE,212.83,346.86,59.975,1434409204,"201051344001158","174011321042388",28.71,25.80,0,333.33,367.00,34.8,31.6,0.278,138805.1,138805.1,2563,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409214,95431.00
06/15/2015 19:00,2,1.215,ACTIVE,212.38,346.26,59.986,1434409204,"201051344001025","174011321042388",28.86,26.30,0,331.83,366.70,35.5,32.4,0.287,141861.1,141861.1,2563,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409214,95432.00
06/15/2015 19:00,1,0.869,ACTIVE,215.0,361.44,60.03,1434409204,"033051125000118","174011321042388",38.75,28,0.194,316.46,443.63,33.5,27.7,0.157,21390.4,21397.7,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409216,95433.00
06/15/2015 19:00,2,1.203,ACTIVE,212.61,347.16,59.986,1434409204,"201051344000569","174011321042388",28.67,25.50,0,332.73,367.00,35.0,31.8,0.283,145579.6,145579.6,2564,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409217,95434.00
06/15/2015 19:00,2,0.812,ACTIVE,213.51,415.69,59.981,1434409204,"274151322000094","174011321042388",38.74,31.80,0,333.63,434.02,31.7,28.7,0.217,331517.4,331517.4,3917,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409218,95435.00
06/15/2015 19:00,1,1.175,ACTIVE,214.3,355.63,60.03,1434409204,"040051121000068","174011321042388",23.40,26,0.238,317.53,442.60,27.3,21.5,0.160,19472.199999976,19477.900000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409219,95436.00
06/15/2015 19:00,2,1.195,ACTIVE,212.61,346.26,59.986,1434409204,"201051344000458","174011321042388",28.78,26.00,0,331.53,367.00,34.9,31.7,0.292,141320.8,141320.8,2563,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409220,95437.00
06/15/2015 19:00,2,1.221,ACTIVE,213.74,349.56,59.981,1434409204,"274151322000087","174011321042388",27.73,43.40,0,335.14,361.89,34.3,31.2,0.208,401639.5,401639.5,3463,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409221,95438.00
06/15/2015 19:00,2,1.240,ACTIVE,212.83,350.47,59.975,1434409204,"274151322000052","174011321042388",28.29,31.50,0,334.84,363.09,35.6,32.4,0.243,429269.4,429269.4,3867,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409222,95439.00
06/15/2015 19:00,2,1.207,ACTIVE,212.83,345.66,59.981,1434409204,"201051344001145","174011321042388",28.75,25.80,0,332.73,367.60,35.2,32.0,0.270,146475.6,146475.6,2571,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409223,95440.00
06/15/2015 19:00,2,1.188,ACTIVE,212.61,346.56,59.970,1434409204,"201051344000685","174011321042388",28.45,26.30,0,331.53,366.40,34.2,31.1,0.296,145697.6,145697.6,2571,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409224,95441.00
06/15/2015 19:00,2,1.189,ACTIVE,212.83,347.46,59.975,1434409204,"274151322000088","174011321042388",28.17,29.50,0,335.14,361.89,33.9,30.8,0.221,411017.6,411017.6,3474,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409225,95442.00
06/15/2015 19:00,2,1.199,ACTIVE,212.83,345.66,59.970,1434409204,"201051344000438","174011321042388",28.82,26.50,0,330.63,367.30,35.0,31.9,0.274,145760.3,145760.3,2565,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409226,95443.00
06/15/2015 19:00,2,1.197,ACTIVE,212.16,345.06,59.986,1434409204,"201051344001135","174011321042388",29.10,25.50,0,331.23,366.10,35.4,32.2,0.278,137125.6,137125.6,2560,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409227,95444.00
06/15/2015 19:00,2,1.217,ACTIVE,212.61,347.16,59.970,1434409204,"201051344000417","174011321042388",28.43,27.30,0,331.83,366.70,35.1,31.9,0.283,141664.1,141664.1,2559,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409227,95445.00
06/15/2015 19:00,2,1.209,ACTIVE,212.16,346.26,59.981,1434409204,"201051344000594","174011321042388",28.90,27.80,0,329.73,365.80,35.4,32.3,0.287,141524.8,141524.8,2559,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409228,95446.00
06/15/2015 19:00,2,1.213,ACTIVE,213.51,348.66,59.970,1434409204,"274151322000083","174011321042388",28.63,31.30,0,334.24,362.49,35.2,32.1,0.239,425566.8,425566.8,3872,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409229,95447.00
06/15/2015 19:00,2,1.229,ACTIVE,212.83,346.86,59.970,1434409204,"201051344000585","174011321042388",29.04,25.80,0,333.33,366.70,36.2,33.0,0.283,140431.1,140431.1,2560,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409230,95448.00
06/15/2015 19:00,2,1.213,ACTIVE,213.29,348.66,59.933,1434409204,"274151322000054","174011321042388",28.39,29.50,0,335.14,362.49,34.9,31.7,0.239,420872.9,420872.9,3465,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409231,95449.00
06/15/2015 19:00,2,1.205,ACTIVE,212.61,345.36,59.970,1434409204,"201051344001203","174011321042388",28.77,26.50,0,332.13,367.30,35.2,32.0,0.278,141737.9,141737.9,2565,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409232,95450.00
06/15/2015 19:00,2,1.201,ACTIVE,212.16,345.66,59.975,1434409204,"201051344000646","174011321042388",28.73,26.00,0,329.73,365.19,35.0,31.8,0.283,139288.0,139288.0,2559,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409233,95451.00
06/15/2015 19:00,2,0.820,ACTIVE,213.51,410.88,59.965,1434409204,"274151322000068","174011321042388",38.61,32.40,0,334.54,435.53,32.0,28.9,0.203,330472.2,330472.2,3524,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409234,95452.00
06/15/2015 19:00,2,1.283,ACTIVE,214.41,345.66,59.970,1434409204,"274151322000076","174011321042388",29.02,30.50,0,336.94,364.29,37.8,34.5,0.265,448420.3,448420.3,3870,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409235,95453.00
06/15/2015 19:00,1,0.683,ACTIVE,215.0,337.88,60.03,1434409204,"033051125000132","174011321042388",35.82,27,0.189,314.43,439.50,24.3,27.0,0.203,16081.600000024,16086.300000024,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409236,95454.00
06/15/2015 19:00,1,0.865,ACTIVE,214.4,354.72,60.03,1434409204,"033051125000150","174011321042388",38.76,26,0.209,319.78,444.16,33.3,28.8,0.163,21359.900000036,21367.400000036,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409238,95455.00
06/15/2015 19:00,2,1.219,ACTIVE,212.38,345.66,59.975,1434409204,"201051344000890","174011321042388",28.86,27.80,0,330.63,366.10,35.6,32.5,0.274,143330.5,143330.5,2561,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409239,95456.00
06/15/2015 19:00,2,1.176,ACTIVE,212.38,345.66,59.970,1434409204,"201051344000900","174011321042388",28.71,24.80,0,331.53,366.40,34.2,31.1,0.270,143622.4,143622.4,2567,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409239,95457.00
06/15/2015 19:00,2,1.205,ACTIVE,212.83,347.16,59.991,1434409204,"201051344000633","174011321042388",28.39,26.30,0,331.83,367.60,34.7,31.6,0.283,133364.3,133364.3,2569,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409240,95458.00
06/15/2015 19:00,1,1.221,ACTIVE,214.5,377.53,60.03,1434409204,"040051121000185","174011321042388",19.38,27,0.153,317.59,440.17,23.5,20.7,0.038,19407.400000011,19412.200000023,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409242,95459.00
06/15/2015 19:00,2,1.195,ACTIVE,212.61,345.66,59.965,1434409204,"201051344000983","174011321042388",29.12,25.50,0,331.83,367.00,35.3,32.1,0.283,140487.5,140487.5,2565,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409242,95460.00
06/15/2015 19:00,2,1.205,ACTIVE,212.61,346.56,59.959,1434409204,"201051344000917","174011321042388",28.57,26.50,0,331.53,365.80,34.9,31.7,0.283,143866.0,143866.0,2569,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409243,95461.00
06/15/2015 19:00,1,1.198,ACTIVE,213.8,408.11,60.03,1434409204,"040051121000116","174011321042388",25.17,26,0.228,311.39,442.10,30.0,24.6,0.034,18947,18953.400000036,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409245,95462.00
06/15/2015 19:00,1,0.756,ACTIVE,214.7,387.93,60.03,1434409204,"033051125000135","174011321042388",30.60,27,0.138,316.72,443.97,23.0,14.1,0.083,16060.80000001,16066.10000001,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409246,95463.00
06/15/2015 19:00,2,1.176,ACTIVE,212.83,345.96,59.959,1434409204,"201051344000648","174011321042388",29.00,25.30,0,333.33,367.30,34.5,31.4,0.283,139868.9,139868.9,2560,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409247,95464.00
06/15/2015 19:00,2,1.199,ACTIVE,212.38,345.96,59.938,1434409204,"201051344001093","174011321042388",28.80,26.00,0,330.93,367.00,35.0,31.9,0.274,141926.7,141926.7,2566,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409248,95465.00
06/15/2015 19:00,2,1.180,ACTIVE,212.83,346.26,59.959,1434409204,"201051344000645","174011321042388",28.77,25.80,0,333.33,366.70,34.4,31.3,0.278,140274.4,140274.4,2563,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409249,95466.00
06/15/2015 19:00,2,1.199,ACTIVE,213.96,349.56,59.949,1434409204,"274151322000085","174011321042388",28.71,29.50,0,335.44,362.19,34.9,31.7,0.234,422951.8,422951.8,3867,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409250,95467.00
06/15/2015 19:00,2,1.197,ACTIVE,212.38,346.86,59.922,1434409204,"201051344000651","174011321042388",28.45,25.80,0,332.13,367.00,34.5,31.4,0.274,139675.8,139675.8,2563,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409251,95468.00
06/15/2015 19:00,2,1.205,ACTIVE,212.61,344.76,59.949,1434409204,"201051344000867","174011321042388",28.59,26.30,0,331.23,367.60,34.9,31.8,0.270,131997.1,131997.1,2568,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409252,95469.00
06/15/2015 19:00,1,1.215,ACTIVE,213.9,379.61,60.03,1434409204,"040051121000095","174011321042388",22.97,25,0.155,314.82,440.21,27.7,21.3,0.199,20377.899999976,20383.600000024,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409253,95470.00
06/15/2015 19:00,2,1.197,ACTIVE,212.16,344.76,59.944,1434409204,"201051344001230","174011321042388",28.61,26.50,0,329.73,364.89,34.8,31.6,0.283,143133.7,143133.7,2570,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409254,95471.00
06/15/2015 19:00,2,1.160,ACTIVE,212.83,347.46,59.954,1434409204,"201051344000576","174011321042388",28.96,25.00,0,333.03,368.20,34.0,30.9,0.274,139635.7,139635.7,2568,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409255,95472.00
06/15/2015 19:00,2,1.209,ACTIVE,212.61,346.26,59.949,1434409204,"201051344000579","174011321042388",29.06,26.80,0,333.03,367.30,35.6,32.5,0.283,145670.6,145670.6,2562,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434409256,95473.00
06/15/2015 19:15,2,1.008,ACTIVE,211.48,341.15,59.928,1434410103,"201051344000955","174011321042388",28.82,25.80,0,327.92,362.19,29.5,26.5,0.230,145054.0,145054.0,2565,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410104,95474.00
06/15/2015 19:15,1,0.925,ACTIVE,213.2,398.03,60.00,1434410103,"040051121000195","174011321042388",24.62,26,0.144,319.26,441.56,22.6,12.7,0.017,21416.1,21421.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410105,95475.00
06/15/2015 19:15,2,1.057,ACTIVE,212.38,341.15,59.959,1434410103,"274151322000095","174011321042388",28.90,29.50,0,331.23,359.78,31.0,28.0,0.199,442791.3,442791.3,3485,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410106,95476.00
06/15/2015 19:15,2,1.004,ACTIVE,211.70,341.45,59.949,1434410103,"201051344000868","174011321042388",28.75,24.30,0,329.13,362.49,29.3,26.3,0.243,131328.9,131328.9,2566,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410107,95477.00
06/15/2015 19:15,2,1.000,ACTIVE,212.38,343.55,59.970,1434410103,"201051344000853","174011321042388",28.84,24.80,0,330.03,364.59,29.2,26.3,0.230,137588.3,137588.3,2562,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410108,95478.00
06/15/2015 19:15,2,0.988,ACTIVE,212.61,342.65,59.938,1434410103,"201051344000582","174011321042388",28.65,25.00,0,329.73,363.39,28.7,25.8,0.217,138191.7,138191.7,2562,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410109,95479.00
06/15/2015 19:15,1,0.948,ACTIVE,214.1,372.91,60.00,1434410103,"040051121000097","174011321042388",25.86,26,0.173,318.90,443.07,24.4,12.2,0.147,19282.100000012,19287.900000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410110,95480.00
06/15/2015 19:15,2,0.994,ACTIVE,211.93,341.75,59.959,1434410103,"201051344000469","174011321042388",29.08,23.50,0,329.13,363.99,29.3,26.4,0.239,132785.6,132785.6,2563,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410111,95481.00
06/15/2015 19:15,2,0.996,ACTIVE,211.93,343.25,59.954,1434410103,"201051344000988","174011321042388",28.63,25.00,0,329.13,364.89,28.9,26.0,0.239,132584.0,132584.0,2561,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410112,95482.00
06/15/2015 19:15,2,0.998,ACTIVE,211.93,342.35,59.954,1434410103,"201051344001158","174011321042388",28.55,25.00,0,329.73,363.09,28.9,25.9,0.239,138812.3,138812.3,2564,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410113,95483.00
06/15/2015 19:15,2,1.004,ACTIVE,211.70,341.45,59.928,1434410103,"201051344001025","174011321042388",28.94,25.50,0,329.43,363.69,29.5,26.5,0.221,141868.4,141868.4,2564,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410114,95484.00
06/15/2015 19:15,1,0.720,ACTIVE,213.5,404.51,60.00,1434410103,"033051125000118","174011321042388",38.80,27,0.164,315.30,444.39,27.8,24.2,0.031,21397.7,21404.3,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410115,95485.00
06/15/2015 19:15,2,0.998,ACTIVE,211.93,340.85,59.959,1434410103,"201051344000569","174011321042388",28.80,25.00,0,329.13,363.09,29.2,26.2,0.234,145586.8,145586.8,2565,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410116,95486.00
06/15/2015 19:15,2,0.676,ACTIVE,213.51,407.57,59.959,1434410103,"274151322000094","174011321042388",38.27,30.80,0,332.43,440.64,26.1,23.2,0.168,331523.8,331523.8,3918,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410117,95487.00
06/15/2015 19:15,1,0.977,ACTIVE,213.6,414.25,60.00,1434410103,"040051121000068","174011321042388",23.21,26,0.132,320.17,440.63,22.5,11.7,0.006,19477.900000024,19483.100000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410118,95488.00
06/15/2015 19:15,2,1.008,ACTIVE,212.16,341.45,59.933,1434410103,"201051344000458","174011321042388",28.49,25.50,0,329.13,362.79,29.1,26.2,0.225,141328.0,141328.0,2564,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410119,95489.00
06/15/2015 19:15,2,1.012,ACTIVE,212.83,340.85,59.970,1434410103,"274151322000087","174011321042388",27.77,41.30,0,331.53,358.88,28.5,25.6,0.186,401646.5,401646.5,3464,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410120,95490.00
06/15/2015 19:15,2,1.039,ACTIVE,212.61,347.16,59.959,1434410103,"274151322000052","174011321042388",28.11,30.30,0,330.93,359.18,29.6,26.7,0.186,429276.8,429276.8,3868,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410121,95491.00
06/15/2015 19:15,2,1.006,ACTIVE,212.38,342.65,59.944,1434410103,"201051344001145","174011321042388",28.77,25.00,0,329.13,363.09,29.4,26.4,0.221,146482.8,146482.8,2572,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410122,95492.00
06/15/2015 19:15,2,0.977,ACTIVE,211.25,340.55,59.944,1434410103,"201051344000685","174011321042388",28.75,25.80,0,329.73,363.39,28.4,25.5,0.239,145704.6,145704.6,2572,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410123,95493.00
06/15/2015 19:15,2,0.996,ACTIVE,212.38,342.65,59.922,1434410103,"274151322000088","174011321042388",27.77,28.80,0,332.73,358.58,28.0,25.1,0.190,411024.6,411024.6,3475,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410124,95494.00
06/15/2015 19:15,2,0.986,ACTIVE,212.16,341.75,59.954,1434410103,"201051344000438","174011321042388",29.26,26.00,0,329.13,362.49,29.2,26.3,0.252,145767.5,145767.5,2566,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410125,95495.00
06/15/2015 19:15,2,1.020,ACTIVE,211.48,339.95,59.944,1434410103,"201051344001135","174011321042388",28.69,25.00,0,329.13,362.79,29.7,26.7,0.230,137132.9,137132.9,2561,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410125,95496.00
06/15/2015 19:15,2,1.016,ACTIVE,212.16,342.05,59.954,1434410103,"201051344000417","174011321042388",28.67,26.80,0,329.73,362.49,29.6,26.6,0.234,141671.3,141671.3,2560,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410126,95497.00
06/15/2015 19:15,2,1.014,ACTIVE,211.48,342.05,59.949,1434410103,"201051344000594","174011321042388",28.86,27.00,0,327.92,362.49,29.7,26.7,0.225,141532.1,141532.1,2560,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410127,95498.00
06/15/2015 19:15,2,1.021,ACTIVE,212.61,346.56,59.933,1434410103,"274151322000083","174011321042388",28.33,30.30,0,329.73,359.18,29.4,26.4,0.186,425574.0,425574.0,3873,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410128,95499.00
06/15/2015 19:15,2,1.033,ACTIVE,212.16,342.65,59.975,1434410103,"201051344000585","174011321042388",28.94,25.30,0,327.92,362.79,30.3,27.4,0.234,140438.6,140438.6,2561,0,0,0,L,1122011218,0,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410129,95500.00
06/15/2015 19:15,2,1.004,ACTIVE,212.38,345.96,59.949,1434410103,"274151322000054","174011321042388",28.39,28.80,0,330.63,359.18,28.9,26.0,0.194,420880.1,420880.1,3466,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410130,95501.00
06/15/2015 19:15,2,1.016,ACTIVE,211.93,341.45,59.928,1434410103,"201051344001203","174011321042388",28.41,25.80,0,328.52,362.79,29.3,26.3,0.234,141745.1,141745.1,2566,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410131,95502.00
06/15/2015 19:15,2,0.996,ACTIVE,211.48,340.85,59.981,1434410103,"201051344000646","174011321042388",28.94,25.50,0,327.62,360.99,29.2,26.2,0.234,139295.2,139295.2,2560,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410132,95503.00
06/15/2015 19:15,2,0.695,ACTIVE,213.96,404.57,59.928,1434410103,"274151322000068","174011321042388",37.97,31.80,0,332.13,440.04,26.6,23.8,0.172,330478.8,330478.8,3525,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410133,95504.00
06/15/2015 19:15,2,1.068,ACTIVE,213.29,341.75,59.965,1434410103,"274151322000076","174011321042388",28.96,29.50,0,333.93,360.38,31.4,28.4,0.212,448428.1,448428.1,3871,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410134,95505.00
06/15/2015 19:15,1,0.593,ACTIVE,213.9,324.06,60.00,1434410103,"033051125000132","174011321042388",34.50,26,0.185,316.69,439.60,20.3,13.0,0.270,16086.300000024,16090.600000024,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410135,95506.00
06/15/2015 19:15,1,0.716,ACTIVE,213.8,343.60,60.00,1434410103,"033051125000150","174011321042388",39.03,25,0.205,319.05,443.85,27.8,35.0,0.258,21367.400000036,21374.199999988,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410136,95507.00
06/15/2015 19:15,2,1.039,ACTIVE,211.70,340.55,59.970,1434410103,"201051344000890","174011321042388",28.47,27.00,0,328.22,362.79,29.9,27.0,0.230,143337.8,143337.8,2562,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410137,95508.00
06/15/2015 19:15,2,0.982,ACTIVE,211.93,342.65,59.933,1434410103,"201051344000900","174011321042388",28.57,24.30,0,329.13,362.49,28.4,25.5,0.225,143629.4,143629.4,2568,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410138,95509.00
06/15/2015 19:15,2,1.002,ACTIVE,212.16,342.65,59.949,1434410103,"201051344000633","174011321042388",28.63,25.50,0,329.13,363.09,29.1,26.1,0.243,133371.4,133371.4,2570,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410139,95510.00
06/15/2015 19:15,1,0.910,ACTIVE,213.8,391.55,60.00,1434410103,"040051121000185","174011321042388",24.49,26,0.161,316.97,440.24,22.1,12.8,0.207,19412.200000023,19416.700000023,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410140,95511.00
06/15/2015 19:15,2,1.004,ACTIVE,211.70,342.05,59.959,1434410103,"201051344000983","174011321042388",29.00,25.00,0,328.82,361.89,29.5,26.6,0.234,140494.8,140494.8,2566,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410141,95512.00
06/15/2015 19:15,2,0.990,ACTIVE,212.16,342.95,59.949,1434410103,"201051344000917","174011321042388",29.00,25.80,0,328.82,362.19,29.1,26.2,0.225,143873.2,143873.2,2570,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410142,95513.00
06/15/2015 19:15,1,0.986,ACTIVE,213.5,353.95,60.00,1434410103,"040051121000116","174011321042388",25.61,25,0.204,313.01,437.59,25.1,27.8,0.103,18953.400000036,18958.900000036,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410143,95514.00
06/15/2015 19:15,1,0.600,ACTIVE,213.9,334.99,60.00,1434410103,"033051125000135","174011321042388",33.67,26,0.155,315.75,440.34,20.1,21.2,0.195,16066.10000001,16070.40000001,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410145,95515.00
06/15/2015 19:15,2,1.014,ACTIVE,212.16,342.35,59.965,1434410103,"201051344000648","174011321042388",28.25,24.50,0,329.73,362.49,29.0,26.1,0.225,139876.0,139876.0,2561,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410145,95516.00
06/15/2015 19:15,2,1.006,ACTIVE,211.93,342.35,59.944,1434410103,"201051344001093","174011321042388",28.86,25.50,0,328.82,362.19,29.4,26.5,0.225,141934.0,141934.0,2567,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410146,95517.00
06/15/2015 19:15,2,1.004,ACTIVE,212.38,342.95,59.928,1434410103,"201051344000645","174011321042388",28.31,25.30,0,330.03,362.79,28.8,25.9,0.243,140281.5,140281.5,2564,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410147,95518.00
06/15/2015 19:15,2,1.016,ACTIVE,213.51,340.85,59.933,1434410103,"274151322000085","174011321042388",28.21,28.50,0,333.63,358.88,29.0,26.1,0.190,422959.0,422959.0,3868,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410148,95519.00
06/15/2015 19:15,2,0.998,ACTIVE,211.93,342.05,60.012,1434410103,"201051344000651","174011321042388",28.49,25.00,0,329.43,362.49,28.9,25.9,0.225,139682.9,139682.9,2564,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410149,95520.00
06/15/2015 19:15,2,1.014,ACTIVE,211.93,342.05,59.912,1434410103,"201051344000867","174011321042388",28.45,25.50,0,328.52,362.79,29.3,26.3,0.221,132004.3,132004.3,2569,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410150,95521.00
06/15/2015 19:15,1,1.025,ACTIVE,213.5,353.17,60.00,1434410103,"040051121000095","174011321042388",22.90,25,0.196,315.66,438.34,23.3,23.3,0.116,20383.600000024,20388.399999976,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410151,95522.00
06/15/2015 19:15,2,1.006,ACTIVE,211.70,341.15,59.949,1434410103,"201051344001230","174011321042388",28.39,25.80,0,328.22,360.69,29.0,26.0,0.230,143140.8,143140.8,2571,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410152,95523.00
06/15/2015 19:15,2,0.984,ACTIVE,212.16,342.95,59.970,1434410103,"201051344000576","174011321042388",28.55,24.50,0,329.73,362.79,28.5,25.6,0.225,139642.6,139642.6,2569,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410153,95524.00
06/15/2015 19:15,2,1.018,ACTIVE,211.93,342.05,59.975,1434410103,"201051344000579","174011321042388",28.90,26.30,0,329.73,362.79,29.8,26.9,0.247,145678.0,145678.0,2563,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434410154,95525.00
06/15/2015 19:30,2,0.975,ACTIVE,212.16,342.65,59.949,1434411004,"201051344000955","174011321042388",28.82,25.00,0,327.62,356.48,28.5,25.6,0.239,145060.1,145060.1,2566,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411005,95526.00
06/15/2015 19:30,1,0.890,ACTIVE,214.3,403.47,60.03,1434411004,"040051121000195","174011321042388",24.77,26,0.130,319.15,441.55,21.9,11.1,0.013,21421.6,21425.9,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411006,95527.00
06/15/2015 19:30,2,1.043,ACTIVE,213.51,340.85,59.965,1434411004,"274151322000095","174011321042388",28.37,28.50,0,330.63,354.37,29.9,27.0,0.199,442797.8,442797.8,3486,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411007,95528.00
06/15/2015 19:30,2,0.977,ACTIVE,212.61,342.65,59.996,1434411004,"201051344000868","174011321042388",28.55,23.50,0,327.02,356.78,28.3,25.4,0.212,131335.0,131335.0,2567,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411008,95529.00
06/15/2015 19:30,2,0.975,ACTIVE,213.29,343.85,60.012,1434411004,"201051344000853","174011321042388",28.55,24.30,0,330.03,357.38,28.2,25.3,0.225,137594.4,137594.4,2563,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411009,95530.00
06/15/2015 19:30,2,0.961,ACTIVE,213.06,342.95,60.002,1434411004,"201051344000582","174011321042388",28.55,24.50,0,329.43,356.48,27.8,24.9,0.221,138197.6,138197.6,2563,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411010,95531.00
06/15/2015 19:30,1,0.921,ACTIVE,215.0,376.65,60.03,1434411004,"040051121000097","174011321042388",25.76,26,0.177,318.48,441.65,23.6,19.5,0.048,19287.900000012,19292.500000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411011,95532.00
06/15/2015 19:30,2,0.977,ACTIVE,212.61,342.35,59.991,1434411004,"201051344000469","174011321042388",28.71,23.00,0,327.62,357.08,28.4,25.5,0.230,132791.7,132791.7,2564,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411012,95533.00
06/15/2015 19:30,2,0.961,ACTIVE,212.38,343.55,60.012,1434411004,"201051344000988","174011321042388",28.82,24.50,0,328.22,357.38,28.1,25.2,0.234,132590.0,132590.0,2562,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411013,95534.00
06/15/2015 19:30,2,0.971,ACTIVE,212.38,342.65,59.981,1434411004,"201051344001158","174011321042388",28.43,24.50,0,328.52,356.78,28.0,25.1,0.239,138818.3,138818.3,2565,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411014,95535.00
06/15/2015 19:30,2,0.977,ACTIVE,212.61,341.75,60.002,1434411004,"201051344001025","174011321042388",28.92,24.80,0,329.13,356.78,28.6,25.7,0.212,141874.5,141874.5,2565,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411015,95536.00
06/15/2015 19:30,1,0.687,ACTIVE,214.5,330.82,60.03,1434411004,"033051125000118","174011321042388",39.12,26,0.202,318.86,439.62,26.7,23.5,0.286,21404.3,21409.7,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411016,95537.00
06/15/2015 19:30,2,0.975,ACTIVE,212.83,342.35,60.018,1434411004,"201051344000569","174011321042388",28.65,24.30,0,328.22,356.48,28.3,25.4,0.221,145592.8,145592.8,2566,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411017,95538.00
06/15/2015 19:30,2,0.629,ACTIVE,213.51,419.00,59.986,1434411004,"274151322000094","174011321042388",39.30,30.00,0,331.53,427.11,24.9,22.2,0.164,331529.1,331529.1,3919,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411018,95539.00
06/15/2015 19:30,1,0.941,ACTIVE,214.4,381.56,60.03,1434411004,"040051121000068","174011321042388",23.38,25,0.171,320.34,440.66,21.9,17.4,0.044,19483.100000012,19487.199999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411019,95540.00
06/15/2015 19:30,2,0.973,ACTIVE,212.83,342.35,59.996,1434411004,"201051344000458","174011321042388",28.73,25.00,0,328.82,357.38,28.3,25.4,0.221,141334.0,141334.0,2565,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411020,95541.00
06/15/2015 19:30,2,0.975,ACTIVE,213.06,344.45,59.981,1434411004,"274151322000087","174011321042388",27.89,39.80,0,330.33,353.77,27.6,24.7,0.177,401652.4,401652.4,3465,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411021,95542.00
06/15/2015 19:30,2,1.000,ACTIVE,213.51,340.55,60.012,1434411004,"274151322000052","174011321042388",28.35,29.30,0,330.03,354.37,28.7,25.8,0.172,429282.9,429282.9,3869,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411022,95543.00
06/15/2015 19:30,2,0.971,ACTIVE,212.83,342.95,59.986,1434411004,"201051344001145","174011321042388",28.92,24.50,0,329.73,356.78,28.5,25.6,0.217,146488.9,146488.9,2573,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411023,95544.00
06/15/2015 19:30,2,0.957,ACTIVE,212.83,343.25,60.007,1434411004,"201051344000685","174011321042388",28.35,25.00,0,326.72,356.78,27.5,24.6,0.230,145710.5,145710.5,2573,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411024,95545.00
06/15/2015 19:30,2,0.957,ACTIVE,212.61,341.75,60.012,1434411004,"274151322000088","174011321042388",27.89,27.80,0,330.03,353.17,27.1,24.2,0.172,411030.3,411030.3,3476,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411025,95546.00
06/15/2015 19:30,2,0.961,ACTIVE,212.83,342.95,59.981,1434411004,"201051344000438","174011321042388",29.16,25.30,0,328.52,357.08,28.4,25.5,0.217,145773.6,145773.6,2567,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411025,95547.00
06/15/2015 19:30,2,0.998,ACTIVE,212.16,341.75,60.002,1434411004,"201051344001135","174011321042388",28.43,24.50,0,327.92,356.48,28.8,25.8,0.208,137139.0,137139.0,2562,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411026,95548.00
06/15/2015 19:30,2,0.990,ACTIVE,212.61,342.05,60.018,1434411004,"201051344000417","174011321042388",28.67,25.80,0,328.82,356.48,28.8,25.8,0.217,141677.4,141677.4,2561,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411027,95549.00
06/15/2015 19:30,2,0.979,ACTIVE,212.16,341.75,60.002,1434411004,"201051344000594","174011321042388",28.98,26.30,0,327.62,356.48,28.8,25.8,0.239,141538.3,141538.3,2561,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411028,95550.00
06/15/2015 19:30,2,0.973,ACTIVE,212.83,343.55,59.981,1434411004,"274151322000083","174011321042388",28.86,29.30,0,329.73,354.07,28.4,25.5,0.181,425580.1,425580.1,3874,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411029,95551.00
06/15/2015 19:30,2,1.014,ACTIVE,212.38,342.65,60.002,1434411004,"201051344000585","174011321042388",28.69,24.50,0,328.22,357.38,29.4,26.5,0.239,140444.9,140444.9,2562,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411030,95552.00
06/15/2015 19:30,2,0.979,ACTIVE,212.83,345.96,60.002,1434411004,"274151322000054","174011321042388",28.41,27.80,0,330.33,354.07,28.1,25.2,0.190,420886.1,420886.1,3467,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411031,95553.00
06/15/2015 19:30,2,0.975,ACTIVE,212.61,341.75,59.991,1434411004,"201051344001203","174011321042388",28.71,25.30,0,328.52,357.08,28.4,25.5,0.225,141751.2,141751.2,2567,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411032,95554.00
06/15/2015 19:30,2,0.979,ACTIVE,211.93,341.15,59.970,1434411004,"201051344000646","174011321042388",28.75,24.80,0,327.02,357.08,28.5,25.6,0.234,139301.3,139301.3,2561,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411033,95555.00
06/15/2015 19:30,2,0.674,ACTIVE,213.96,405.47,59.959,1434411004,"274151322000068","174011321042388",38.03,30.80,0,331.83,426.51,26.1,23.2,0.164,330484.2,330484.2,3526,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411033,95556.00
06/15/2015 19:30,2,1.047,ACTIVE,213.74,343.25,59.965,1434411004,"274151322000076","174011321042388",28.69,28.80,0,331.83,355.28,30.4,27.4,0.208,448434.6,448434.6,3872,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411034,95557.00
06/15/2015 19:30,1,0.614,ACTIVE,214.9,390.61,60.03,1434411004,"033051125000132","174011321042388",34.03,25,0.168,316.41,440.32,20.8,19.7,0.210,16090.600000024,16094.500000024,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411036,95558.00
06/15/2015 19:30,1,0.699,ACTIVE,214.0,419.97,60.07,1434411004,"033051125000150","174011321042388",38.82,25,0.164,321.98,439.93,27.0,22.7,0.074,21374.199999988,21379.600000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411037,95559.00
06/15/2015 19:30,2,0.992,ACTIVE,212.16,340.85,60.002,1434411004,"201051344000890","174011321042388",28.96,26.30,0,328.52,356.78,29.2,26.2,0.212,143344.0,143344.0,2563,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411038,95560.00
06/15/2015 19:30,2,0.947,ACTIVE,212.16,342.05,60.028,1434411004,"201051344000900","174011321042388",28.69,23.80,0,328.22,356.18,27.6,24.7,0.225,143635.2,143635.2,2569,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411039,95561.00
06/15/2015 19:30,2,0.984,ACTIVE,212.83,342.65,60.018,1434411004,"201051344000633","174011321042388",28.27,25.00,0,327.62,357.38,28.2,25.3,0.225,133377.4,133377.4,2571,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411040,95562.00
06/15/2015 19:30,1,0.869,ACTIVE,214.8,340.89,60.03,1434411004,"040051121000185","174011321042388",25.05,25,0.194,318.57,439.47,21.6,22.1,0.205,19416.700000023,19420.700000023,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411041,95563.00
06/15/2015 19:30,2,0.980,ACTIVE,212.61,342.35,59.965,1434411004,"201051344000983","174011321042388",28.94,24.50,0,328.52,356.78,28.8,25.9,0.234,140500.9,140500.9,2567,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411042,95564.00
