ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 19:30,2,0.977,ACTIVE,212.61,342.95,59.981,1434411004,"201051344000917","174011321042388",28.57,25.30,0,328.52,357.08,28.3,25.4,0.217,143879.2,143879.2,2571,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411043,95565.00
06/15/2015 19:30,1,0.968,ACTIVE,214.0,355.15,60.07,1434411004,"040051121000116","174011321042388",25.35,24,0.201,312.40,440.05,24.4,29.7,0.099,18958.900000036,18963.5,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411044,95566.00
06/15/2015 19:30,1,0.573,ACTIVE,214.6,362.26,60.03,1434411004,"033051125000135","174011321042388",34.31,25,0.151,316.99,440.31,19.5,11.7,0.063,16070.40000001,16074.00000001,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411045,95567.00
06/15/2015 19:30,2,0.980,ACTIVE,212.83,342.95,59.954,1434411004,"201051344000648","174011321042388",28.49,24.00,0,329.43,356.78,28.3,25.4,0.230,139882.0,139882.0,2562,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411046,95568.00
06/15/2015 19:30,2,0.977,ACTIVE,212.61,343.25,60.012,1434411004,"201051344001093","174011321042388",28.94,25.00,0,328.52,356.48,28.6,25.7,0.212,141940.1,141940.1,2568,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411047,95569.00
06/15/2015 19:30,2,0.973,ACTIVE,213.29,342.95,60.018,1434411004,"201051344000645","174011321042388",28.57,24.80,0,328.22,356.78,28.2,25.3,0.212,140287.5,140287.5,2565,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411048,95570.00
06/15/2015 19:30,2,0.975,ACTIVE,213.74,343.85,59.991,1434411004,"274151322000085","174011321042388",28.61,27.80,0,331.23,353.77,28.2,25.3,0.172,422964.9,422964.9,3869,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411049,95571.00
06/15/2015 19:30,2,0.969,ACTIVE,212.61,342.95,59.996,1434411004,"201051344000651","174011321042388",28.69,24.30,0,329.43,356.48,28.2,25.3,0.230,139688.9,139688.9,2565,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411050,95572.00
06/15/2015 19:30,2,0.988,ACTIVE,212.61,341.15,60.034,1434411004,"201051344000867","174011321042388",28.35,25.00,0,327.92,355.58,28.4,25.5,0.221,132010.3,132010.3,2570,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411051,95573.00
06/15/2015 19:30,1,1.001,ACTIVE,214.1,336.51,60.07,1434411004,"040051121000095","174011321042388",22.87,24,0.193,315.88,438.06,22.7,23.8,0.222,20388.399999976,20392.399999976,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411052,95574.00
06/15/2015 19:30,2,0.973,ACTIVE,211.93,339.95,60.023,1434411004,"201051344001230","174011321042388",28.73,25.00,0,326.72,354.67,28.4,25.5,0.221,143146.8,143146.8,2572,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411053,95575.00
06/15/2015 19:30,2,0.947,ACTIVE,212.83,343.25,60.007,1434411004,"201051344000576","174011321042388",28.94,23.80,0,328.22,356.48,27.8,24.9,0.225,139648.5,139648.5,2570,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411054,95576.00
06/15/2015 19:30,2,1.000,ACTIVE,212.61,343.25,59.996,1434411004,"201051344000579","174011321042388",28.82,25.50,0,329.13,356.78,29.2,26.3,0.221,145684.3,145684.3,2564,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411055,95577.00
06/15/2015 19:45,2,1.016,ACTIVE,211.93,342.95,60.012,1434411903,"201051344000955","174011321042388",28.82,24.80,0,328.82,355.88,29.7,26.7,0.230,145066.3,145066.3,2567,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411904,95578.00
06/15/2015 19:45,1,0.921,ACTIVE,214.7,377.72,60.03,1434411903,"040051121000195","174011321042388",24.72,25,0.160,320.14,441.47,22.6,19.1,0.043,21425.9,21430.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411905,95579.00
06/15/2015 19:45,2,1.066,ACTIVE,212.83,342.95,60.002,1434411903,"274151322000095","174011321042388",28.57,28.00,0,331.23,354.97,30.9,27.9,0.190,442804.3,442804.3,3487,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411906,95580.00
06/15/2015 19:45,2,1.016,ACTIVE,212.61,342.65,59.965,1434411903,"201051344000868","174011321042388",28.65,23.00,0,328.52,356.18,29.5,26.5,0.225,131341.1,131341.1,2568,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411907,95581.00
06/15/2015 19:45,2,1.020,ACTIVE,213.06,344.45,60.018,1434411903,"201051344000853","174011321042388",28.45,24.00,0,330.63,357.68,29.4,26.5,0.234,137600.5,137600.5,2564,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411908,95582.00
06/15/2015 19:45,2,0.994,ACTIVE,213.06,344.15,59.986,1434411903,"201051344000582","174011321042388",28.69,24.30,0,329.43,356.48,29.0,26.0,0.225,138203.6,138203.6,2564,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411909,95583.00
06/15/2015 19:45,1,0.944,ACTIVE,213.5,374.53,60.03,1434411903,"040051121000097","174011321042388",25.85,25,0.146,319.28,441.76,24.2,20.6,0.147,19292.500000012,19297.100000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411910,95584.00
06/15/2015 19:45,2,1.014,ACTIVE,212.61,344.15,59.996,1434411903,"201051344000469","174011321042388",28.65,22.80,0,327.32,357.08,29.4,26.5,0.234,132797.8,132797.8,2565,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411911,95585.00
06/15/2015 19:45,2,1.008,ACTIVE,212.16,344.45,59.970,1434411903,"201051344000988","174011321042388",28.55,24.30,0,329.13,357.38,29.1,26.2,0.221,132596.0,132596.0,2563,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411912,95586.00
06/15/2015 19:45,2,1.008,ACTIVE,212.38,342.95,59.986,1434411903,"201051344001158","174011321042388",28.51,24.00,0,329.73,356.48,29.1,26.2,0.230,138824.3,138824.3,2566,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411913,95587.00
06/15/2015 19:45,2,1.016,ACTIVE,212.16,342.05,59.959,1434411903,"201051344001025","174011321042388",28.84,24.50,0,330.03,356.78,29.7,26.8,0.230,141880.7,141880.7,2566,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411914,95588.00
06/15/2015 19:45,1,0.709,ACTIVE,214.2,397.72,60.03,1434411903,"033051125000118","174011321042388",38.96,26,0.203,320.46,438.12,27.5,24.6,0.040,21409.7,21415.1,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411915,95589.00
06/15/2015 19:45,2,1.018,ACTIVE,212.38,343.25,60.007,1434411903,"201051344000569","174011321042388",28.39,24.30,0,328.82,357.08,29.3,26.4,0.217,145599.0,145599.0,2567,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411916,95590.00
06/15/2015 19:45,2,0.652,ACTIVE,213.06,414.79,59.959,1434411903,"274151322000094","174011321042388",38.80,29.50,0,332.13,431.32,25.9,23.1,0.172,331534.5,331534.5,3920,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411917,95591.00
06/15/2015 19:45,1,0.980,ACTIVE,213.9,344.51,60.03,1434411903,"040051121000068","174011321042388",22.97,25,0.166,321.03,440.71,22.4,13.5,0.267,19487.199999976,19491.499999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411918,95592.00
06/15/2015 19:45,2,1.008,ACTIVE,212.16,342.35,59.965,1434411903,"201051344000458","174011321042388",28.71,24.80,0,330.03,357.08,29.3,26.4,0.230,141340.1,141340.1,2566,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411919,95593.00
06/15/2015 19:45,2,1.004,ACTIVE,213.74,347.76,59.975,1434411903,"274151322000087","174011321042388",27.83,38.20,0,331.23,354.37,28.4,25.4,0.194,401658.3,401658.3,3466,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411920,95594.00
06/15/2015 19:45,2,1.016,ACTIVE,212.16,342.65,59.996,1434411903,"274151322000052","174011321042388",28.53,28.80,0,332.73,355.28,29.3,26.4,0.181,429289.1,429289.1,3870,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411921,95595.00
06/15/2015 19:45,2,1.008,ACTIVE,212.16,342.95,59.986,1434411903,"201051344001145","174011321042388",28.80,24.00,0,330.33,357.98,29.4,26.5,0.217,146495.1,146495.1,2574,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411922,95596.00
06/15/2015 19:45,2,0.975,ACTIVE,212.38,343.25,59.959,1434411903,"201051344000685","174011321042388",28.86,24.50,0,329.73,357.08,28.5,25.6,0.256,145716.4,145716.4,2574,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411923,95597.00
06/15/2015 19:45,2,0.990,ACTIVE,212.61,346.56,59.981,1434411903,"274151322000088","174011321042388",27.69,27.30,0,332.73,354.37,27.8,24.9,0.186,411036.1,411036.1,3477,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411924,95598.00
06/15/2015 19:45,2,0.994,ACTIVE,212.38,342.95,60.012,1434411903,"201051344000438","174011321042388",29.16,24.80,0,328.52,357.08,29.4,26.4,0.230,145779.8,145779.8,2568,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411925,95599.00
06/15/2015 19:45,2,1.020,ACTIVE,212.16,341.45,59.975,1434411903,"201051344001135","174011321042388",28.75,24.00,0,329.43,355.88,29.7,26.7,0.221,137145.2,137145.2,2563,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411925,95600.00
06/15/2015 19:45,2,1.020,ACTIVE,212.38,343.25,59.928,1434411903,"201051344000417","174011321042388",28.53,25.50,0,329.73,356.48,29.5,26.6,0.234,141683.6,141683.6,2562,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411926,95601.00
06/15/2015 19:45,2,1.023,ACTIVE,211.93,342.65,59.970,1434411903,"201051344000594","174011321042388",28.69,25.80,0,327.02,356.18,29.8,26.8,0.230,141544.5,141544.5,2562,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411927,95602.00
06/15/2015 19:45,2,1.006,ACTIVE,213.06,341.45,59.986,1434411903,"274151322000083","174011321042388",28.39,28.80,0,331.83,354.37,28.9,26.0,0.203,425586.2,425586.2,3875,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411928,95603.00
06/15/2015 19:45,2,1.041,ACTIVE,212.61,344.45,59.970,1434411903,"201051344000585","174011321042388",28.67,24.30,0,329.43,356.48,30.3,27.3,0.221,140451.3,140451.3,2563,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411929,95604.00
06/15/2015 19:45,2,0.992,ACTIVE,212.61,340.85,59.954,1434411903,"274151322000054","174011321042388",28.51,27.50,0,332.43,355.28,28.7,25.8,0.181,420892.1,420892.1,3468,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411930,95605.00
06/15/2015 19:45,2,0.996,ACTIVE,212.61,342.65,59.970,1434411903,"201051344001203","174011321042388",28.90,24.80,0,329.13,356.78,29.2,26.2,0.230,141757.3,141757.3,2568,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411931,95606.00
06/15/2015 19:45,2,0.998,ACTIVE,211.93,342.35,59.991,1434411903,"201051344000646","174011321042388",28.86,24.50,0,327.32,356.78,29.2,26.3,0.225,139307.4,139307.4,2562,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411932,95607.00
06/15/2015 19:45,2,0.674,ACTIVE,213.96,412.98,59.959,1434411903,"274151322000068","174011321042388",38.51,30.50,0,332.73,427.41,26.6,23.7,0.168,330489.8,330489.8,3527,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411933,95608.00
06/15/2015 19:45,2,1.057,ACTIVE,213.51,342.95,59.996,1434411903,"274151322000076","174011321042388",28.98,28.30,0,334.54,355.58,31.0,28.0,0.208,448441.2,448441.2,3873,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411934,95609.00
06/15/2015 19:45,1,0.620,ACTIVE,213.8,329.33,60.03,1434411903,"033051125000132","174011321042388",34.23,25,0.170,320.51,441.28,21.1,25.6,0.298,16094.500000024,16098.500000024,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411935,95610.00
06/15/2015 19:45,1,0.709,ACTIVE,213.6,386.38,60.00,1434411903,"033051125000150","174011321042388",38.84,25,0.173,322.73,440.44,27.4,13.3,0.178,21379.600000024,21385.300000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411936,95611.00
06/15/2015 19:45,2,1.016,ACTIVE,212.38,342.35,59.970,1434411903,"201051344000890","174011321042388",29.02,25.80,0,329.13,357.38,29.9,27.0,0.225,143350.3,143350.3,2564,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411937,95612.00
06/15/2015 19:45,2,0.965,ACTIVE,212.16,343.25,60.002,1434411903,"201051344000900","174011321042388",28.92,23.50,0,327.32,356.48,28.3,25.4,0.243,143641.2,143641.2,2570,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411938,95613.00
06/15/2015 19:45,2,0.996,ACTIVE,212.61,342.35,59.981,1434411903,"201051344000633","174011321042388",28.75,24.50,0,327.92,357.98,29.0,26.1,0.230,133383.6,133383.6,2572,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411939,95614.00
06/15/2015 19:45,1,0.881,ACTIVE,214.3,388.46,60.00,1434411903,"040051121000185","174011321042388",24.85,25,0.182,319.08,439.78,21.7,14.0,0.184,19420.700000023,19424.599999999,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411940,95615.00
06/15/2015 19:45,2,0.998,ACTIVE,212.38,342.65,59.996,1434411903,"201051344000983","174011321042388",29.10,24.00,0,328.52,356.48,29.4,26.5,0.247,140507.1,140507.1,2568,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411941,95616.00
06/15/2015 19:45,2,0.988,ACTIVE,212.38,341.45,59.991,1434411903,"201051344000917","174011321042388",28.88,25.00,0,328.82,355.88,28.9,26.0,0.234,143885.3,143885.3,2572,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411942,95617.00
06/15/2015 19:45,1,0.963,ACTIVE,213.8,354.85,60.03,1434411903,"040051121000116","174011321042388",25.79,24,0.150,312.80,440.03,24.7,14.8,0.213,18963.5,18968.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411943,95618.00
06/15/2015 19:45,1,0.573,ACTIVE,214.6,327.90,60.03,1434411903,"033051125000135","174011321042388",34.69,25,0.160,317.05,439.83,19.7,23.0,0.267,16074.00000001,16077.70000001,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411945,95619.00
06/15/2015 19:45,2,0.996,ACTIVE,212.83,343.55,59.981,1434411903,"201051344000648","174011321042388",28.75,23.50,0,330.63,356.48,29.0,26.1,0.225,139888.1,139888.1,2563,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411945,95620.00
06/15/2015 19:45,2,1.004,ACTIVE,212.38,341.75,59.949,1434411903,"201051344001093","174011321042388",28.78,24.80,0,328.82,355.88,29.3,26.3,0.230,141946.2,141946.2,2569,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411946,95621.00
06/15/2015 19:45,2,0.988,ACTIVE,212.61,342.65,60.007,1434411903,"201051344000645","174011321042388",28.73,24.30,0,330.63,357.08,28.8,25.8,0.225,140293.5,140293.5,2566,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411947,95622.00
06/15/2015 19:45,2,0.984,ACTIVE,213.29,342.95,60.018,1434411903,"274151322000085","174011321042388",28.71,27.30,0,333.33,354.37,28.6,25.7,0.186,422971.0,422971.0,3870,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411948,95623.00
06/15/2015 19:45,2,0.994,ACTIVE,212.61,342.65,59.981,1434411903,"201051344000651","174011321042388",28.55,24.00,0,329.73,356.78,28.8,25.8,0.230,139694.9,139694.9,2566,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411949,95624.00
06/15/2015 19:45,2,0.990,ACTIVE,212.38,341.75,59.996,1434411903,"201051344000867","174011321042388",29.02,24.50,0,327.62,356.18,29.1,26.2,0.225,132016.5,132016.5,2571,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411950,95625.00
06/15/2015 19:45,1,1.007,ACTIVE,213.8,406.30,60.03,1434411903,"040051121000095","174011321042388",22.87,24,0.168,317.50,438.19,22.9,16.6,0.010,20392.399999976,20396.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411951,95626.00
06/15/2015 19:45,2,0.988,ACTIVE,212.38,342.05,59.986,1434411903,"201051344001230","174011321042388",28.82,24.80,0,327.02,354.97,28.9,25.9,0.230,143152.9,143152.9,2573,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411952,95627.00
06/15/2015 19:45,2,0.973,ACTIVE,212.61,343.55,59.996,1434411903,"201051344000576","174011321042388",28.90,23.50,0,330.03,356.48,28.5,25.6,0.221,139654.5,139654.5,2571,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411953,95628.00
06/15/2015 19:45,2,1.012,ACTIVE,212.16,342.65,59.965,1434411903,"201051344000579","174011321042388",29.00,25.00,0,330.03,356.78,29.7,26.8,0.234,145690.6,145690.6,2565,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434411954,95629.00
06/15/2015 20:00,2,0.867,ACTIVE,211.93,340.85,59.986,1434412803,"201051344000955","174011321042388",28.65,24.50,0,329.13,356.18,25.2,22.4,0.190,145072.4,145072.4,2568,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412804,95630.00
06/15/2015 20:00,1,0.765,ALERT,214.1,351.08,60.03,1434412803,"040051121000195","174011321042388",24.49,25,0.147,320.07,441.44,18.6,15.3,0.109,21430.3,21434.4,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434412805,95631.00
06/15/2015 20:00,2,0.889,ACTIVE,212.83,342.95,59.986,1434412803,"274151322000095","174011321042388",28.65,27.30,0,331.53,354.97,25.8,23.0,0.168,442810.5,442810.5,3488,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412806,95632.00
06/15/2015 20:00,2,0.865,ACTIVE,211.93,340.55,60.018,1434412803,"201051344000868","174011321042388",28.35,23.00,0,329.13,357.08,24.9,22.1,0.181,131347.1,131347.1,2569,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412807,95633.00
06/15/2015 20:00,2,0.854,ACTIVE,213.06,341.15,60.044,1434412803,"201051344000853","174011321042388",28.69,23.80,0,330.63,357.68,24.8,22.0,0.190,137606.5,137606.5,2565,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412808,95634.00
06/15/2015 20:00,2,0.836,ACTIVE,212.83,341.15,60.039,1434412803,"201051344000582","174011321042388",28.92,23.80,0,329.43,357.08,24.5,21.7,0.186,138209.5,138209.5,2565,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412809,95635.00
06/15/2015 20:00,1,0.799,ACTIVE,214.3,369.72,60.03,1434412803,"040051121000097","174011321042388",25.50,25,0.163,319.34,441.72,20.2,12.5,0.057,19297.100000012,19301.700000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412810,95636.00
06/15/2015 20:00,2,0.861,ACTIVE,212.16,341.45,60.023,1434412803,"201051344000469","174011321042388",28.55,22.50,0,329.13,357.38,25.0,22.2,0.199,132803.8,132803.8,2566,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412811,95637.00
06/15/2015 20:00,2,0.855,ACTIVE,212.38,342.65,60.028,1434412803,"201051344000988","174011321042388",28.23,23.80,0,328.82,358.58,24.6,21.8,0.190,132601.9,132601.9,2564,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412812,95638.00
06/15/2015 20:00,2,0.848,ACTIVE,212.16,339.95,60.034,1434412803,"201051344001158","174011321042388",28.55,23.80,0,330.03,357.08,24.5,21.7,0.199,138830.2,138830.2,2567,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412813,95639.00
06/15/2015 20:00,2,0.863,ACTIVE,212.16,341.15,60.007,1434412803,"201051344001025","174011321042388",28.71,24.00,0,330.03,356.48,25.1,22.3,0.199,141886.8,141886.8,2567,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412814,95640.00
06/15/2015 20:00,1,0.597,ACTIVE,213.7,377.54,60.07,1434412803,"033051125000118","174011321042388",38.54,25,0.167,319.98,436.38,22.9,22.0,0.041,21415.1,21420.3,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412815,95641.00
06/15/2015 20:00,2,0.855,ACTIVE,212.38,340.55,60.018,1434412803,"201051344000569","174011321042388",28.69,24.00,0,327.02,356.48,24.9,22.1,0.186,145604.9,145604.9,2568,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412816,95642.00
06/15/2015 20:00,2,0.557,ACTIVE,212.83,406.67,60.034,1434412803,"274151322000094","174011321042388",38.25,28.80,0,333.03,424.71,21.7,19.0,0.146,331539.6,331539.6,3921,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412817,95643.00
06/15/2015 20:00,1,0.822,ACTIVE,213.9,385.17,60.07,1434412803,"040051121000068","174011321042388",22.92,24,0.138,319.92,440.60,18.7,12.4,0.017,19491.499999988,19495.400000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412818,95644.00
06/15/2015 20:00,2,0.855,ACTIVE,212.16,340.55,60.018,1434412803,"201051344000458","174011321042388",28.69,24.30,0,327.32,356.78,24.9,22.1,0.190,141346.1,141346.1,2567,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412819,95645.00
06/15/2015 20:00,2,0.846,ACTIVE,213.06,342.65,60.012,1434412803,"274151322000087","174011321042388",27.71,37.00,0,333.03,354.07,23.8,21.0,0.146,401664.0,401664.0,3467,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412820,95646.00
06/15/2015 20:00,2,0.875,ACTIVE,212.61,344.15,60.012,1434412803,"274151322000052","174011321042388",27.93,28.30,0,330.93,354.37,24.8,22.0,0.172,429295.0,429295.0,3871,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412821,95647.00
06/15/2015 20:00,2,0.854,ACTIVE,212.16,340.25,59.986,1434412803,"201051344001145","174011321042388",28.77,23.50,0,330.63,358.28,24.9,22.1,0.194,146501.1,146501.1,2575,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412822,95648.00
06/15/2015 20:00,2,0.824,ACTIVE,212.38,339.65,60.023,1434412803,"201051344000685","174011321042388",28.73,24.30,0,329.73,356.78,24.0,21.2,0.194,145722.1,145722.1,2575,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412823,95649.00
06/15/2015 20:00,2,0.826,ACTIVE,213.29,345.36,59.996,1434412803,"274151322000088","174011321042388",27.79,27.00,0,331.83,353.47,23.3,20.5,0.150,411041.7,411041.7,3478,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412824,95650.00
06/15/2015 20:00,2,0.855,ACTIVE,212.16,339.95,60.012,1434412803,"201051344000438","174011321042388",28.75,24.50,0,329.13,357.08,25.0,22.2,0.190,145785.7,145785.7,2569,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412825,95651.00
06/15/2015 20:00,2,0.869,ACTIVE,211.93,339.95,59.996,1434412803,"201051344001135","174011321042388",28.65,23.80,0,329.13,355.28,25.2,22.4,0.186,137151.3,137151.3,2564,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412826,95652.00
06/15/2015 20:00,2,0.865,ACTIVE,212.38,340.25,59.986,1434412803,"201051344000417","174011321042388",28.80,25.00,0,329.43,357.38,25.3,22.5,0.194,141689.7,141689.7,2563,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412827,95653.00
06/15/2015 20:00,2,0.861,ACTIVE,211.70,341.75,59.991,1434412803,"201051344000594","174011321042388",28.82,25.30,0,327.32,356.78,25.2,22.4,0.190,141550.5,141550.5,2563,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412828,95654.00
06/15/2015 20:00,2,0.857,ACTIVE,213.51,340.55,60.007,1434412803,"274151322000083","174011321042388",28.07,28.00,0,332.73,354.07,24.4,21.7,0.172,425592.0,425592.0,3876,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412829,95655.00
06/15/2015 20:00,2,0.889,ACTIVE,212.61,342.35,60.018,1434412803,"201051344000585","174011321042388",28.71,24.00,0,327.02,357.38,25.9,23.0,0.186,140457.5,140457.5,2564,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412830,95656.00
06/15/2015 20:00,2,0.836,ACTIVE,213.29,345.96,60.028,1434412803,"274151322000054","174011321042388",28.43,27.00,0,331.83,354.37,24.1,21.3,0.155,420897.9,420897.9,3469,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412831,95657.00
06/15/2015 20:00,2,0.854,ACTIVE,212.38,340.85,59.981,1434412803,"201051344001203","174011321042388",28.59,24.30,0,329.43,357.68,24.8,22.0,0.194,141763.3,141763.3,2569,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412831,95658.00
06/15/2015 20:00,2,0.852,ACTIVE,211.93,341.15,59.981,1434412803,"201051344000646","174011321042388",28.90,24.00,0,327.62,356.18,25.0,22.2,0.203,139313.4,139313.4,2563,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412832,95659.00
06/15/2015 20:00,2,0.594,ACTIVE,213.74,394.35,60.012,1434412803,"274151322000068","174011321042388",37.00,30.00,0,332.73,425.31,22.3,19.6,0.141,330495.1,330495.1,3528,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412833,95660.00
06/15/2015 20:00,2,0.891,ACTIVE,213.29,343.25,60.002,1434412803,"274151322000076","174011321042388",28.94,27.80,0,333.93,355.28,26.1,23.3,0.181,448447.5,448447.5,3874,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412834,95661.00
06/15/2015 20:00,1,0.528,ACTIVE,214.5,419.92,60.07,1434412803,"033051125000132","174011321042388",33.69,24,0.142,319.17,441.13,17.7,12.9,0.007,16098.500000024,16102.400000024,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412836,95662.00
06/15/2015 20:00,1,0.600,ACTIVE,214.5,393.24,60.07,1434412803,"033051125000150","174011321042388",38.66,24,0.160,321.47,438.31,23.0,12.7,0.026,21385.300000012,21390.600000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412837,95663.00
06/15/2015 20:00,2,0.879,ACTIVE,211.93,339.95,60.012,1434412803,"201051344000890","174011321042388",28.69,25.30,0,327.92,356.48,25.6,22.8,0.190,143356.5,143356.5,2565,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412838,95664.00
06/15/2015 20:00,2,0.830,ACTIVE,212.38,341.45,60.023,1434412803,"201051344000900","174011321042388",28.49,23.30,0,327.32,356.78,24.0,21.2,0.181,143646.9,143646.9,2571,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412839,95665.00
06/15/2015 20:00,2,0.848,ACTIVE,212.38,342.65,60.002,1434412803,"201051344000633","174011321042388",28.73,24.00,0,327.62,357.98,24.7,21.9,0.208,133389.5,133389.5,2573,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412839,95666.00
06/15/2015 20:00,1,0.752,ACTIVE,214.2,405.45,60.07,1434412803,"040051121000185","174011321042388",24.52,25,0.131,320.09,438.91,18.3,14.0,0.003,19424.599999999,19428.400000011,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412841,95667.00
06/15/2015 20:00,2,0.867,ACTIVE,212.16,341.15,59.986,1434412803,"201051344000983","174011321042388",28.59,23.80,0,329.73,357.38,25.2,22.4,0.186,140513.1,140513.1,2569,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412842,95668.00
06/15/2015 20:00,2,0.854,ACTIVE,212.61,340.25,60.007,1434412803,"201051344000917","174011321042388",28.61,24.50,0,329.13,356.78,24.8,22.0,0.190,143891.2,143891.2,2573,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412843,95669.00
06/15/2015 20:00,1,0.830,ACTIVE,214.0,403.71,60.03,1434412803,"040051121000116","174011321042388",25.33,24,0.152,314.91,439.92,20.9,15.6,0.009,18968.100000024,18972.400000036,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412844,95670.00
06/15/2015 20:00,1,0.492,ACTIVE,214.2,383.99,60.07,1434412803,"033051125000135","174011321042388",34.04,25,0.157,318.52,440.06,16.6,15.7,0.013,16077.70000001,16081.00000001,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412845,95671.00
06/15/2015 20:00,2,0.850,ACTIVE,212.61,341.15,59.996,1434412803,"201051344000648","174011321042388",28.86,23.30,0,329.73,356.48,24.8,22.0,0.199,139894.1,139894.1,2564,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412846,95672.00
06/15/2015 20:00,2,0.859,ACTIVE,212.16,342.35,60.012,1434412803,"201051344001093","174011321042388",28.82,24.30,0,328.52,356.78,25.1,22.3,0.199,141952.2,141952.2,2570,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412847,95673.00
06/15/2015 20:00,2,0.846,ACTIVE,212.83,340.25,59.991,1434412803,"201051344000645","174011321042388",28.75,23.80,0,330.33,357.08,24.6,21.8,0.190,140299.4,140299.4,2567,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412848,95674.00
06/15/2015 20:00,2,0.850,ACTIVE,213.29,342.95,60.012,1434412803,"274151322000085","174011321042388",28.11,26.80,0,333.63,354.07,24.2,21.5,0.159,422976.8,422976.8,3871,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412849,95675.00
06/15/2015 20:00,2,0.854,ACTIVE,212.61,340.55,59.986,1434412803,"201051344000651","174011321042388",28.37,23.50,0,329.73,356.78,24.5,21.8,0.186,139700.8,139700.8,2567,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412850,95676.00
06/15/2015 20:00,2,0.865,ACTIVE,212.61,339.95,59.991,1434412803,"201051344000867","174011321042388",28.43,24.00,0,328.22,355.88,24.9,22.1,0.194,132022.4,132022.4,2572,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412851,95677.00
06/15/2015 20:00,1,0.866,ACTIVE,213.7,360.20,60.03,1434412803,"040051121000095","174011321042388",22.82,24,0.144,317.09,437.73,19.6,11.0,0.198,20396.5,20400.399999976,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412852,95678.00
06/15/2015 20:00,2,0.836,ACTIVE,211.93,339.04,59.991,1434412803,"201051344001230","174011321042388",29.02,24.30,0,327.32,356.48,24.6,21.9,0.194,143158.8,143158.8,2574,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412853,95679.00
06/15/2015 20:00,2,0.834,ACTIVE,212.61,342.05,59.975,1434412803,"201051344000576","174011321042388",28.77,23.00,0,329.73,356.78,24.4,21.6,0.186,139660.3,139660.3,2572,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412854,95680.00
06/15/2015 20:00,2,0.881,ACTIVE,212.16,339.95,60.018,1434412803,"201051344000579","174011321042388",28.86,24.50,0,329.13,357.38,25.8,23.0,0.194,145696.7,145696.7,2566,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434412855,95681.00
06/15/2015 20:15,2,0.723,ACTIVE,211.48,337.24,59.959,1434413704,"201051344000955","174011321042388",28.59,24.30,0,327.62,352.87,21.0,18.3,0.155,145077.2,145077.2,2569,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413705,95682.00
06/15/2015 20:15,1,0.605,ACTIVE,213.9,378.72,60.00,1434413704,"040051121000195","174011321042388",23.99,24,0.085,320.21,441.08,14.4,3.1,0.184,21434.4,21437.5,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413706,95683.00
06/15/2015 20:15,2,0.699,ACTIVE,213.06,340.85,59.949,1434413704,"274151322000095","174011321042388",28.69,26.80,0,329.43,352.27,20.3,17.7,0.124,442815.2,442815.2,3489,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413707,95684.00
06/15/2015 20:15,2,0.713,ACTIVE,211.70,337.84,59.922,1434413704,"201051344000868","174011321042388",28.53,22.50,0,329.13,353.17,20.6,18.0,0.146,131351.9,131351.9,2570,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413708,95685.00
06/15/2015 20:15,2,0.701,ACTIVE,212.61,339.34,59.970,1434413704,"201051344000853","174011321042388",28.86,23.30,0,330.33,355.28,20.5,17.9,0.150,137611.2,137611.2,2566,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413709,95686.00
06/15/2015 20:15,2,0.703,ACTIVE,212.16,337.54,59.965,1434413704,"201051344000582","174011321042388",28.35,23.30,0,329.73,353.17,20.2,17.6,0.141,138214.2,138214.2,2566,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413710,95687.00
06/15/2015 20:15,1,0.629,ACTIVE,214.3,395.76,60.00,1434413704,"040051121000097","174011321042388",25.63,25,0.153,319.54,440.96,16.0,12.2,0.110,19301.700000012,19304.900000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413711,95688.00
06/15/2015 20:15,2,0.717,ACTIVE,211.93,337.84,59.959,1434413704,"201051344000469","174011321042388",28.69,22.30,0,327.92,354.07,20.8,18.2,0.168,132808.6,132808.6,2567,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413712,95689.00
06/15/2015 20:15,2,0.705,ACTIVE,211.70,338.14,59.944,1434413704,"201051344000988","174011321042388",28.51,23.30,0,326.72,354.67,20.4,17.7,0.168,132606.6,132606.6,2565,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413713,95690.00
06/15/2015 20:15,2,0.705,ACTIVE,211.93,338.14,59.954,1434413704,"201051344001158","174011321042388",28.47,23.30,0,329.43,354.07,20.4,17.7,0.164,138834.8,138834.8,2568,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413714,95691.00
06/15/2015 20:15,2,0.715,ACTIVE,211.48,336.34,59.970,1434413704,"201051344001025","174011321042388",28.69,23.50,0,328.82,353.47,20.8,18.2,0.137,141891.5,141891.5,2568,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413715,95692.00
06/15/2015 20:15,1,0.478,ACTIVE,213.7,333.31,60.00,1434413704,"033051125000118","174011321042388",38.38,25,0.153,319.53,441.91,18.2,23.0,0.202,21420.3,21424.3,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413716,95693.00
06/15/2015 20:15,2,0.727,ACTIVE,212.16,338.74,59.959,1434413704,"201051344000569","174011321042388",28.39,23.80,0,329.43,352.87,20.9,18.2,0.159,145609.7,145609.7,2569,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413717,95694.00
06/15/2015 20:15,2,0.451,ACTIVE,213.51,400.66,59.965,1434413704,"274151322000094","174011321042388",37.55,28.50,0,333.63,420.20,17.1,14.6,0.106,331543.5,331543.5,3922,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413718,95695.00
06/15/2015 20:15,1,0.663,ACTIVE,214.0,389.30,60.00,1434413704,"040051121000068","174011321042388",22.69,24,0.139,318.04,439.98,14.9,10.7,0.004,19495.400000024,19498.400000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413719,95696.00
06/15/2015 20:15,2,0.725,ACTIVE,211.48,336.94,59.970,1434413704,"201051344000458","174011321042388",28.51,23.80,0,328.52,352.57,20.9,18.3,0.164,141350.9,141350.9,2568,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413720,95697.00
06/15/2015 20:15,2,0.680,ACTIVE,213.06,339.65,59.949,1434413704,"274151322000087","174011321042388",27.81,35.60,0,330.33,351.37,19.1,16.5,0.119,401668.3,401668.3,3468,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413721,95698.00
06/15/2015 20:15,2,0.709,ACTIVE,212.61,338.44,59.912,1434413704,"274151322000052","174011321042388",27.91,27.80,0,328.82,351.67,20.1,17.4,0.128,429299.6,429299.6,3872,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413722,95699.00
06/15/2015 20:15,2,0.713,ACTIVE,211.93,338.14,59.975,1434413704,"201051344001145","174011321042388",28.55,23.00,0,328.82,354.67,20.6,18.0,0.146,146505.8,146505.8,2576,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413723,95700.00
06/15/2015 20:15,2,0.688,ACTIVE,212.38,337.54,59.975,1434413704,"201051344000685","174011321042388",28.77,23.80,0,327.32,353.47,20.0,17.4,0.159,145726.6,145726.6,2576,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413724,95701.00
06/15/2015 20:15,2,0.658,ACTIVE,213.29,340.25,59.938,1434413704,"274151322000088","174011321042388",27.83,26.50,0,329.73,351.37,18.6,16.0,0.119,411045.9,411045.9,3479,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413724,95702.00
06/15/2015 20:15,2,0.701,ACTIVE,211.93,337.54,59.965,1434413704,"201051344000438","174011321042388",29.26,24.00,0,328.52,353.47,20.8,18.2,0.141,145790.5,145790.5,2570,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413725,95703.00
06/15/2015 20:15,2,0.729,ACTIVE,211.48,336.04,60.007,1434413704,"201051344001135","174011321042388",28.77,23.30,0,328.52,353.77,21.2,18.6,0.155,137156.1,137156.1,2565,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413726,95704.00
06/15/2015 20:15,2,0.746,ACTIVE,211.93,338.14,59.954,1434413704,"201051344000417","174011321042388",28.23,24.50,0,328.52,352.57,21.4,18.7,0.168,141694.5,141694.5,2564,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413727,95705.00
06/15/2015 20:15,2,0.727,ACTIVE,211.48,336.94,59.944,1434413704,"201051344000594","174011321042388",28.82,24.80,0,326.42,352.87,21.3,18.6,0.168,141555.3,141555.3,2564,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413728,95706.00
06/15/2015 20:15,2,0.697,ACTIVE,212.83,337.54,59.928,1434413704,"274151322000083","174011321042388",27.69,27.50,0,329.73,351.07,19.6,17.0,0.115,425596.5,425596.5,3877,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413729,95707.00
06/15/2015 20:15,2,0.756,ACTIVE,212.16,338.44,59.933,1434413704,"201051344000585","174011321042388",28.47,23.50,0,329.13,353.77,21.8,19.1,0.164,140462.5,140462.5,2565,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413730,95708.00
06/15/2015 20:15,2,0.682,ACTIVE,213.06,342.35,59.981,1434413704,"274151322000054","174011321042388",28.03,26.50,0,329.73,351.37,19.4,16.8,0.128,420902.3,420902.3,3470,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413731,95709.00
