ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 20:15,2,0.717,ACTIVE,211.93,337.24,59.933,1434413704,"201051344001203","174011321042388",28.55,23.80,0,329.13,354.07,20.8,18.1,0.164,141767.9,141767.9,2570,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413732,95710.00
06/15/2015 20:15,2,0.727,ACTIVE,211.70,338.44,59.944,1434413704,"201051344000646","174011321042388",28.51,23.80,0,327.32,352.57,21.0,18.4,0.155,139318.1,139318.1,2564,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413733,95711.00
06/15/2015 20:15,2,0.463,ACTIVE,213.29,411.78,59.965,1434413704,"274151322000068","174011321042388",38.49,29.50,0,335.14,421.40,17.9,15.4,0.110,330499.1,330499.1,3529,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413733,95712.00
06/15/2015 20:15,2,0.717,ACTIVE,213.06,340.55,59.970,1434413704,"274151322000076","174011321042388",28.98,27.30,0,330.93,352.57,21.1,18.4,0.128,448452.3,448452.3,3875,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413734,95713.00
06/15/2015 20:15,1,0.420,ACTIVE,213.9,412.95,60.00,1434413704,"033051125000132","174011321042388",34.08,24,0.162,320.05,440.63,14.2,15.6,0.000,16102.400000024,16105.100000024,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413736,95714.00
06/15/2015 20:15,1,0.485,ACTIVE,213.9,381.78,60.00,1434413704,"033051125000150","174011321042388",38.58,24,0.146,320.31,442.34,18.6,21.5,0.167,21390.600000024,21394.5,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413737,95715.00
06/15/2015 20:15,2,0.730,ACTIVE,211.93,338.14,59.954,1434413704,"201051344000890","174011321042388",28.96,24.50,0,328.22,353.47,21.4,18.8,0.159,143361.3,143361.3,2566,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413738,95716.00
06/15/2015 20:15,2,0.705,ACTIVE,211.93,338.74,59.981,1434413704,"201051344000900","174011321042388",27.83,22.80,0,328.52,353.17,19.9,17.3,0.164,143651.4,143651.4,2572,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413739,95717.00
06/15/2015 20:15,2,0.721,ACTIVE,212.38,339.34,59.954,1434413704,"201051344000633","174011321042388",28.55,23.50,0,328.82,354.67,20.9,18.2,0.159,133394.2,133394.2,2574,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413740,95718.00
06/15/2015 20:15,1,0.624,ACTIVE_NO_POWER,214.1,387.10,60.00,1434413704,"040051121000185","174011321042388",23.38,24,0.000,319.13,439.33,14.5,0.0,0.169,19428.400000011,19431.099999999,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413741,95719.00
06/15/2015 20:15,2,0.736,ACTIVE,212.16,338.74,59.965,1434413704,"201051344000983","174011321042388",28.39,23.30,0,327.92,353.47,21.2,18.6,0.164,140517.9,140517.9,2570,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413742,95720.00
06/15/2015 20:15,2,0.711,ACTIVE,212.38,338.44,59.938,1434413704,"201051344000917","174011321042388",28.61,23.80,0,327.32,353.47,20.6,18.0,0.150,143895.8,143895.8,2574,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413743,95721.00
06/15/2015 20:15,1,0.675,ACTIVE,214.1,343.50,60.00,1434413704,"040051121000116","174011321042388",25.12,23,0.144,312.42,439.19,16.8,14.8,0.108,18972.400000036,18975.600000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413744,95722.00
06/15/2015 20:15,1,0.397,ACTIVE,214.3,415.50,60.00,1434413704,"033051125000135","174011321042388",33.64,24,0.108,318.59,440.02,13.3,8.2,0.000,16081.00000001,16083.70000001,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413745,95723.00
06/15/2015 20:15,2,0.717,ACTIVE,212.38,337.54,59.949,1434413704,"201051344000648","174011321042388",28.92,22.50,0,330.03,353.77,21.0,18.4,0.146,139898.8,139898.8,2565,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413746,95724.00
06/15/2015 20:15,2,0.713,ACTIVE,212.38,339.95,59.896,1434413704,"201051344001093","174011321042388",28.96,23.50,0,327.32,352.87,20.9,18.3,0.146,141957.0,141957.0,2571,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413747,95725.00
06/15/2015 20:15,2,0.717,ACTIVE,212.38,337.54,59.949,1434413704,"201051344000645","174011321042388",28.45,23.30,0,329.43,353.77,20.7,18.0,0.141,140304.0,140304.0,2568,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413748,95726.00
06/15/2015 20:15,2,0.693,ACTIVE,213.74,339.65,59.970,1434413704,"274151322000085","174011321042388",27.79,26.30,0,329.73,351.07,19.5,16.9,0.133,422981.1,422981.1,3872,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413749,95727.00
06/15/2015 20:15,2,0.713,ACTIVE,212.61,338.44,59.944,1434413704,"201051344000651","174011321042388",28.45,23.00,0,328.52,354.37,20.6,17.9,0.146,139705.4,139705.4,2568,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413750,95728.00
06/15/2015 20:15,2,0.719,ACTIVE,212.16,337.54,59.944,1434413704,"201051344000867","174011321042388",28.75,23.50,0,328.82,353.17,21.0,18.3,0.141,132027.1,132027.1,2573,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413751,95729.00
06/15/2015 20:15,1,0.728,ACTIVE,213.7,393.99,60.00,1434413704,"040051121000095","174011321042388",22.23,24,0.162,315.50,437.36,16.1,16.3,0.002,20400.399999976,20403.199999988,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413752,95730.00
06/15/2015 20:15,2,0.707,ACTIVE,212.38,337.54,59.917,1434413704,"201051344001230","174011321042388",28.69,23.80,0,327.62,351.97,20.6,17.9,0.150,143163.5,143163.5,2575,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413753,95731.00
06/15/2015 20:15,2,0.705,ACTIVE,212.61,338.74,59.975,1434413704,"201051344000576","174011321042388",28.69,22.80,0,329.73,353.47,20.5,17.9,0.137,139664.9,139664.9,2573,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413754,95732.00
06/15/2015 20:15,2,0.744,ACTIVE,212.16,336.94,59.959,1434413704,"201051344000579","174011321042388",28.73,24.00,0,328.82,353.17,21.7,19.0,0.146,145701.6,145701.6,2567,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434413755,95733.00
06/15/2015 20:30,2,0.658,ACTIVE,211.93,337.54,59.975,1434414603,"201051344000955","174011321042388",28.73,23.80,0,326.12,348.36,19.2,16.6,0.141,145081.4,145081.4,2570,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414604,95734.00
06/15/2015 20:30,1,0.550,ACTIVE,214.4,403.16,60.03,1434414603,"040051121000195","174011321042388",23.68,23,0.144,320.73,441.06,12.9,11.0,0.001,21437.5,21439.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414605,95735.00
06/15/2015 20:30,2,0.643,ACTIVE,213.29,341.15,59.959,1434414603,"274151322000095","174011321042388",28.37,26.30,0,330.33,348.36,18.4,15.8,0.115,442819.2,442819.2,3490,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414606,95736.00
06/15/2015 20:30,2,0.654,ACTIVE,212.38,337.54,59.991,1434414603,"201051344000868","174011321042388",28.23,22.30,0,325.82,349.26,18.8,16.2,0.128,131356.0,131356.0,2571,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414607,95737.00
06/15/2015 20:30,2,0.646,ACTIVE,213.06,339.95,59.996,1434414603,"201051344000853","174011321042388",28.43,23.30,0,328.22,349.86,18.6,16.0,0.133,137615.3,137615.3,2567,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414608,95738.00
06/15/2015 20:30,2,0.645,ACTIVE,213.06,339.34,59.959,1434414603,"201051344000582","174011321042388",28.19,23.00,0,327.32,348.96,18.4,15.9,0.137,138218.2,138218.2,2567,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414609,95739.00
06/15/2015 20:30,1,0.576,ACTIVE,214.4,347.74,60.03,1434414603,"040051121000097","174011321042388",25.27,24,0.047,319.00,440.34,14.5,6.2,0.211,19304.900000012,19307.500000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414610,95740.00
06/15/2015 20:30,2,0.645,ACTIVE,212.61,338.74,59.996,1434414603,"201051344000469","174011321042388",28.75,22.30,0,326.12,349.26,18.8,16.2,0.128,132812.7,132812.7,2568,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414611,95741.00
06/15/2015 20:30,2,0.645,ACTIVE,212.61,339.34,59.965,1434414603,"201051344000988","174011321042388",28.05,23.50,0,327.02,351.07,18.3,15.8,0.128,132610.6,132610.6,2566,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414612,95742.00
06/15/2015 20:30,2,0.645,ACTIVE,212.61,338.14,60.007,1434414603,"201051344001158","174011321042388",28.17,23.30,0,326.72,349.86,18.4,15.9,0.141,138838.8,138838.8,2569,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414613,95743.00
06/15/2015 20:30,2,0.648,ACTIVE,212.38,337.84,59.954,1434414603,"201051344001025","174011321042388",28.63,23.00,0,326.72,349.56,18.8,16.2,0.146,141895.7,141895.7,2569,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414614,95744.00
06/15/2015 20:30,1,0.430,ACTIVE,214.7,412.43,60.03,1434414603,"033051125000118","174011321042388",38.19,24,0.150,320.45,441.33,16.3,15.2,0.002,21424.3,21427.3,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414615,95745.00
06/15/2015 20:30,2,0.645,ACTIVE,212.38,337.54,59.996,1434414603,"201051344000569","174011321042388",28.77,23.50,0,327.62,349.56,18.8,16.2,0.128,145613.8,145613.8,2570,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414616,95746.00
06/15/2015 20:30,2,0.404,ACTIVE,213.74,402.16,59.954,1434414603,"274151322000094","174011321042388",37.67,28.00,0,333.63,418.09,15.5,13.1,0.093,331546.7,331546.7,3923,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414617,95747.00
06/15/2015 20:30,1,0.601,ACTIVE,214.1,361.44,60.03,1434414603,"040051121000068","174011321042388",22.45,23,0.146,318.26,439.67,13.4,12.5,0.025,19498.400000024,19500.699999976,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414618,95748.00
06/15/2015 20:30,2,0.654,ACTIVE,212.61,337.54,60.002,1434414603,"201051344000458","174011321042388",28.21,23.50,0,327.32,350.47,18.7,16.2,0.141,141355.0,141355.0,2569,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414619,95749.00
06/15/2015 20:30,2,0.617,ACTIVE,213.29,342.35,59.965,1434414603,"274151322000087","174011321042388",27.49,34.50,0,331.53,348.66,17.2,14.6,0.102,401672.0,401672.0,3469,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414620,95750.00
06/15/2015 20:30,2,0.639,ACTIVE,213.51,339.34,59.970,1434414603,"274151322000052","174011321042388",27.83,27.30,0,330.33,348.66,18.0,15.4,0.110,429303.4,429303.4,3873,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414621,95751.00
06/15/2015 20:30,2,0.645,ACTIVE,212.83,338.74,59.991,1434414603,"201051344001145","174011321042388",28.27,22.80,0,328.82,350.17,18.5,15.9,0.133,146509.8,146509.8,2577,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414622,95752.00
06/15/2015 20:30,2,0.621,ACTIVE,212.61,337.54,59.996,1434414603,"201051344000685","174011321042388",28.33,23.30,0,326.72,350.17,17.9,15.3,0.141,145730.5,145730.5,2577,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414623,95753.00
06/15/2015 20:30,2,0.594,ACTIVE,213.29,342.35,59.981,1434414603,"274151322000088","174011321042388",27.51,26.00,0,330.33,348.06,16.5,14.0,0.102,411049.4,411049.4,3480,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414624,95754.00
06/15/2015 20:30,2,0.631,ACTIVE,212.83,339.34,60.002,1434414603,"201051344000438","174011321042388",29.06,23.80,0,327.92,349.86,18.6,16.0,0.115,145794.6,145794.6,2571,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414625,95755.00
06/15/2015 20:30,2,0.648,ACTIVE,212.38,336.64,59.970,1434414603,"201051344001135","174011321042388",28.75,23.00,0,327.62,349.26,18.9,16.3,0.133,137160.2,137160.2,2566,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414626,95756.00
06/15/2015 20:30,2,0.658,ACTIVE,212.83,338.74,60.028,1434414603,"201051344000417","174011321042388",28.61,24.00,0,327.32,348.96,19.1,16.5,0.128,141698.7,141698.7,2565,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414627,95757.00
06/15/2015 20:30,2,0.658,ACTIVE,212.38,337.84,59.970,1434414603,"201051344000594","174011321042388",28.43,24.30,0,327.32,349.26,19.0,16.4,0.146,141559.5,141559.5,2565,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414628,95758.00
06/15/2015 20:30,2,0.619,ACTIVE,213.29,340.85,59.991,1434414603,"274151322000083","174011321042388",27.83,26.80,0,330.93,348.66,17.5,14.9,0.097,425600.2,425600.2,3878,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414628,95759.00
06/15/2015 20:30,2,0.680,ACTIVE,212.83,339.34,59.981,1434414603,"201051344000585","174011321042388",28.11,23.30,0,327.92,349.26,19.4,16.8,0.133,140466.7,140466.7,2566,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414629,95760.00
06/15/2015 20:30,2,0.613,ACTIVE,213.74,338.74,60.002,1434414603,"274151322000054","174011321042388",27.83,26.30,0,330.63,348.36,17.3,14.8,0.106,420906.0,420906.0,3471,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414630,95761.00
06/15/2015 20:30,2,0.643,ACTIVE,212.61,336.64,59.975,1434414603,"201051344001203","174011321042388",28.23,23.30,0,327.62,350.17,18.4,15.9,0.128,141772.0,141772.0,2571,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414631,95762.00
06/15/2015 20:30,2,0.656,ACTIVE,212.16,337.84,60.007,1434414603,"201051344000646","174011321042388",27.95,23.50,0,327.02,348.66,18.6,16.0,0.133,139322.2,139322.2,2565,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414632,95763.00
06/15/2015 20:30,2,0.422,ACTIVE,214.41,400.36,59.981,1434414603,"274151322000068","174011321042388",37.69,29.00,0,334.24,424.41,16.0,13.5,0.093,330502.5,330502.5,3530,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414633,95764.00
06/15/2015 20:30,2,0.645,ACTIVE,214.41,342.05,60.007,1434414603,"274151322000076","174011321042388",28.63,26.80,0,332.13,349.26,18.7,16.1,0.128,448456.3,448456.3,3876,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414634,95765.00
06/15/2015 20:30,1,0.377,ACTIVE,214.7,407.17,60.03,1434414603,"033051125000132","174011321042388",33.56,23,0.103,318.61,440.34,12.5,11.8,0.000,16105.100000024,16107.500000024,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414635,95766.00
06/15/2015 20:30,1,0.433,ACTIVE,215.0,408.41,60.03,1434414603,"033051125000150","174011321042388",38.24,23,0.163,321.51,441.38,16.4,14.6,0.004,21394.5,21397.699999988,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414637,95767.00
06/15/2015 20:30,2,0.654,ACTIVE,212.16,336.34,59.965,1434414603,"201051344000890","174011321042388",28.67,24.00,0,327.62,349.86,19.0,16.4,0.133,143365.5,143365.5,2567,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414638,95768.00
06/15/2015 20:30,2,0.607,ACTIVE,212.38,337.84,60.007,1434414603,"201051344000900","174011321042388",28.21,22.80,0,327.32,350.17,17.4,14.9,0.137,143655.2,143655.2,2573,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414639,95769.00
06/15/2015 20:30,2,0.639,ACTIVE,212.83,339.65,59.970,1434414603,"201051344000633","174011321042388",28.27,23.50,0,326.12,351.37,18.4,15.8,0.137,133398.2,133398.2,2575,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414639,95770.00
06/15/2015 20:30,1,0.570,ACTIVE_NO_POWER,214.7,401.43,60.03,1434414603,"040051121000185","174011321042388",22.56,23,0.000,317.71,439.04,12.8,0.0,0.076,19431.099999999,19433.299999987,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414641,95771.00
06/15/2015 20:30,2,0.650,ACTIVE,212.16,336.94,60.002,1434414603,"201051344000983","174011321042388",28.41,23.30,0,327.62,349.26,18.7,16.1,0.141,140522.1,140522.1,2571,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414642,95772.00
06/15/2015 20:30,2,0.619,ACTIVE,212.83,339.04,59.965,1434414603,"201051344000917","174011321042388",28.92,23.50,0,327.02,349.86,18.2,15.6,0.124,143899.8,143899.8,2575,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414642,95773.00
06/15/2015 20:30,1,0.602,ACTIVE_NO_POWER,214.4,424.16,60.03,1434414603,"040051121000116","174011321042388",25.03,22,0.000,313.32,438.73,15.0,0.0,0.000,18975.600000024,18978.100000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414644,95774.00
06/15/2015 20:30,1,0.356,ACTIVE,214.8,401.10,60.03,1434414603,"033051125000135","174011321042388",33.21,24,0.145,319.11,439.82,11.7,14.7,0.000,16083.70000001,16085.70000001,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414645,95775.00
06/15/2015 20:30,2,0.643,ACTIVE,212.83,337.54,60.018,1434414603,"201051344000648","174011321042388",28.39,22.30,0,329.13,350.17,18.5,15.9,0.128,139902.9,139902.9,2566,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414646,95776.00
06/15/2015 20:30,2,0.643,ACTIVE,212.38,338.14,60.002,1434414603,"201051344001093","174011321042388",28.53,23.30,0,327.62,349.26,18.6,16.0,0.110,141961.0,141961.0,2572,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414647,95777.00
06/15/2015 20:30,2,0.629,ACTIVE,213.06,338.44,59.959,1434414603,"201051344000645","174011321042388",28.21,23.30,0,328.22,349.86,18.1,15.5,0.133,140308.0,140308.0,2569,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414648,95778.00
06/15/2015 20:30,2,0.613,ACTIVE,213.96,342.05,60.002,1434414603,"274151322000085","174011321042388",27.77,25.80,0,331.23,348.36,17.2,14.7,0.102,422984.8,422984.8,3873,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414649,95779.00
06/15/2015 20:30,2,0.621,ACTIVE,212.61,338.74,59.996,1434414603,"201051344000651","174011321042388",28.63,22.80,0,329.13,349.86,18.0,15.5,0.137,139709.4,139709.4,2569,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414650,95780.00
06/15/2015 20:30,2,0.635,ACTIVE,212.61,336.34,59.991,1434414603,"201051344000867","174011321042388",28.63,23.50,0,327.62,349.86,18.4,15.9,0.128,132031.2,132031.2,2574,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414651,95781.00
06/15/2015 20:30,1,0.647,ACTIVE,214.2,413.08,60.00,1434414603,"040051121000095","174011321042388",22.39,23,0.000,315.37,437.18,14.4,9.1,0.000,20403.199999988,20405.5,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414652,95782.00
06/15/2015 20:30,2,0.633,ACTIVE,212.38,336.64,60.007,1434414603,"201051344001230","174011321042388",28.25,23.30,0,325.82,348.06,18.1,15.6,0.128,143167.4,143167.4,2576,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414653,95783.00
06/15/2015 20:30,2,0.621,ACTIVE,212.83,338.44,59.975,1434414603,"201051344000576","174011321042388",28.37,22.80,0,328.82,349.86,17.9,15.4,0.124,139668.9,139668.9,2574,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414654,95784.00
06/15/2015 20:30,2,0.660,ACTIVE,212.38,337.84,60.007,1434414603,"201051344000579","174011321042388",28.57,23.80,0,327.92,350.47,19.2,16.6,0.133,145705.9,145705.9,2568,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434414655,95785.00
06/15/2015 20:45,2,0.479,ACTIVE,211.25,334.84,59.965,1434415503,"201051344000955","174011321042388",28.37,23.00,0,327.92,348.06,13.8,11.4,0.084,145084.7,145084.7,2571,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415504,95786.00
06/15/2015 20:45,1,0.354,ACTIVE_NO_POWER,213.2,386.36,60.00,1434415503,"040051121000195","174011321042388",22.73,23,0.000,320.57,440.94,8.0,0.0,0.000,21439.8,21441.6,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415505,95787.00
06/15/2015 20:45,2,0.432,ACTIVE,212.83,337.54,59.965,1434415503,"274151322000095","174011321042388",27.55,25.50,0,329.73,346.86,12.0,9.7,0.066,442822.2,442822.2,3491,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415506,95788.00
06/15/2015 20:45,2,0.496,ACTIVE,211.25,334.24,59.965,1434415503,"201051344000868","174011321042388",23.66,21.30,0,328.22,348.06,11.9,9.6,0.075,131359.2,131359.2,2572,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415507,95789.00
06/15/2015 20:45,2,0.490,ACTIVE,211.93,335.14,59.965,1434415503,"201051344000853","174011321042388",22.46,22.50,0,329.13,349.56,11.2,8.9,0.066,137618.4,137618.4,2568,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415508,95790.00
06/15/2015 20:45,2,0.469,ACTIVE,211.93,335.44,59.991,1434415503,"201051344000582","174011321042388",27.00,22.30,0,328.82,348.36,12.8,10.5,0.080,138221.3,138221.3,2568,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415509,95791.00
06/15/2015 20:45,1,0.359,ACTIVE_NO_POWER,213.4,431.05,60.03,1434415503,"040051121000097","174011321042388",24.76,23,0.000,319.48,442.09,8.7,0.0,0.043,19307.500000012,19309.400000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415510,95792.00
06/15/2015 20:45,2,0.471,ACTIVE,211.25,334.84,59.965,1434415503,"201051344000469","174011321042388",27.97,21.50,0,325.82,348.96,13.4,11.0,0.080,132816.0,132816.0,2569,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415511,95793.00
06/15/2015 20:45,2,0.473,ACTIVE,211.03,335.14,59.959,1434415503,"201051344000988","174011321042388",24.59,22.50,0,327.62,349.56,11.8,9.4,0.080,132613.7,132613.7,2567,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415512,95794.00
06/15/2015 20:45,2,0.461,ACTIVE,211.48,334.54,59.959,1434415503,"201051344001158","174011321042388",27.35,22.30,0,328.22,348.36,12.8,10.4,0.084,138842.0,138842.0,2570,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415513,95795.00
06/15/2015 20:45,2,0.453,ACTIVE,211.25,333.93,59.965,1434415503,"201051344001025","174011321042388",28.29,22.50,0,328.22,348.36,13.0,10.6,0.075,141898.9,141898.9,2570,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415514,95796.00
06/15/2015 20:45,1,0.271,ACTIVE_NO_POWER,213.2,387.22,60.03,1434415503,"033051125000118","174011321042388",38.49,23,0.000,315.86,440.69,10.3,0.0,0.186,21427.3,21429.8,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415515,95797.00
06/15/2015 20:45,2,0.461,ACTIVE,211.48,334.54,59.965,1434415503,"201051344000569","174011321042388",28.07,22.80,0,327.92,348.66,13.1,10.8,0.080,145617.1,145617.1,2571,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415516,95798.00
06/15/2015 20:45,2,0.256,ACTIVE,212.61,397.05,59.970,1434415503,"274151322000094","174011321042388",37.29,27.50,0,331.53,414.79,9.7,7.4,0.053,331549.1,331549.1,3924,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415517,95799.00
06/15/2015 20:45,1,0.399,ACTIVE_NO_POWER,213.6,385.99,60.03,1434415503,"040051121000068","174011321042388",21.94,22,0.000,320.05,439.53,8.7,0.0,0.000,19500.699999976,19502.400000024,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415518,95800.00
06/15/2015 20:45,2,0.473,ACTIVE,211.25,333.93,59.975,1434415503,"201051344000458","174011321042388",27.41,22.80,0,328.22,347.16,13.1,10.8,0.084,141358.2,141358.2,2570,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415519,95801.00
06/15/2015 20:45,2,0.408,ACTIVE,212.83,337.54,59.959,1434415503,"274151322000087","174011321042388",27.17,33.30,0,329.73,346.86,11.2,8.9,0.066,401674.7,401674.7,3470,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415520,95802.00
06/15/2015 20:45,2,0.428,ACTIVE,212.16,335.14,59.954,1434415503,"274151322000052","174011321042388",27.49,26.30,0,329.43,347.16,11.9,9.6,0.057,429306.4,429306.4,3874,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415521,95803.00
06/15/2015 20:45,2,0.443,ACTIVE,211.70,335.14,59.959,1434415503,"201051344001145","174011321042388",28.53,22.30,0,328.22,349.86,12.8,10.5,0.075,146512.9,146512.9,2578,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415522,95804.00
06/15/2015 20:45,2,0.439,ACTIVE,211.70,335.74,59.965,1434415503,"201051344000685","174011321042388",27.71,22.80,0,328.22,348.36,12.4,10.0,0.088,145733.5,145733.5,2578,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415523,95805.00
06/15/2015 20:45,2,0.383,ACTIVE,212.38,337.54,59.970,1434415503,"274151322000088","174011321042388",27.04,25.50,0,330.03,346.86,10.5,8.2,0.057,411052.0,411052.0,3481,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415524,95806.00
06/15/2015 20:45,2,0.459,ACTIVE,211.48,334.24,59.975,1434415503,"201051344000438","174011321042388",28.23,23.00,0,328.22,348.36,13.1,10.7,0.075,145797.8,145797.8,2572,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415525,95807.00
06/15/2015 20:45,2,0.469,ACTIVE,211.03,333.63,59.970,1434415503,"201051344001135","174011321042388",27.85,22.50,0,327.62,347.76,13.2,10.8,0.075,137163.5,137163.5,2567,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415526,95808.00
06/15/2015 20:45,2,0.482,ACTIVE,211.48,334.84,59.949,1434415503,"201051344000417","174011321042388",28.09,23.30,0,328.22,348.66,13.8,11.4,0.080,141702.1,141702.1,2566,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415527,95809.00
06/15/2015 20:45,2,0.498,ACTIVE,211.03,334.24,59.959,1434415503,"201051344000594","174011321042388",23.78,23.80,0,326.42,348.96,12.0,9.7,0.075,141562.8,141562.8,2566,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415528,95810.00
06/15/2015 20:45,2,0.400,ACTIVE,212.38,334.84,59.970,1434415503,"274151322000083","174011321042388",27.83,26.00,0,329.43,346.86,11.3,9.0,0.057,425603.0,425603.0,3879,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415529,95811.00
06/15/2015 20:45,2,0.486,ACTIVE,211.48,335.14,59.970,1434415503,"201051344000585","174011321042388",27.79,22.50,0,327.92,348.96,13.7,11.3,0.080,140470.1,140470.1,2567,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415530,95812.00
06/15/2015 20:45,2,0.398,ACTIVE,212.38,338.14,59.991,1434415503,"274151322000054","174011321042388",27.67,25.80,0,329.73,347.16,11.2,8.9,0.062,420908.8,420908.8,3472,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415531,95813.00
06/15/2015 20:45,2,0.492,ACTIVE,211.48,333.93,59.970,1434415503,"201051344001203","174011321042388",23.34,22.80,0,328.22,349.56,11.6,9.3,0.071,141775.1,141775.1,2572,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415532,95814.00
06/15/2015 20:45,2,0.459,ACTIVE,211.03,334.24,59.970,1434415503,"201051344000646","174011321042388",28.41,22.80,0,326.72,348.06,13.2,10.8,0.071,139325.5,139325.5,2566,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415532,95815.00
06/15/2015 20:45,2,0.268,ACTIVE,213.51,403.07,59.959,1434415503,"274151322000068","174011321042388",37.99,28.50,0,333.33,418.09,10.3,8.0,0.062,330505.0,330505.0,3531,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415533,95816.00
06/15/2015 20:45,2,0.432,ACTIVE,213.06,337.84,59.975,1434415503,"274151322000076","174011321042388",27.79,26.00,0,330.63,347.76,12.2,9.8,0.071,448459.3,448459.3,3877,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415534,95817.00
06/15/2015 20:45,1,0.247,ACTIVE_NO_POWER,213.9,411.11,60.03,1434415503,"033051125000132","174011321042388",32.86,22,0.000,319.76,440.22,8.0,0.0,0.000,16107.500000024,16109.100000024,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415535,95818.00
06/15/2015 20:45,1,0.281,ACTIVE,213.7,380.89,60.00,1434415503,"033051125000150","174011321042388",37.65,22,0.135,320.21,441.30,10.5,11.7,0.001,21397.699999988,21400.199999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415537,95819.00
06/15/2015 20:45,2,0.477,ACTIVE,211.48,333.63,59.944,1434415503,"201051344000890","174011321042388",27.67,23.30,0,327.62,349.26,13.4,11.0,0.075,143368.8,143368.8,2568,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415538,95820.00
06/15/2015 20:45,2,0.408,ACTIVE,211.25,333.93,59.970,1434415503,"201051344000900","174011321042388",28.35,21.80,0,328.22,347.46,11.8,9.4,0.080,143658.1,143658.1,2574,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415539,95821.00
06/15/2015 20:45,2,0.457,ACTIVE,211.70,335.74,59.933,1434415503,"201051344000633","174011321042388",28.11,22.80,0,327.62,349.26,13.1,10.7,0.080,133401.4,133401.4,2576,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415539,95822.00
06/15/2015 20:45,1,0.363,ACTIVE,213.3,325.03,60.03,1434415503,"040051121000185","174011321042388",22.57,23,0.108,318.11,438.93,8.1,13.8,0.161,19433.299999987,19434.799999987,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415541,95823.00
06/15/2015 20:45,2,0.463,ACTIVE,211.03,333.93,59.965,1434415503,"201051344000983","174011321042388",27.97,22.30,0,327.32,348.66,13.1,10.8,0.084,140525.3,140525.3,2572,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415542,95824.00
06/15/2015 20:45,2,0.457,ACTIVE,211.48,334.84,59.959,1434415503,"201051344000917","174011321042388",27.81,23.00,0,327.92,347.76,12.9,10.5,0.080,143903.0,143903.0,2576,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415543,95825.00
06/15/2015 20:45,1,0.400,ACTIVE_NO_POWER,213.3,401.08,60.00,1434415503,"040051121000116","174011321042388",23.80,22,0.000,314.71,440.15,9.4,0.0,0.000,18978.100000024,18979.900000036,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415544,95826.00
06/15/2015 20:45,1,0.229,ACTIVE,213.2,359.97,60.00,1434415503,"033051125000135","174011321042388",32.85,23,0.136,318.61,439.66,7.4,14.5,0.001,16085.70000001,16087.20000001,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415545,95827.00
06/15/2015 20:45,2,0.461,ACTIVE,211.48,334.54,59.959,1434415503,"201051344000648","174011321042388",28.21,21.50,0,328.52,348.66,13.2,10.8,0.080,139906.1,139906.1,2567,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415546,95828.00
06/15/2015 20:45,2,0.469,ACTIVE,211.48,334.54,59.959,1434415503,"201051344001093","174011321042388",27.83,22.80,0,328.22,348.06,13.2,10.8,0.080,141964.3,141964.3,2573,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415547,95829.00
06/15/2015 20:45,2,0.441,ACTIVE,211.93,335.14,59.954,1434415503,"201051344000645","174011321042388",28.03,22.30,0,329.13,348.36,12.6,10.2,0.066,140311.1,140311.1,2570,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415548,95830.00
06/15/2015 20:45,2,0.398,ACTIVE,212.61,337.84,59.944,1434415503,"274151322000085","174011321042388",27.65,25.30,0,330.63,346.56,11.2,8.9,0.053,422987.6,422987.6,3874,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415549,95831.00
06/15/2015 20:45,2,0.451,ACTIVE,211.48,334.54,59.959,1434415503,"201051344000651","174011321042388",27.91,22.00,0,328.22,347.76,12.8,10.5,0.084,139712.5,139712.5,2570,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415550,95832.00
06/15/2015 20:45,2,0.447,ACTIVE,211.48,333.63,59.959,1434415503,"201051344000867","174011321042388",28.31,22.50,0,327.02,346.26,12.8,10.5,0.075,132034.4,132034.4,2575,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415551,95833.00
06/15/2015 20:45,1,0.448,ACTIVE,212.9,358.18,60.00,1434415503,"040051121000095","174011321042388",22.13,22,0.142,315.37,437.57,9.8,14.1,0.001,20405.5,20406.899999976,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415552,95834.00
06/15/2015 20:45,2,0.445,ACTIVE,211.25,333.63,59.965,1434415503,"201051344001230","174011321042388",27.99,22.50,0,326.42,346.86,12.7,10.3,0.071,143170.6,143170.6,2577,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415553,95835.00
06/15/2015 20:45,2,0.455,ACTIVE,211.70,336.04,59.975,1434415503,"201051344000576","174011321042388",27.31,21.80,0,328.22,348.36,12.6,10.2,0.084,139672.0,139672.0,2575,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415554,95836.00
06/15/2015 20:45,2,0.469,ACTIVE,211.48,334.24,59.922,1434415503,"201051344000579","174011321042388",28.78,23.30,0,327.62,348.66,13.7,11.3,0.075,145709.2,145709.2,2569,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434415555,95837.00
06/15/2015 21:00,2,0.297,ACTIVE,211.03,331.83,59.954,1434416404,"201051344000955","174011321042388",28.19,22.30,0,327.32,341.75,8.5,6.3,0.031,145086.9,145086.9,2572,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416405,95838.00
06/15/2015 21:00,2,0.225,ACTIVE,212.38,334.24,59.954,1434416404,"274151322000095","174011321042388",26.86,24.80,0,331.23,342.35,6.1,4.0,0.027,442823.9,442823.9,3492,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416407,95839.00
06/15/2015 21:00,2,0.287,ACTIVE,211.25,332.73,59.981,1434416404,"201051344000868","174011321042388",27.10,20.00,0,327.02,342.05,7.9,5.7,0.035,131361.1,131361.1,2573,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416408,95840.00
06/15/2015 21:00,2,0.279,ACTIVE,211.93,333.03,59.933,1434416404,"201051344000853","174011321042388",27.87,21.30,0,328.22,342.95,7.9,5.7,0.035,137620.4,137620.4,2569,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416409,95841.00
06/15/2015 21:00,2,0.277,ACTIVE,212.16,333.63,59.949,1434416404,"201051344000582","174011321042388",27.71,21.50,0,328.22,342.95,7.8,5.6,0.035,138223.4,138223.4,2569,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416410,95842.00
06/15/2015 21:00,1,0.187,ACTIVE_NO_POWER,213.6,432.56,60.00,1434416404,"040051121000097","174011321042388",23.51,22,0.000,317.17,441.57,4.3,0.0,0.000,19309.400000012,19310.300000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416411,95843.00
06/15/2015 21:00,2,0.289,ACTIVE,211.48,332.13,59.965,1434416404,"201051344000469","174011321042388",27.87,20.00,0,327.02,342.95,8.2,6.0,0.035,132818.1,132818.1,2570,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416412,95844.00
06/15/2015 21:00,2,0.268,ACTIVE,211.03,333.03,59.959,1434416404,"201051344000988","174011321042388",26.98,21.50,0,327.02,343.85,7.3,5.1,0.031,132615.5,132615.5,2568,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416413,95845.00
06/15/2015 21:00,2,0.273,ACTIVE,211.25,332.43,59.981,1434416404,"201051344001158","174011321042388",27.23,21.30,0,327.32,342.95,7.6,5.4,0.035,138844.0,138844.0,2571,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416414,95846.00
06/15/2015 21:00,2,0.281,ACTIVE,211.48,332.13,59.959,1434416404,"201051344001025","174011321042388",27.23,21.50,0,327.62,342.65,7.8,5.6,0.035,141900.9,141900.9,2571,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416415,95847.00
06/15/2015 21:00,1,0.132,ACTIVE_NO_POWER,214.0,419.61,60.00,1434416404,"033051125000118","174011321042388",36.97,22,0.000,319.80,443.12,4.8,0.0,0.000,21429.8,21430.9,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416416,95848.00
06/15/2015 21:00,2,0.285,ACTIVE,211.48,332.73,59.954,1434416404,"201051344000569","174011321042388",27.37,21.80,0,327.62,341.75,8.0,5.8,0.035,145619.1,145619.1,2572,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416417,95849.00
06/15/2015 21:00,2,0.135,ACTIVE,213.29,335.44,59.959,1434416404,"274151322000094","174011321042388",30.85,26.30,0,332.43,406.67,4.2,2.2,0.018,331550.4,331550.4,3925,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416418,95850.00
06/15/2015 21:00,2,0.295,ACTIVE,211.25,331.83,59.965,1434416404,"201051344000458","174011321042388",26.90,21.50,0,326.42,342.35,8.1,5.9,0.035,141360.3,141360.3,2571,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416420,95851.00
06/15/2015 21:00,2,0.221,ACTIVE,212.61,335.44,59.949,1434416404,"274151322000087","174011321042388",26.52,32.20,0,330.93,342.35,6.0,3.9,0.018,401676.4,401676.4,3471,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416421,95852.00
06/15/2015 21:00,2,0.242,ACTIVE,212.38,334.54,59.954,1434416404,"274151322000052","174011321042388",26.42,25.30,0,330.03,342.05,6.5,4.4,0.022,429308.2,429308.2,3875,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416422,95853.00
06/15/2015 21:00,2,0.277,ACTIVE,211.93,333.33,59.954,1434416404,"201051344001145","174011321042388",27.51,21.30,0,327.92,343.25,7.8,5.6,0.027,146514.9,146514.9,2579,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416423,95854.00
