ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 21:00,2,0.260,ACTIVE,211.93,333.33,59.986,1434416404,"201051344000685","174011321042388",27.08,21.80,0,326.72,342.95,7.2,5.0,0.031,145735.4,145735.4,2579,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416424,95855.00
06/15/2015 21:00,2,0.205,ACTIVE,212.16,333.93,59.917,1434416404,"274151322000088","174011321042388",25.39,24.50,0,329.73,342.05,5.3,3.2,0.022,411053.5,411053.5,3482,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416425,95856.00
06/15/2015 21:00,2,0.289,ACTIVE,211.70,333.33,59.922,1434416404,"201051344000438","174011321042388",27.57,22.00,0,327.62,342.05,8.1,5.9,0.035,145799.9,145799.9,2573,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416425,95857.00
06/15/2015 21:00,2,0.297,ACTIVE,211.25,331.83,59.954,1434416404,"201051344001135","174011321042388",27.25,21.50,0,326.42,341.15,8.2,6.0,0.035,137165.6,137165.6,2568,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416426,95858.00
06/15/2015 21:00,2,0.307,ACTIVE,211.93,332.73,59.949,1434416404,"201051344000417","174011321042388",28.13,22.50,0,327.02,343.25,8.8,6.6,0.031,141704.3,141704.3,2567,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416427,95859.00
06/15/2015 21:00,2,0.281,ACTIVE,211.25,332.13,59.954,1434416404,"201051344000594","174011321042388",28.31,22.80,0,325.82,340.85,8.1,5.9,0.031,141564.7,141564.7,2567,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416428,95860.00
06/15/2015 21:00,2,0.221,ACTIVE,212.83,336.04,59.959,1434416404,"274151322000083","174011321042388",26.40,25.00,0,330.63,342.35,5.9,3.8,0.031,425604.6,425604.6,3880,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416429,95861.00
06/15/2015 21:00,2,0.299,ACTIVE,211.93,333.63,59.954,1434416404,"201051344000585","174011321042388",27.87,21.50,0,326.72,342.65,8.5,6.3,0.031,140472.3,140472.3,2568,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416430,95862.00
06/15/2015 21:00,2,0.215,ACTIVE,212.38,334.84,59.933,1434416404,"274151322000054","174011321042388",26.56,24.80,0,329.43,342.05,5.8,3.7,0.022,420910.3,420910.3,3473,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416431,95863.00
06/15/2015 21:00,2,0.279,ACTIVE,211.48,331.83,59.959,1434416404,"201051344001203","174011321042388",27.23,21.80,0,327.02,341.45,7.8,5.6,0.031,141777.0,141777.0,2573,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416432,95864.00
06/15/2015 21:00,2,0.301,ACTIVE,211.25,332.43,59.949,1434416404,"201051344000646","174011321042388",26.68,21.80,0,325.82,340.85,8.2,5.9,0.035,139327.6,139327.6,2567,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416433,95865.00
06/15/2015 21:00,2,0.154,ACTIVE,213.51,341.75,59.954,1434416404,"274151322000068","174011321042388",31.49,27.00,0,333.93,409.98,5.0,2.9,0.013,330506.4,330506.4,3532,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416434,95866.00
06/15/2015 21:00,2,0.230,ACTIVE,212.83,335.44,59.959,1434416404,"274151322000076","174011321042388",27.23,25.00,0,331.53,342.65,6.3,4.2,0.035,448461.1,448461.1,3878,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416434,95867.00
06/15/2015 21:00,1,0.127,ACTIVE_NO_POWER,213.4,370.82,60.00,1434416404,"033051125000132","174011321042388",31.57,21,0.000,320.78,440.11,3.9,0.0,0.000,16109.100000024,16109.900000024,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416436,95868.00
06/15/2015 21:00,1,0.145,ACTIVE_NO_POWER,213.5,394.04,60.00,1434416404,"033051125000150","174011321042388",35.89,21,0.000,317.77,444.83,5.1,0.0,0.000,21400.199999988,21401.400000036,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416437,95869.00
06/15/2015 21:00,2,0.297,ACTIVE,211.48,332.43,59.959,1434416404,"201051344000890","174011321042388",27.99,22.50,0,326.12,342.05,8.4,6.2,0.035,143371.0,143371.0,2569,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416438,95870.00
06/15/2015 21:00,2,0.234,ACTIVE,211.70,332.73,59.949,1434416404,"201051344000900","174011321042388",27.79,20.70,0,326.72,341.15,6.6,4.5,0.035,143659.8,143659.8,2575,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416439,95871.00
06/15/2015 21:00,2,0.281,ACTIVE,211.70,333.33,59.954,1434416404,"201051344000633","174011321042388",27.51,21.50,0,326.42,344.76,7.9,5.7,0.031,133403.4,133403.4,2577,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416440,95872.00
06/15/2015 21:00,1,0.191,ACTIVE_NO_POWER,213.8,389.67,60.03,1434416404,"040051121000185","174011321042388",21.46,22,0.000,319.20,438.49,4.0,0.0,0.000,19434.799999987,19435.499999975,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416441,95873.00
06/15/2015 21:00,2,0.287,ACTIVE,211.48,331.53,59.954,1434416404,"201051344000983","174011321042388",27.83,21.30,0,326.42,342.05,8.1,5.9,0.035,140527.4,140527.4,2573,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416442,95874.00
06/15/2015 21:00,2,0.273,ACTIVE,211.93,333.63,59.959,1434416404,"201051344000917","174011321042388",28.01,22.00,0,325.82,342.05,7.8,5.6,0.027,143905.0,143905.0,2577,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416443,95875.00
06/15/2015 21:00,1,0.121,ACTIVE,213.5,350.78,60.03,1434416404,"033051125000135","174011321042388",30.39,22,0.117,317.92,439.35,3.6,1.2,0.203,16087.20000001,16088.00000001,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416445,95876.00
06/15/2015 21:00,2,0.289,ACTIVE,211.93,332.43,59.959,1434416404,"201051344000648","174011321042388",27.55,20.30,0,327.62,343.25,8.1,5.9,0.031,139908.2,139908.2,2568,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416446,95877.00
06/15/2015 21:00,2,0.301,ACTIVE,211.70,333.03,59.949,1434416404,"201051344001093","174011321042388",27.41,21.80,0,326.72,342.05,8.4,6.2,0.031,141966.4,141966.4,2574,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416447,95878.00
06/15/2015 21:00,2,0.271,ACTIVE,212.16,333.33,59.975,1434416404,"201051344000645","174011321042388",27.31,21.30,0,327.32,341.75,7.5,5.3,0.031,140313.0,140313.0,2571,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416448,95879.00
06/15/2015 21:00,2,0.217,ACTIVE,212.61,335.74,59.954,1434416404,"274151322000085","174011321042388",26.82,24.30,0,331.53,342.35,5.9,3.8,0.027,422989.2,422989.2,3875,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416449,95880.00
06/15/2015 21:00,2,0.279,ACTIVE,211.48,332.73,59.959,1434416404,"201051344000651","174011321042388",27.29,21.30,0,327.92,341.75,7.8,5.6,0.031,139714.5,139714.5,2571,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416450,95881.00
06/15/2015 21:00,2,0.279,ACTIVE,211.70,332.43,59.954,1434416404,"201051344000867","174011321042388",27.71,21.50,0,326.72,341.45,7.9,5.7,0.031,132036.4,132036.4,2576,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416451,95882.00
06/15/2015 21:00,1,0.142,ACTIVE_NO_POWER,213.1,371.42,60.00,1434416404,"040051121000095","174011321042388",25.02,20,0.000,315.63,437.41,3.5,0.0,0.000,20406.899999976,20407.600000024,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416452,95883.00
06/15/2015 21:00,2,0.281,ACTIVE,211.25,331.83,59.959,1434416404,"201051344001230","174011321042388",27.59,21.80,0,326.42,341.15,7.9,5.7,0.031,143172.5,143172.5,2578,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416453,95884.00
06/15/2015 21:00,2,0.279,ACTIVE,211.93,333.33,59.954,1434416404,"201051344000576","174011321042388",27.39,20.70,0,327.02,342.95,7.8,5.6,0.035,139673.9,139673.9,2576,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416454,95885.00
06/15/2015 21:00,2,0.305,ACTIVE,211.48,332.43,59.949,1434416404,"201051344000579","174011321042388",28.29,22.00,0,328.22,341.45,8.8,6.5,0.035,145711.5,145711.5,2570,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434416455,95886.00
06/15/2015 21:00,1,0.019,ALERT,213.2,395.49,60.03,1434416404,"040051121000195","174011321042388",26.98,21,0.000,395.29,423.48,0.5,0.0,0.000,21441.6,21442.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434416458,95887.00
06/15/2015 21:00,1,0.061,ALERT,213.4,325.40,60.00,1434416404,"040051121000068","174011321042388",25.62,20,0.000,324.80,330.22,1.5,0.0,0.000,19502.400000024,19502.999999988,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434416473,95888.00
06/15/2015 21:00,1,0.085,ALERT,213.8,304.78,60.00,1434416404,"040051121000116","174011321042388",28.26,19,0.000,302.91,308.83,2.4,0.0,0.000,18979.900000036,18980.700000048,4,0,0,0,L,2361,111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434416618,95889.00
06/15/2015 21:15,2,0.281,ACTIVE,211.25,332.73,60.018,1434417303,"201051344000955","174011321042388",28.01,21.30,0,325.82,337.54,8.1,5.8,0.031,145088.6,145088.6,2573,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417304,95890.00
06/15/2015 21:15,2,0.215,ACTIVE,212.61,335.44,59.986,1434417303,"274151322000095","174011321042388",26.56,24.00,0,330.33,340.25,5.8,3.7,0.031,442825.1,442825.1,3493,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417307,95891.00
06/15/2015 21:15,2,0.258,ACTIVE,211.48,332.73,60.002,1434417303,"201051344000868","174011321042388",27.77,19.30,0,326.42,338.14,7.3,5.1,0.027,131362.6,131362.6,2574,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417307,95892.00
06/15/2015 21:15,2,0.264,ACTIVE,211.93,333.93,60.002,1434417303,"201051344000853","174011321042388",27.59,20.00,0,327.62,339.65,7.4,5.2,0.027,137621.9,137621.9,2570,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417308,95893.00
06/15/2015 21:15,2,0.266,ACTIVE,211.93,333.63,60.002,1434417303,"201051344000582","174011321042388",27.37,20.30,0,327.02,338.14,7.4,5.2,0.031,138224.9,138224.9,2570,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417309,95894.00
06/15/2015 21:15,1,0.047,ACTIVE_NO_POWER,212.8,323.70,60.03,1434417303,"040051121000097","174011321042388",28.29,20,0.000,319.35,440.02,1.3,0.0,0.000,19310.300000012,19310.300000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417310,95895.00
06/15/2015 21:15,2,0.273,ACTIVE,211.48,332.43,60.002,1434417303,"201051344000469","174011321042388",27.75,19.00,0,325.22,338.74,7.8,5.6,0.031,132819.7,132819.7,2571,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417311,95896.00
06/15/2015 21:15,2,0.248,ACTIVE,211.25,333.63,60.002,1434417303,"201051344000988","174011321042388",26.94,20.30,0,324.92,339.34,6.8,4.6,0.031,132616.9,132616.9,2569,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417313,95897.00
06/15/2015 21:15,2,0.252,ACTIVE,211.25,332.13,60.002,1434417303,"201051344001158","174011321042388",27.61,19.80,0,325.82,338.14,7.1,4.9,0.031,138845.4,138845.4,2572,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417314,95898.00
06/15/2015 21:15,2,0.264,ACTIVE,211.03,331.83,60.007,1434417303,"201051344001025","174011321042388",27.25,20.70,0,327.62,337.84,7.3,5.1,0.031,141902.4,141902.4,2572,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417315,95899.00
06/15/2015 21:15,1,0.125,ACTIVE_NO_POWER,212.8,415.22,60.03,1434417303,"033051125000118","174011321042388",36.85,21,0.000,319.72,442.12,4.5,0.0,0.000,21430.9,21431.6,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417316,95900.00
06/15/2015 21:15,2,0.260,ACTIVE,211.48,332.43,60.007,1434417303,"201051344000569","174011321042388",28.17,20.70,0,326.12,337.84,7.5,5.3,0.031,145620.7,145620.7,2573,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417317,95901.00
06/15/2015 21:15,2,0.127,ACTIVE,212.83,335.14,60.007,1434417303,"274151322000094","174011321042388",30.53,25.30,0,331.83,376.62,4.0,1.9,0.009,331551.1,331551.1,3926,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417318,95902.00
06/15/2015 21:15,1,0.063,ACTIVE_NO_POWER,213.2,362.39,60.07,1434417303,"040051121000068","174011321042388",25.49,19,0.000,301.09,439.53,1.6,0.0,0.000,19502.999999988,19502.999999988,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417319,95903.00
06/15/2015 21:15,2,0.262,ACTIVE,211.25,331.53,60.002,1434417303,"201051344000458","174011321042388",28.19,20.70,0,326.72,338.14,7.5,5.3,0.022,141361.9,141361.9,2572,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417320,95904.00
06/15/2015 21:15,2,0.213,ACTIVE,212.61,336.04,59.991,1434417303,"274151322000087","174011321042388",25.88,31.00,0,330.93,341.15,5.6,3.5,0.022,401677.5,401677.5,3472,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417321,95905.00
06/15/2015 21:15,2,0.225,ACTIVE,212.16,334.54,60.002,1434417303,"274151322000052","174011321042388",26.72,24.30,0,329.43,340.55,6.1,4.0,0.004,429309.4,429309.4,3876,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417322,95906.00
06/15/2015 21:15,2,0.258,ACTIVE,211.70,333.33,60.012,1434417303,"201051344001145","174011321042388",27.10,20.00,0,327.92,339.04,7.1,4.9,0.027,146516.4,146516.4,2580,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417323,95907.00
06/15/2015 21:15,2,0.242,ACTIVE,211.70,333.03,60.034,1434417303,"201051344000685","174011321042388",27.23,21.00,0,327.02,338.14,6.7,4.5,0.031,145736.8,145736.8,2580,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417324,95908.00
06/15/2015 21:15,2,0.188,ACTIVE,211.93,334.24,60.002,1434417303,"274151322000088","174011321042388",25.52,23.50,0,329.43,340.85,4.9,2.8,0.022,411054.4,411054.4,3483,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417325,95909.00
06/15/2015 21:15,2,0.268,ACTIVE,211.48,332.43,60.007,1434417303,"201051344000438","174011321042388",27.57,21.30,0,327.02,338.74,7.5,5.3,0.022,145801.5,145801.5,2574,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417326,95910.00
06/15/2015 21:15,2,0.268,ACTIVE,211.03,331.23,60.002,1434417303,"201051344001135","174011321042388",27.89,20.70,0,326.72,337.54,7.6,5.4,0.027,137167.2,137167.2,2569,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417327,95911.00
06/15/2015 21:15,2,0.297,ACTIVE,211.48,333.03,59.996,1434417303,"201051344000417","174011321042388",27.35,21.50,0,327.02,338.44,8.3,6.1,0.022,141706.1,141706.1,2568,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417328,95912.00
06/15/2015 21:15,2,0.271,ACTIVE,211.03,332.13,59.986,1434417303,"201051344000594","174011321042388",27.21,21.80,0,325.22,337.84,7.5,5.3,0.027,141566.3,141566.3,2568,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417329,95913.00
06/15/2015 21:15,2,0.203,ACTIVE,212.38,334.84,60.007,1434417303,"274151322000083","174011321042388",26.70,24.30,0,330.33,340.55,5.5,3.4,0.022,425605.7,425605.7,3881,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417330,95914.00
06/15/2015 21:15,2,0.275,ACTIVE,211.48,333.63,60.002,1434417303,"201051344000585","174011321042388",28.03,20.70,0,326.42,339.04,7.9,5.7,0.031,140474.0,140474.0,2569,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417330,95915.00
06/15/2015 21:15,2,0.199,ACTIVE,212.83,336.64,60.002,1434417303,"274151322000054","174011321042388",26.62,24.00,0,330.63,340.25,5.4,3.3,0.031,420911.4,420911.4,3474,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417331,95916.00
06/15/2015 21:15,2,0.266,ACTIVE,211.48,331.23,59.996,1434417303,"201051344001203","174011321042388",26.58,21.00,0,327.32,339.04,7.2,5.0,0.027,141778.6,141778.6,2574,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417332,95917.00
06/15/2015 21:15,2,0.279,ACTIVE,211.25,332.43,59.970,1434417303,"201051344000646","174011321042388",26.74,20.70,0,326.12,337.84,7.6,5.4,0.031,139329.2,139329.2,2568,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417333,95918.00
06/15/2015 21:15,2,0.143,ACTIVE,213.74,335.74,59.991,1434417303,"274151322000068","174011321042388",30.69,26.00,0,332.43,385.03,4.5,2.4,0.013,330507.4,330507.4,3533,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417334,95919.00
06/15/2015 21:15,2,0.213,ACTIVE,213.06,334.84,59.986,1434417303,"274151322000076","174011321042388",27.45,24.30,0,331.23,340.55,5.9,3.8,0.027,448462.3,448462.3,3879,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417335,95920.00
06/15/2015 21:15,1,0.068,ACTIVE_NO_POWER,213.3,406.91,60.03,1434417303,"033051125000150","174011321042388",41.64,20,0.000,318.30,443.49,2.8,0.0,0.000,21401.400000036,21402,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417338,95921.00
06/15/2015 21:15,2,0.277,ACTIVE,211.25,332.13,60.002,1434417303,"201051344000890","174011321042388",27.93,21.50,0,326.72,338.14,7.9,5.7,0.027,143372.7,143372.7,2570,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417339,95922.00
06/15/2015 21:15,2,0.217,ACTIVE,211.25,332.13,60.002,1434417303,"201051344000900","174011321042388",26.60,19.50,0,326.12,337.24,5.9,3.7,0.031,143661.0,143661.0,2576,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417340,95923.00
06/15/2015 21:15,2,0.254,ACTIVE,211.93,334.24,59.996,1434417303,"201051344000633","174011321042388",28.23,20.30,0,327.02,340.55,7.3,5.1,0.031,133405.0,133405.0,2578,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417341,95924.00
06/15/2015 21:15,2,0.252,ACTIVE,211.48,331.83,59.954,1434417303,"201051344000983","174011321042388",28.57,20.00,0,325.52,337.84,7.3,5.2,0.027,140529.0,140529.0,2574,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417343,95925.00
06/15/2015 21:15,2,0.254,ACTIVE,211.48,333.63,59.996,1434417303,"201051344000917","174011321042388",28.01,21.30,0,327.02,338.74,7.2,5.0,0.022,143906.5,143906.5,2578,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417344,95926.00
06/15/2015 21:15,1,0.107,ACTIVE_NO_POWER,213.4,388.49,60.03,1434417303,"033051125000135","174011321042388",31.25,21,0.000,318.76,439.71,3.3,0.0,0.000,16088.00000001,16088.40000001,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417346,95927.00
06/15/2015 21:15,2,0.275,ACTIVE,211.70,332.73,59.996,1434417303,"201051344000648","174011321042388",26.90,19.50,0,327.62,339.34,7.5,5.3,0.031,139909.8,139909.8,2569,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417347,95928.00
06/15/2015 21:15,2,0.270,ACTIVE,211.25,332.43,59.991,1434417303,"201051344001093","174011321042388",28.19,21.00,0,327.32,337.84,7.7,5.5,0.027,141968.1,141968.1,2575,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417348,95929.00
06/15/2015 21:15,2,0.244,ACTIVE,211.48,331.83,59.991,1434417303,"201051344000645","174011321042388",27.39,20.30,0,327.92,338.14,6.8,4.7,0.031,140314.4,140314.4,2572,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417349,95930.00
06/15/2015 21:15,2,0.203,ACTIVE,213.06,336.94,60.018,1434417303,"274151322000085","174011321042388",26.16,23.50,0,331.53,340.25,5.4,3.3,0.022,422990.3,422990.3,3876,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417350,95931.00
06/15/2015 21:15,2,0.264,ACTIVE,211.25,332.13,60.002,1434417303,"201051344000651","174011321042388",26.94,20.00,0,327.32,338.74,7.2,5.0,0.027,139716.0,139716.0,2572,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417351,95932.00
06/15/2015 21:15,2,0.256,ACTIVE,211.48,331.53,59.986,1434417303,"201051344000867","174011321042388",27.55,20.30,0,326.42,337.24,7.2,5.0,0.022,132037.9,132037.9,2577,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417352,95933.00
06/15/2015 21:15,2,0.264,ACTIVE,211.25,331.83,59.981,1434417303,"201051344001230","174011321042388",27.23,20.70,0,324.92,337.24,7.3,5.1,0.027,143174.1,143174.1,2579,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417354,95934.00
06/15/2015 21:15,2,0.256,ACTIVE,211.48,333.03,60.023,1434417303,"201051344000576","174011321042388",27.89,19.50,0,327.02,338.74,7.2,5.0,0.027,139675.5,139675.5,2577,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417355,95935.00
06/15/2015 21:15,2,0.281,ACTIVE,211.25,331.83,59.996,1434417303,"201051344000579","174011321042388",28.27,21.00,0,326.42,337.84,8.1,5.9,0.027,145713.2,145713.2,2571,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417356,95936.00
06/15/2015 21:15,1,0.019,ALERT,213.9,352.29,60.03,1434417303,"040051121000195","174011321042388",26.75,19,0.000,351.37,373.94,0.5,0.0,0.000,21442.2,21442.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434417359,95937.00
06/15/2015 21:15,1,0.141,ACTIVE_NO_POWER,213.3,379.16,60.03,1434417303,"040051121000095","174011321042388",24.81,19,0.000,316.04,437.03,3.5,0.0,0.000,20407.600000024,20407.600000024,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417383,95938.00
06/15/2015 21:15,1,0.054,ACTIVE_NO_POWER,213.8,407.08,60.03,1434417303,"040051121000185","174011321042388",26.39,20,0.000,362.63,408.10,1.4,0.0,0.000,19435.499999975,19435.700000023,422,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434417440,95939.00
06/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434417303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418183,95940.00
06/15/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434417303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418183,95941.00
06/15/2015 21:30,2,0.246,ACTIVE,210.57,331.53,60.023,1434418203,"201051344000955","174011321042388",27.10,20.70,0,327.02,337.54,6.8,4.6,0.009,145090.0,145090.0,2574,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418219,95942.00
06/15/2015 21:30,2,0.154,ACTIVE,212.38,335.14,60.012,1434418203,"274151322000095","174011321042388",25.66,23.30,0,331.23,338.74,4.0,2.0,0.009,442825.9,442825.9,3494,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418228,95943.00
06/15/2015 21:30,2,0.215,ACTIVE,210.80,331.23,60.028,1434418203,"201051344000868","174011321042388",27.12,18.70,0,327.02,337.84,5.9,3.8,0.013,131363.8,131363.8,2575,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418229,95944.00
06/15/2015 21:30,2,0.225,ACTIVE,211.25,332.73,60.012,1434418203,"201051344000853","174011321042388",25.74,19.30,0,327.92,340.25,5.9,3.8,0.013,137623.1,137623.1,2571,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418230,95945.00
06/15/2015 21:30,2,0.219,ACTIVE,211.25,332.43,60.012,1434418203,"201051344000582","174011321042388",27.19,19.50,0,327.92,336.64,6.0,3.9,0.013,138226.1,138226.1,2571,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418230,95946.00
06/15/2015 21:30,2,0.229,ACTIVE,210.80,331.83,60.012,1434418203,"201051344000469","174011321042388",28.09,18.30,0,325.22,337.24,6.4,4.3,0.018,132821.0,132821.0,2572,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418237,95947.00
06/15/2015 21:30,2,0.191,ACTIVE,211.03,332.73,60.023,1434418203,"201051344000988","174011321042388",27.45,19.50,0,325.22,338.74,5.4,3.3,0.013,132617.9,132617.9,2570,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418238,95948.00
06/15/2015 21:30,2,0.211,ACTIVE,210.80,331.53,60.018,1434418203,"201051344001158","174011321042388",26.80,19.30,0,325.52,338.14,5.8,3.6,0.013,138846.6,138846.6,2573,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418239,95949.00
06/15/2015 21:30,2,0.207,ACTIVE,210.80,331.23,60.012,1434418203,"201051344001025","174011321042388",27.45,19.80,0,327.32,337.54,5.8,3.7,0.018,141903.6,141903.6,2573,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418240,95950.00
06/15/2015 21:30,2,0.219,ACTIVE,211.03,331.53,60.023,1434418203,"201051344000569","174011321042388",27.21,19.80,0,327.02,337.24,6.1,3.9,0.013,145621.9,145621.9,2574,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418250,95951.00
06/15/2015 21:30,2,0.084,ACTIVE,212.16,335.14,60.018,1434418203,"274151322000094","174011321042388",29.58,24.00,0,331.53,338.74,2.6,0.6,0.018,331551.5,331551.5,3927,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418251,95952.00
06/15/2015 21:30,2,0.223,ACTIVE,210.80,331.23,60.012,1434418203,"201051344000458","174011321042388",27.23,20.00,0,326.42,337.24,6.2,4.0,0.018,141363.2,141363.2,2573,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418259,95953.00
06/15/2015 21:30,2,0.158,ACTIVE,212.38,334.84,60.023,1434418203,"274151322000087","174011321042388",24.71,29.80,0,330.93,339.65,4.0,1.9,0.009,401678.2,401678.2,3473,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418260,95954.00
06/15/2015 21:30,2,0.166,ACTIVE,211.93,333.33,60.018,1434418203,"274151322000052","174011321042388",26.26,23.50,0,330.33,339.04,4.5,2.4,0.018,429310.3,429310.3,3877,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418261,95955.00
06/15/2015 21:30,2,0.209,ACTIVE,211.25,332.43,60.023,1434418203,"201051344001145","174011321042388",26.92,19.50,0,328.52,339.34,5.8,3.6,0.013,146517.6,146517.6,2581,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418262,95956.00
06/15/2015 21:30,2,0.195,ACTIVE,211.48,332.73,60.028,1434418203,"201051344000685","174011321042388",27.19,20.00,0,326.42,338.44,5.4,3.3,0.018,145737.8,145737.8,2581,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418263,95957.00
06/15/2015 21:30,2,0.135,ACTIVE,211.93,334.24,60.028,1434418203,"274151322000088","174011321042388",24.39,23.00,0,330.63,339.34,3.3,1.3,0.009,411055.0,411055.0,3484,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418264,95958.00
06/15/2015 21:30,2,0.227,ACTIVE,211.03,331.83,60.018,1434418203,"201051344000438","174011321042388",27.06,20.30,0,327.92,337.54,6.2,4.1,0.009,145802.7,145802.7,2575,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418265,95959.00
06/15/2015 21:30,2,0.223,ACTIVE,210.80,330.63,60.028,1434418203,"201051344001135","174011321042388",26.92,19.80,0,326.42,336.94,6.1,4.0,0.018,137168.5,137168.5,2570,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418266,95960.00
06/15/2015 21:30,2,0.256,ACTIVE,211.03,332.13,60.023,1434418203,"201051344000417","174011321042388",26.96,20.70,0,327.02,338.44,7.0,4.8,0.013,141707.5,141707.5,2569,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418267,95961.00
06/15/2015 21:30,2,0.227,ACTIVE,210.35,330.93,60.012,1434418203,"201051344000594","174011321042388",27.19,21.00,0,324.92,336.94,6.3,4.1,0.009,141567.6,141567.6,2569,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418268,95962.00
06/15/2015 21:30,2,0.146,ACTIVE,212.61,334.54,60.018,1434418203,"274151322000083","174011321042388",25.82,23.50,0,330.33,339.95,3.9,1.8,0.009,425606.5,425606.5,3882,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418269,95963.00
06/15/2015 21:30,2,0.229,ACTIVE,211.03,332.73,60.023,1434418203,"201051344000585","174011321042388",27.35,19.80,0,326.72,337.84,6.4,4.2,0.018,140475.3,140475.3,2570,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418270,95964.00
06/15/2015 21:30,2,0.145,ACTIVE,212.16,334.54,60.007,1434418203,"274151322000054","174011321042388",25.80,23.30,0,330.33,339.04,3.8,1.7,0.013,420912.1,420912.1,3475,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418271,95965.00
06/15/2015 21:30,2,0.219,ACTIVE,211.25,331.83,60.018,1434418203,"201051344001203","174011321042388",26.74,20.00,0,327.62,338.14,6.0,3.8,0.009,141779.8,141779.8,2575,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418272,95966.00
06/15/2015 21:30,2,0.223,ACTIVE,210.80,331.83,60.018,1434418203,"201051344000646","174011321042388",27.51,20.00,0,326.12,336.64,6.2,4.1,0.013,139330.5,139330.5,2569,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418273,95967.00
06/15/2015 21:30,2,0.104,ACTIVE,213.06,336.04,60.023,1434418203,"274151322000068","174011321042388",29.66,24.80,0,331.83,339.65,3.1,1.0,0.009,330507.8,330507.8,3534,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418274,95968.00
06/15/2015 21:30,2,0.156,ACTIVE,212.83,335.44,60.023,1434418203,"274151322000076","174011321042388",26.32,23.50,0,331.53,339.34,4.2,2.1,0.013,448463.2,448463.2,3880,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418275,95969.00
06/15/2015 21:30,1,0.022,ACTIVE_NO_POWER,212.6,400.69,60.07,1434418203,"033051125000150","174011321042388",41.87,19,0.000,321.58,440.52,0.9,0.0,0.000,21402,21402,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418276,95970.00
06/15/2015 21:30,2,0.230,ACTIVE,210.80,331.53,60.018,1434418203,"201051344000890","174011321042388",27.45,20.70,0,326.42,337.84,6.4,4.3,0.018,143374.0,143374.0,2571,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418277,95971.00
06/15/2015 21:30,2,0.166,ACTIVE,210.80,331.23,60.034,1434418203,"201051344000900","174011321042388",26.76,19.00,0,325.82,337.54,4.5,2.4,0.018,143661.9,143661.9,2577,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418278,95972.00
06/15/2015 21:30,2,0.221,ACTIVE,211.03,332.73,60.018,1434418203,"201051344000633","174011321042388",27.23,19.80,0,325.82,338.74,6.1,4.0,0.013,133406.2,133406.2,2579,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418279,95973.00
06/15/2015 21:30,2,0.225,ACTIVE,211.03,330.93,60.023,1434418203,"201051344000983","174011321042388",26.74,19.50,0,326.12,336.34,6.1,4.0,0.018,140530.2,140530.2,2575,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418287,95974.00
06/15/2015 21:30,2,0.215,ACTIVE,211.25,332.13,60.023,1434418203,"201051344000917","174011321042388",26.70,20.30,0,325.52,338.74,5.8,3.7,0.013,143907.7,143907.7,2579,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418288,95975.00
06/15/2015 21:30,2,0.227,ACTIVE,211.03,331.83,60.023,1434418203,"201051344000648","174011321042388",27.00,18.70,0,327.32,338.44,6.2,4.1,0.013,139911.1,139911.1,2570,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418297,95976.00
06/15/2015 21:30,2,0.238,ACTIVE,210.57,331.83,60.023,1434418203,"201051344001093","174011321042388",26.80,20.00,0,327.02,337.54,6.5,4.4,0.009,141969.4,141969.4,2576,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418298,95977.00
06/15/2015 21:30,2,0.201,ACTIVE,211.03,331.53,60.028,1434418203,"201051344000645","174011321042388",26.78,19.50,0,326.72,337.54,5.5,3.4,0.013,140315.5,140315.5,2573,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418299,95978.00
06/15/2015 21:30,2,0.146,ACTIVE,212.38,336.04,60.018,1434418203,"274151322000085","174011321042388",25.31,22.80,0,331.53,339.04,3.8,1.7,0.018,422991.0,422991.0,3877,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418300,95979.00
06/15/2015 21:30,2,0.215,ACTIVE,210.80,331.83,60.023,1434418203,"201051344000651","174011321042388",27.08,19.30,0,327.92,337.24,5.9,3.8,0.013,139717.2,139717.2,2573,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418301,95980.00
06/15/2015 21:30,2,0.213,ACTIVE,210.80,330.93,60.023,1434418203,"201051344000867","174011321042388",26.64,19.50,0,326.42,336.94,5.8,3.6,0.013,132039.1,132039.1,2578,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418302,95981.00
06/15/2015 21:30,2,0.227,ACTIVE,210.80,331.23,60.023,1434418203,"201051344001230","174011321042388",25.35,20.00,0,325.52,336.34,5.8,3.7,0.009,143175.3,143175.3,2580,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418310,95982.00
06/15/2015 21:30,2,0.217,ACTIVE,211.25,332.73,60.018,1434418203,"201051344000576","174011321042388",26.50,19.00,0,326.42,337.84,5.8,3.7,0.009,139676.7,139676.7,2578,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418311,95983.00
06/15/2015 21:30,2,0.244,ACTIVE,210.80,332.13,60.023,1434418203,"201051344000579","174011321042388",27.06,20.00,0,327.32,336.04,6.7,4.6,0.018,145714.7,145714.7,2572,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434418312,95984.00
06/15/2015 21:30,1,0.047,ALERT,212.8,360.96,60.07,1434418203,"040051121000097","174011321042388",27.31,18,0.000,360.31,400.37,1.2,0.0,0.000,19310.300000012,19310.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434418317,95985.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95986.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95987.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95988.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95989.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95990.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95991.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95992.00
06/15/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434418203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419083,95993.00
06/15/2015 21:45,2,0.166,ALERT,210.80,294.56,60.007,1434419103,"201051344000955","174011321042388",21.49,19.50,0,293.96,335.74,3.7,1.6,0.000,145090.8,145090.8,2575,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419164,95994.00
06/15/2015 21:45,2,0.064,ALERT,212.61,295.76,59.991,1434419103,"274151322000095","174011321042388",23.60,22.00,0,294.86,337.54,1.6,0.0,0.000,442826.0,442826.0,3495,0,0,0,L,1151911521,1,122.01,123.14,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419166,95995.00
06/15/2015 21:45,2,0.139,ALERT,211.03,295.46,59.996,1434419103,"201051344000868","174011321042388",21.91,18.00,0,294.56,339.04,3.1,1.1,0.000,131364.4,131364.4,2576,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419168,95996.00
06/15/2015 21:45,2,0.133,ALERT,211.48,294.56,59.991,1434419103,"201051344000853","174011321042388",21.27,18.30,0,293.96,339.04,2.9,0.9,0.000,137623.7,137623.7,2572,0,0,0,L,1122011218,1,122.68,122.23,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419170,95997.00
06/15/2015 21:45,2,0.156,ALERT,211.70,295.76,60.018,1434419103,"201051344000582","174011321042388",20.04,19.00,0,294.56,336.34,3.2,1.1,0.000,138226.8,138226.8,2572,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419172,95998.00
06/15/2015 21:45,2,0.162,ALERT,211.25,294.56,60.012,1434419103,"201051344000469","174011321042388",22.54,17.50,0,293.06,345.06,3.7,1.7,0.000,132821.8,132821.8,2573,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419181,95999.00
06/15/2015 21:45,2,0.121,ALERT,211.03,294.86,60.002,1434419103,"201051344000988","174011321042388",22.50,18.70,0,291.55,339.65,2.8,0.8,0.000,132618.4,132618.4,2571,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419183,96000.00
06/15/2015 21:45,2,0.141,ALERT,211.03,294.56,60.028,1434419103,"201051344001158","174011321042388",20.65,18.30,0,293.36,337.54,3.0,0.9,0.000,138847.1,138847.1,2574,0,0,0,L,1122011218,1,122.01,121.78,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419185,96001.00
