ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 21:45,2,0.135,ALERT,211.25,294.26,60.034,1434419103,"201051344001025","174011321042388",21.49,19.00,0,293.66,336.34,3.0,1.0,0.000,141904.2,141904.2,2574,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419187,96002.00
06/15/2015 21:45,2,0.143,ALERT,211.48,295.46,60.007,1434419103,"201051344000569","174011321042388",22.28,19.00,0,294.56,336.34,3.2,1.2,0.000,145622.6,145622.6,2575,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419188,96003.00
06/15/2015 21:45,2,0.027,ALERT,213.06,329.13,59.996,1434419103,"274151322000094","174011321042388",19.72,22.50,0,293.06,385.93,0.6,0.0,0.000,331551.5,331551.5,3928,0,0,0,L,1151911521,1,122.01,123.59,0002,19,0,0,0,0,0,0,214,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419190,96004.00
06/15/2015 21:45,2,0.141,ALERT,211.25,295.16,60.002,1434419103,"201051344000458","174011321042388",22.24,19.00,0,293.96,339.65,3.2,1.2,0.000,141363.8,141363.8,2574,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419192,96005.00
06/15/2015 21:45,2,0.080,ALERT,212.61,294.86,60.023,1434419103,"274151322000087","174011321042388",21.61,27.80,0,293.06,338.14,1.7,0.0,0.000,401678.4,401678.4,3474,0,0,0,L,1151911521,1,122.01,123.36,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419194,96006.00
06/15/2015 21:45,2,0.092,ALERT,211.93,294.86,60.002,1434419103,"274151322000052","174011321042388",22.38,22.30,0,293.36,337.84,2.1,0.1,0.000,429310.6,429310.6,3878,0,0,0,L,1151911521,1,121.10,123.36,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419196,96007.00
06/15/2015 21:45,2,0.129,ALERT,211.70,295.46,60.002,1434419103,"201051344001145","174011321042388",22.05,18.70,0,294.56,341.45,2.9,0.9,0.000,146518.1,146518.1,2582,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419198,96008.00
06/15/2015 21:45,2,0.131,ALERT,211.70,295.16,60.007,1434419103,"201051344000685","174011321042388",18.73,19.30,0,293.66,345.96,2.5,0.5,0.000,145738.3,145738.3,2582,0,0,0,L,1122011218,1,123.14,122.23,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419200,96009.00
06/15/2015 21:45,2,0.053,ALERT,212.38,295.76,59.991,1434419103,"274151322000088","174011321042388",22.34,21.80,0,293.66,337.24,1.2,0.0,0.000,411055.0,411055.0,3485,0,0,0,L,1151911521,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419202,96010.00
06/15/2015 21:45,2,0.148,ALERT,211.70,295.16,59.991,1434419103,"201051344000438","174011321042388",22.09,19.30,0,294.26,338.14,3.4,1.3,0.000,145803.4,145803.4,2576,0,0,0,L,1122011218,1,122.68,122.23,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419203,96011.00
06/15/2015 21:45,2,0.148,ALERT,211.03,294.86,59.996,1434419103,"201051344001135","174011321042388",22.22,19.00,0,294.26,335.14,3.4,1.3,0.000,137169.1,137169.1,2571,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419205,96012.00
06/15/2015 21:45,2,0.178,ALERT,211.70,294.56,60.012,1434419103,"201051344000417","174011321042388",21.59,19.80,0,293.36,341.15,3.9,1.8,0.000,141708.4,141708.4,2570,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419207,96013.00
06/15/2015 21:45,2,0.143,ALERT,211.25,295.46,59.986,1434419103,"201051344000594","174011321042388",22.19,20.00,0,293.36,339.34,3.2,1.2,0.000,141568.3,141568.3,2570,0,0,0,L,1122011218,1,122.23,121.78,0002,17,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419209,96014.00
06/15/2015 21:45,2,0.068,ALERT,212.61,294.86,59.991,1434419103,"274151322000083","174011321042388",22.54,22.00,0,293.96,338.14,1.6,0.0,0.000,425606.6,425606.6,3883,0,0,0,L,1151911521,1,122.01,123.36,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419211,96015.00
06/15/2015 21:45,2,0.152,ALERT,211.48,295.46,60.002,1434419103,"201051344000585","174011321042388",21.77,19.00,0,293.66,337.84,3.4,1.3,0.000,140476.0,140476.0,2571,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419212,96016.00
06/15/2015 21:45,2,0.064,ALERT,212.38,295.76,59.996,1434419103,"274151322000054","174011321042388",22.28,22.00,0,293.66,337.24,1.5,0.0,0.000,420912.3,420912.3,3476,0,0,0,L,1151911521,1,122.01,123.14,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419214,96017.00
06/15/2015 21:45,2,0.139,ALERT,211.25,294.86,60.007,1434419103,"201051344001203","174011321042388",21.39,19.30,0,293.96,338.14,3.0,1.0,0.000,141780.4,141780.4,2576,0,0,0,L,1122011218,1,122.91,121.78,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419216,96018.00
06/15/2015 21:45,2,0.143,ALERT,211.25,295.16,59.996,1434419103,"201051344000646","174011321042388",21.71,19.00,0,293.36,340.25,3.2,1.1,0.000,139331.1,139331.1,2570,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419218,96019.00
06/15/2015 21:45,2,0.008,ALERT,213.06,298.17,59.996,1434419103,"274151322000068","174011321042388",39.66,23.00,0,293.06,391.64,0.0,0.0,0.000,330507.9,330507.9,3535,0,0,0,L,1151911521,1,122.01,123.81,0002,20,0,0,0,0,0,0,227,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419220,96020.00
06/15/2015 21:45,2,0.070,ALERT,213.74,295.16,59.996,1434419103,"274151322000076","174011321042388",23.06,22.30,0,293.66,338.44,1.6,0.0,0.000,448463.3,448463.3,3881,0,0,0,L,1151911521,1,122.23,123.81,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419221,96021.00
06/15/2015 21:45,2,0.152,ALERT,211.48,295.46,60.002,1434419103,"201051344000890","174011321042388",22.05,19.80,0,294.56,342.65,3.4,1.4,0.000,143374.8,143374.8,2572,0,0,0,L,1122011218,1,122.46,121.55,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419230,96022.00
06/15/2015 21:45,2,0.090,ALERT,211.25,294.86,60.002,1434419103,"201051344000900","174011321042388",21.17,17.80,0,293.36,342.65,1.9,0.0,0.000,143662.2,143662.2,2578,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419232,96023.00
06/15/2015 21:45,2,0.141,ALERT,211.70,293.96,59.991,1434419103,"201051344000633","174011321042388",20.99,18.70,0,292.16,352.87,3.0,1.0,0.000,133406.8,133406.8,2580,0,0,0,L,1122011218,1,122.68,122.23,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419234,96024.00
06/15/2015 21:45,2,0.145,ALERT,211.25,294.86,60.012,1434419103,"201051344000983","174011321042388",21.51,18.30,0,294.26,338.44,3.2,1.1,0.000,140530.9,140530.9,2576,0,0,0,L,1122011218,1,122.46,121.78,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419236,96025.00
06/15/2015 21:45,2,0.133,ALERT,211.48,294.56,60.007,1434419103,"201051344000917","174011321042388",20.95,19.50,0,292.76,341.75,2.9,0.8,0.000,143908.2,143908.2,2580,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419238,96026.00
06/15/2015 21:45,2,0.148,ALERT,211.48,293.96,60.007,1434419103,"201051344000648","174011321042388",21.65,17.80,0,293.66,342.95,3.3,1.2,0.000,139911.8,139911.8,2571,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419240,96027.00
06/15/2015 21:45,2,0.164,ALERT,211.25,294.86,60.007,1434419103,"201051344001093","174011321042388",21.03,19.30,0,293.96,343.55,3.5,1.5,0.000,141970.1,141970.1,2577,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419241,96028.00
06/15/2015 21:45,2,0.119,ALERT,211.70,294.56,60.002,1434419103,"201051344000645","174011321042388",22.40,18.70,0,293.66,338.74,2.8,0.7,0.000,140316.1,140316.1,2574,0,0,0,L,1122011218,1,122.91,122.23,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419243,96029.00
06/15/2015 21:45,2,0.064,ALERT,212.83,295.16,59.996,1434419103,"274151322000085","174011321042388",22.48,21.50,0,293.66,337.84,1.5,0.0,0.000,422991.1,422991.1,3878,0,0,0,L,1151911521,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419245,96030.00
06/15/2015 21:45,2,0.137,ALERT,211.70,294.26,59.975,1434419103,"201051344000651","174011321042388",21.43,18.30,0,293.36,342.05,3.0,1.0,0.000,139717.8,139717.8,2574,0,0,0,L,1122011218,1,122.91,122.01,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419247,96031.00
06/15/2015 21:45,2,0.131,ALERT,211.70,294.56,60.007,1434419103,"201051344000867","174011321042388",21.41,18.70,0,293.66,347.76,2.9,0.8,0.000,132039.7,132039.7,2579,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419249,96032.00
06/15/2015 21:45,2,0.141,ALERT,211.48,295.16,60.028,1434419103,"201051344001230","174011321042388",20.00,19.00,0,294.26,346.26,2.9,0.9,0.000,143175.8,143175.8,2581,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419251,96033.00
06/15/2015 21:45,2,0.133,ALERT,211.93,295.46,59.991,1434419103,"201051344000576","174011321042388",20.75,17.80,0,293.96,351.07,2.8,0.8,0.000,139677.2,139677.2,2579,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419252,96034.00
06/15/2015 21:45,2,0.162,ALERT,211.25,295.16,59.996,1434419103,"201051344000579","174011321042388",21.39,19.00,0,294.56,337.54,3.5,1.5,0.000,145715.4,145715.4,2573,0,0,0,L,1122011218,1,122.23,121.78,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419254,96035.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96036.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96037.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96038.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96039.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96040.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96041.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96042.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96043.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96044.00
06/15/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434419103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434419983,96045.00
06/15/2015 22:00,2,0.084,ALERT,210.80,294.86,60.028,1434420004,"201051344000955","174011321042388",28.11,18.30,0,291.85,296.66,2.4,0.4,0.000,145090.9,145090.9,2577,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1434420079,96046.00
06/15/2015 22:00,2,0.012,ALERT,212.16,296.36,60.023,1434420004,"274151322000095","174011321042388",27.77,20.70,0,293.06,297.87,0.0,0.0,0.000,442826.0,442826.0,3497,0,0,0,L,1151911521,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1434420081,96047.00
06/15/2015 22:00,2,0.070,ALERT,211.03,295.46,60.023,1434420004,"201051344000868","174011321042388",27.85,17.00,0,292.46,297.57,2.0,0.0,0.000,131364.5,131364.5,2578,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434420083,96048.00
06/15/2015 22:00,2,0.061,ALERT,211.48,294.56,60.028,1434420004,"201051344000853","174011321042388",28.29,17.30,0,291.85,296.96,1.8,0.0,0.000,137623.7,137623.7,2574,0,0,0,L,1122011218,1,122.68,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1434420085,96049.00
06/15/2015 22:00,2,0.068,ALERT,211.70,295.76,60.028,1434420004,"201051344000582","174011321042388",27.87,17.50,0,292.76,297.57,2.0,0.0,0.000,138226.9,138226.9,2574,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1434420086,96050.00
06/15/2015 22:00,2,0.082,ALERT,211.03,294.26,60.028,1434420004,"201051344000469","174011321042388",27.65,16.70,0,290.95,295.76,2.3,0.3,0.000,132822.0,132822.0,2575,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1434420088,96051.00
06/15/2015 22:00,2,0.051,ALERT,210.80,294.56,60.028,1434420004,"201051344000988","174011321042388",26.34,17.50,0,289.75,296.06,1.5,0.0,0.000,132618.4,132618.4,2573,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1434420090,96052.00
06/15/2015 22:00,2,0.053,ALERT,210.80,293.96,60.018,1434420004,"201051344001158","174011321042388",27.99,17.30,0,291.25,296.36,1.5,0.0,0.000,138847.2,138847.2,2576,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1434420092,96053.00
06/15/2015 22:00,2,0.064,ALERT,210.80,293.96,60.028,1434420004,"201051344001025","174011321042388",28.17,17.80,0,291.55,297.57,1.8,0.0,0.000,141904.2,141904.2,2576,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1434420094,96054.00
06/15/2015 22:00,2,0.078,ALERT,211.03,294.86,60.049,1434420004,"201051344000569","174011321042388",28.21,17.50,0,292.46,297.57,2.3,0.3,0.000,145622.7,145622.7,2577,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1434420096,96055.00
06/15/2015 22:00,2,0.000,ALERT,212.16,294.26,60.023,1434420004,"274151322000094","174011321042388",37.83,20.70,0,292.46,379.02,0.0,0.0,0.000,331551.5,331551.5,3930,0,0,0,L,1151911521,1,121.55,123.36,0100,17,0,0,0,0,0,0,32,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434420097,96056.00
06/15/2015 22:00,2,0.080,ALERT,210.80,294.26,60.034,1434420004,"201051344000458","174011321042388",27.75,18.00,0,292.16,297.57,2.3,0.3,0.000,141363.9,141363.9,2576,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1434420099,96057.00
06/15/2015 22:00,2,0.029,ALERT,212.16,293.66,60.007,1434420004,"274151322000087","174011321042388",26.60,26.00,0,291.25,296.66,0.0,0.0,0.000,401678.4,401678.4,3476,0,0,0,L,1151911521,1,122.01,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1434420101,96058.00
06/15/2015 22:00,2,0.043,ALERT,211.48,293.96,60.023,1434420004,"274151322000052","174011321042388",27.37,21.00,0,291.55,297.57,0.0,0.0,0.000,429310.6,429310.6,3880,0,0,0,L,1151911521,1,121.10,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434420103,96059.00
06/15/2015 22:00,2,0.064,ALERT,211.25,294.56,60.012,1434420004,"201051344001145","174011321042388",28.09,17.50,0,292.46,297.57,1.9,0.0,0.000,146518.2,146518.2,2584,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1434420105,96060.00
06/15/2015 22:00,2,0.045,ALERT,211.25,294.26,60.023,1434420004,"201051344000685","174011321042388",27.85,18.00,0,291.85,296.66,1.3,0.0,0.000,145738.3,145738.3,2584,0,0,0,L,1122011218,1,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1434420106,96061.00
06/15/2015 22:00,2,0.008,ALERT,212.16,294.56,60.018,1434420004,"274151322000088","174011321042388",26.06,20.30,0,291.85,296.96,0.0,0.0,0.000,411055.0,411055.0,3487,0,0,0,L,1151911521,1,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1434420108,96062.00
06/15/2015 22:00,2,0.080,ALERT,211.03,294.26,60.028,1434420004,"201051344000438","174011321042388",28.05,18.00,0,292.16,297.26,2.3,0.3,0.000,145803.5,145803.5,2578,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1434420110,96063.00
06/15/2015 22:00,2,0.076,ALERT,210.57,294.26,60.018,1434420004,"201051344001135","174011321042388",28.15,17.80,0,292.16,297.26,2.2,0.2,0.000,137169.3,137169.3,2573,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1434420112,96064.00
06/15/2015 22:00,2,0.109,ALERT,211.03,293.36,60.028,1434420004,"201051344000417","174011321042388",27.67,18.30,0,291.55,296.06,3.1,1.1,0.000,141708.6,141708.6,2572,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1434420114,96065.00
06/15/2015 22:00,2,0.076,ALERT,210.57,294.56,60.039,1434420004,"201051344000594","174011321042388",28.25,18.70,0,291.55,296.66,2.2,0.2,0.000,141568.4,141568.4,2572,0,0,0,L,1122011218,1,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1434420115,96066.00
06/15/2015 22:00,2,0.020,ALERT,211.93,295.16,60.007,1434420004,"274151322000083","174011321042388",27.19,20.70,0,292.16,297.57,0.0,0.0,0.000,425606.6,425606.6,3885,0,0,0,L,1151911521,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1434420117,96067.00
06/15/2015 22:00,2,0.078,ALERT,211.03,294.56,60.018,1434420004,"201051344000585","174011321042388",27.89,17.80,0,291.55,296.66,2.2,0.2,0.000,140476.2,140476.2,2573,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1434420119,96068.00
06/15/2015 22:00,2,0.014,ALERT,211.93,295.46,60.007,1434420004,"274151322000054","174011321042388",27.37,20.70,0,291.85,297.57,0.0,0.0,0.000,420912.3,420912.3,3478,0,0,0,L,1151911521,1,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1434420121,96069.00
06/15/2015 22:00,2,0.064,ALERT,211.03,293.96,60.007,1434420004,"201051344001203","174011321042388",27.47,17.80,0,291.85,298.47,1.8,0.0,0.000,141780.4,141780.4,2578,0,0,0,L,1122011218,1,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1434420123,96070.00
06/15/2015 22:00,2,0.066,ALERT,210.57,293.96,60.002,1434420004,"201051344000646","174011321042388",27.47,17.80,0,291.25,296.66,1.9,0.0,0.000,139331.2,139331.2,2572,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1434420125,96071.00
06/15/2015 22:00,2,0.008,ALERT,212.16,293.36,60.002,1434420004,"274151322000068","174011321042388",38.05,21.50,0,291.55,380.82,0.0,0.0,0.000,330507.9,330507.9,3537,0,0,0,L,1151911521,1,122.01,122.91,0100,20,0,0,0,0,0,0,18,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434420127,96072.00
06/15/2015 22:00,2,0.016,ALERT,212.61,294.86,60.018,1434420004,"274151322000076","174011321042388",28.01,20.70,0,291.85,296.96,0.0,0.0,0.000,448463.3,448463.3,3883,0,0,0,L,1151911521,1,121.78,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434420128,96073.00
06/15/2015 22:00,2,0.096,ALERT,211.03,294.56,60.002,1434420004,"201051344000890","174011321042388",28.03,18.70,0,292.76,297.87,2.7,0.7,0.000,143374.9,143374.9,2574,0,0,0,L,1122011218,1,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1434420130,96074.00
06/15/2015 22:00,2,0.025,ALERT,210.80,293.96,60.002,1434420004,"201051344000900","174011321042388",27.49,17.00,0,291.55,296.06,0.7,0.0,0.000,143662.2,143662.2,2580,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1434420132,96075.00
06/15/2015 22:00,2,0.068,ALERT,211.48,293.36,60.007,1434420004,"201051344000633","174011321042388",27.65,17.50,0,290.05,295.46,1.9,0.0,0.000,133406.9,133406.9,2582,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1434420134,96076.00
06/15/2015 22:00,2,0.072,ALERT,210.80,293.96,59.959,1434420004,"201051344000983","174011321042388",27.75,17.50,0,292.16,297.26,2.1,0.1,0.000,140531.0,140531.0,2578,0,0,0,L,1122011218,1,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1434420136,96077.00
06/15/2015 22:00,2,0.062,ALERT,211.03,293.96,60.002,1434420004,"201051344000917","174011321042388",27.51,18.30,0,290.65,296.06,1.8,0.0,0.000,143908.3,143908.3,2582,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1434420137,96078.00
06/15/2015 22:00,2,0.082,ALERT,211.03,293.66,60.007,1434420004,"201051344000648","174011321042388",27.75,17.00,0,291.25,296.96,2.4,0.4,0.000,139911.9,139911.9,2573,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1434420139,96079.00
06/15/2015 22:00,2,0.102,ALERT,210.80,294.26,60.007,1434420004,"201051344001093","174011321042388",27.21,18.00,0,291.85,296.66,2.8,0.8,0.000,141970.3,141970.3,2579,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1434420141,96080.00
06/15/2015 22:00,2,0.051,ALERT,211.25,293.66,60.034,1434420004,"201051344000645","174011321042388",27.95,17.50,0,291.55,296.66,1.5,0.0,0.000,140316.1,140316.1,2576,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1434420143,96081.00
06/15/2015 22:00,2,0.020,ALERT,212.38,294.86,60.002,1434420004,"274151322000085","174011321042388",27.19,20.30,0,292.16,296.96,0.0,0.0,0.000,422991.1,422991.1,3880,0,0,0,L,1151911521,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1434420145,96082.00
06/15/2015 22:00,2,0.064,ALERT,211.25,293.66,59.986,1434420004,"201051344000651","174011321042388",27.53,17.30,0,291.55,296.36,1.8,0.0,0.000,139717.9,139717.9,2576,0,0,0,L,1122011218,1,122.68,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1434420146,96083.00
06/15/2015 22:00,2,0.070,ALERT,211.25,293.96,60.007,1434420004,"201051344000867","174011321042388",27.17,17.80,0,291.55,297.26,1.9,0.0,0.000,132039.7,132039.7,2581,0,0,0,L,1122011218,1,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1434420148,96084.00
06/15/2015 22:00,2,0.072,ALERT,210.80,294.56,60.007,1434420004,"201051344001230","174011321042388",27.27,17.80,0,292.16,296.96,2.0,0.0,0.000,143175.9,143175.9,2583,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434420150,96085.00
06/15/2015 22:00,2,0.070,ALERT,211.25,294.86,60.023,1434420004,"201051344000576","174011321042388",26.88,17.30,0,291.85,296.96,1.9,0.0,0.000,139677.3,139677.3,2581,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1434420152,96086.00
06/15/2015 22:00,2,0.090,ALERT,210.80,294.56,60.023,1434420004,"201051344000579","174011321042388",27.87,17.80,0,292.46,297.26,2.6,0.6,0.000,145715.6,145715.6,2575,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1434420154,96087.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96088.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96089.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96090.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96091.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96092.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96093.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96094.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96095.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96096.00
06/15/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434420004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434420884,96097.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.26,59.965,1434420903,"201051344000955","174011321042388",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,145091.0,145091.0,2579,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1434420978,96098.00
06/15/2015 22:15,2,0.000,ALERT,211.70,295.16,59.965,1434420903,"274151322000095","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,442826.0,442826.0,3499,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1434420980,96099.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.86,59.965,1434420903,"201051344000868","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,131364.5,131364.5,2580,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1434420982,96100.00
06/15/2015 22:15,2,0.000,ALERT,211.03,293.96,59.959,1434420903,"201051344000853","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,137623.7,137623.7,2576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1434420984,96101.00
06/15/2015 22:15,2,0.000,ALERT,211.25,295.16,59.965,1434420903,"201051344000582","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,138226.9,138226.9,2576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1434420986,96102.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.26,59.996,1434420903,"201051344000469","174011321042388",0.00,15.80,0,291.25,296.06,0.0,0.0,0.000,132822.0,132822.0,2577,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1434420987,96103.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.26,59.965,1434420903,"201051344000988","174011321042388",0.00,16.70,0,289.75,296.06,0.0,0.0,0.000,132618.4,132618.4,2575,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1434420989,96104.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.96,59.965,1434420903,"201051344001158","174011321042388",0.00,16.30,0,291.55,296.06,0.0,0.0,0.000,138847.2,138847.2,2578,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1434420991,96105.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.96,59.975,1434420903,"201051344001025","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,141904.2,141904.2,2578,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1434420993,96106.00
06/15/2015 22:15,2,0.000,ALERT,210.57,294.86,59.970,1434420903,"201051344000569","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,145622.7,145622.7,2579,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1434420995,96107.00
06/15/2015 22:15,2,0.000,ALERT,211.93,293.66,59.970,1434420903,"274151322000094","174011321042388",0.00,19.50,0,292.16,363.09,0.0,0.0,0.000,331551.5,331551.5,3932,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434420997,96108.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.26,59.975,1434420903,"201051344000458","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,141363.9,141363.9,2578,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1434420998,96109.00
06/15/2015 22:15,2,0.000,ALERT,211.70,294.26,59.965,1434420903,"274151322000087","174011321042388",0.00,24.50,0,291.85,296.36,0.0,0.0,0.000,401678.4,401678.4,3478,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1434421000,96110.00
06/15/2015 22:15,2,0.000,ALERT,211.70,295.16,59.959,1434420903,"274151322000052","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,429310.6,429310.6,3882,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1434421002,96111.00
06/15/2015 22:15,2,0.000,ALERT,211.03,294.86,59.970,1434420903,"201051344001145","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,146518.2,146518.2,2586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1434421004,96112.00
06/15/2015 22:15,2,0.000,ALERT,211.03,294.56,59.965,1434420903,"201051344000685","174011321042388",0.00,17.30,0,292.46,296.66,0.0,0.0,0.000,145738.3,145738.3,2586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1434421005,96113.00
06/15/2015 22:15,2,0.000,ALERT,211.48,295.46,59.981,1434420903,"274151322000088","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,411055.0,411055.0,3489,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1434421007,96114.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.56,59.981,1434420903,"201051344000438","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,145803.5,145803.5,2580,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1434421009,96115.00
06/15/2015 22:15,2,0.000,ALERT,210.12,294.26,59.975,1434420903,"201051344001135","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,137169.3,137169.3,2575,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1434421011,96116.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.26,59.986,1434420903,"201051344000417","174011321042388",0.00,17.50,0,291.55,296.36,0.0,0.0,0.000,141708.7,141708.7,2574,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1434421013,96117.00
06/15/2015 22:15,2,0.000,ALERT,210.12,294.86,59.975,1434420903,"201051344000594","174011321042388",0.00,17.80,0,291.85,296.66,0.0,0.0,0.000,141568.4,141568.4,2574,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434421014,96118.00
06/15/2015 22:15,2,0.000,ALERT,211.03,293.96,59.970,1434420903,"274151322000083","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,425606.6,425606.6,3887,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1434421016,96119.00
06/15/2015 22:15,2,0.000,ALERT,210.57,294.86,59.975,1434420903,"201051344000585","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,140476.2,140476.2,2575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1434421018,96120.00
06/15/2015 22:15,2,0.000,ALERT,211.93,295.16,59.959,1434420903,"274151322000054","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,420912.3,420912.3,3480,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1434421020,96121.00
06/15/2015 22:15,2,0.000,ALERT,210.57,294.26,60.002,1434420903,"201051344001203","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,141780.4,141780.4,2580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1434421022,96122.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.56,59.970,1434420903,"201051344000646","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,139331.2,139331.2,2574,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434421023,96123.00
06/15/2015 22:15,2,0.000,ALERT,212.83,293.96,59.965,1434420903,"274151322000068","174011321042388",0.00,20.00,0,291.85,363.09,0.0,0.0,0.000,330507.9,330507.9,3539,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434421025,96124.00
06/15/2015 22:15,2,0.000,ALERT,212.16,294.56,59.975,1434420903,"274151322000076","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,448463.3,448463.3,3885,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1434421027,96125.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.86,59.954,1434420903,"201051344000890","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,143375.0,143375.0,2576,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434421029,96126.00
06/15/2015 22:15,2,0.000,ALERT,210.35,293.96,59.959,1434420903,"201051344000900","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,143662.2,143662.2,2582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1434421031,96127.00
06/15/2015 22:15,2,0.000,ALERT,210.80,293.66,59.959,1434420903,"201051344000633","174011321042388",0.00,16.70,0,289.75,295.76,0.0,0.0,0.000,133406.9,133406.9,2584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1434421032,96128.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.26,59.938,1434420903,"201051344000983","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,140531.0,140531.0,2580,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1434421034,96129.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.66,59.954,1434420903,"201051344000917","174011321042388",0.00,17.50,0,290.95,296.06,0.0,0.0,0.000,143908.3,143908.3,2584,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1434421036,96130.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.36,59.959,1434420903,"201051344000648","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,139911.9,139911.9,2575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1434421038,96131.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.86,59.912,1434420903,"201051344001093","174011321042388",0.00,17.30,0,292.46,296.66,0.0,0.0,0.000,141970.4,141970.4,2581,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1434421040,96132.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.26,59.959,1434420903,"201051344000645","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,140316.1,140316.1,2578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1434421041,96133.00
06/15/2015 22:15,2,0.000,ALERT,211.70,294.86,59.981,1434420903,"274151322000085","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,422991.1,422991.1,3882,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1434421043,96134.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.66,59.959,1434420903,"201051344000651","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,139717.9,139717.9,2578,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1434421045,96135.00
06/15/2015 22:15,2,0.000,ALERT,210.57,293.96,59.959,1434420903,"201051344000867","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,132039.7,132039.7,2583,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1434421047,96136.00
06/15/2015 22:15,2,0.000,ALERT,210.57,294.86,59.954,1434420903,"201051344001230","174011321042388",0.00,17.00,0,292.76,296.96,0.0,0.0,0.000,143175.9,143175.9,2585,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1434421049,96137.00
06/15/2015 22:15,2,0.000,ALERT,210.80,294.56,59.986,1434420903,"201051344000576","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,139677.3,139677.3,2583,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1434421050,96138.00
06/15/2015 22:15,2,0.000,ALERT,210.35,294.86,59.954,1434420903,"201051344000579","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,145715.6,145715.6,2577,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1434421052,96139.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96140.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96141.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96142.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96143.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96144.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96145.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96146.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96147.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96148.00
06/15/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434420903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434421783,96149.00
06/15/2015 22:30,2,0.000,ALERT,210.35,295.16,60.002,1434421803,"201051344000955","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,145091.0,145091.0,2581,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421878,96150.00
