ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 22:30,2,0.000,ALERT,212.38,296.06,59.996,1434421803,"274151322000095","174011321042388",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,442826.0,442826.0,3501,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421880,96151.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.76,60.039,1434421803,"201051344000868","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,131364.5,131364.5,2582,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421882,96152.00
06/15/2015 22:30,2,0.000,ALERT,211.48,294.86,59.996,1434421803,"201051344000853","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,137623.7,137623.7,2578,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421884,96153.00
06/15/2015 22:30,2,0.000,ALERT,211.25,295.76,60.002,1434421803,"201051344000582","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,138226.9,138226.9,2578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421886,96154.00
06/15/2015 22:30,2,0.000,ALERT,211.03,294.86,60.034,1434421803,"201051344000469","174011321042388",0.00,15.30,0,291.55,296.06,0.0,0.0,0.000,132822.0,132822.0,2579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421887,96155.00
06/15/2015 22:30,2,0.000,ALERT,210.80,294.86,60.002,1434421803,"201051344000988","174011321042388",0.00,16.00,0,290.05,296.36,0.0,0.0,0.000,132618.4,132618.4,2577,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421889,96156.00
06/15/2015 22:30,2,0.000,ALERT,210.80,294.56,60.002,1434421803,"201051344001158","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,138847.2,138847.2,2580,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421891,96157.00
06/15/2015 22:30,2,0.000,ALERT,210.80,294.56,60.007,1434421803,"201051344001025","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,141904.2,141904.2,2580,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421893,96158.00
06/15/2015 22:30,2,0.000,ALERT,211.03,295.46,60.007,1434421803,"201051344000569","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,145622.7,145622.7,2581,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421895,96159.00
06/15/2015 22:30,2,0.000,ALERT,212.16,295.16,60.002,1434421803,"274151322000094","174011321042388",0.00,18.30,0,292.46,296.36,0.0,0.0,0.000,331551.5,331551.5,3934,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421896,96160.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.16,60.002,1434421803,"201051344000458","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,141363.9,141363.9,2580,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421898,96161.00
06/15/2015 22:30,2,0.000,ALERT,212.16,294.56,59.986,1434421803,"274151322000087","174011321042388",0.00,23.00,0,291.85,296.36,0.0,0.0,0.000,401678.4,401678.4,3480,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421900,96162.00
06/15/2015 22:30,2,0.000,ALERT,211.93,294.56,60.023,1434421803,"274151322000052","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,429310.6,429310.6,3884,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421902,96163.00
06/15/2015 22:30,2,0.000,ALERT,211.25,295.46,60.023,1434421803,"201051344001145","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,146518.2,146518.2,2588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421904,96164.00
06/15/2015 22:30,2,0.000,ALERT,211.25,295.16,60.039,1434421803,"201051344000685","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,145738.3,145738.3,2588,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421905,96165.00
06/15/2015 22:30,2,0.000,ALERT,211.48,294.56,60.007,1434421803,"274151322000088","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,411055.0,411055.0,3491,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421907,96166.00
06/15/2015 22:30,2,0.000,ALERT,211.03,295.16,60.007,1434421803,"201051344000438","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,145803.5,145803.5,2582,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421909,96167.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.16,60.039,1434421803,"201051344001135","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,137169.3,137169.3,2577,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421911,96168.00
06/15/2015 22:30,2,0.000,ALERT,211.03,294.56,60.012,1434421803,"201051344000417","174011321042388",0.00,16.70,0,292.16,296.36,0.0,0.0,0.000,141708.7,141708.7,2576,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421913,96169.00
06/15/2015 22:30,2,0.000,ALERT,210.57,295.46,60.012,1434421803,"201051344000594","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,141568.4,141568.4,2576,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421914,96170.00
06/15/2015 22:30,2,0.000,ALERT,212.61,296.06,60.007,1434421803,"274151322000083","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,425606.6,425606.6,3889,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421916,96171.00
06/15/2015 22:30,2,0.000,ALERT,211.03,295.46,60.018,1434421803,"201051344000585","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,140476.2,140476.2,2577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421918,96172.00
06/15/2015 22:30,2,0.000,ALERT,212.16,296.06,60.012,1434421803,"274151322000054","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,420912.3,420912.3,3482,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421920,96173.00
06/15/2015 22:30,2,0.000,ALERT,211.25,295.16,60.007,1434421803,"201051344001203","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,141780.4,141780.4,2582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421921,96174.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.16,60.007,1434421803,"201051344000646","174011321042388",0.00,16.00,0,292.16,296.66,0.0,0.0,0.000,139331.2,139331.2,2576,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421923,96175.00
06/15/2015 22:30,2,0.000,ALERT,213.29,294.86,60.012,1434421803,"274151322000068","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,330507.9,330507.9,3541,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421925,96176.00
06/15/2015 22:30,2,0.000,ALERT,213.06,295.76,60.002,1434421803,"274151322000076","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,448463.3,448463.3,3887,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421927,96177.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.76,60.018,1434421803,"201051344000890","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,143375.0,143375.0,2578,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421929,96178.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.16,60.018,1434421803,"201051344000900","174011321042388",0.00,15.80,0,292.16,296.36,0.0,0.0,0.000,143662.2,143662.2,2584,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421931,96179.00
06/15/2015 22:30,2,0.000,ALERT,211.48,294.86,60.023,1434421803,"201051344000633","174011321042388",0.00,16.00,0,290.35,295.76,0.0,0.0,0.000,133406.9,133406.9,2586,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421932,96180.00
06/15/2015 22:30,2,0.000,ALERT,210.80,295.16,60.028,1434421803,"201051344000983","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,140531.0,140531.0,2582,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421934,96181.00
06/15/2015 22:30,2,0.000,ALERT,211.25,295.16,60.012,1434421803,"201051344000917","174011321042388",0.00,17.00,0,290.95,296.06,0.0,0.0,0.000,143908.3,143908.3,2586,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421936,96182.00
06/15/2015 22:30,2,0.000,ALERT,211.03,294.26,60.018,1434421803,"201051344000648","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,139911.9,139911.9,2577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421938,96183.00
06/15/2015 22:30,2,0.000,ALERT,211.03,295.46,60.012,1434421803,"201051344001093","174011321042388",0.00,16.70,0,292.76,296.66,0.0,0.0,0.000,141970.4,141970.4,2583,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421939,96184.00
06/15/2015 22:30,2,0.000,ALERT,211.48,295.16,60.018,1434421803,"201051344000645","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,140316.1,140316.1,2580,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421942,96185.00
06/15/2015 22:30,2,0.000,ALERT,212.38,295.16,60.002,1434421803,"274151322000085","174011321042388",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,422991.1,422991.1,3884,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421944,96186.00
06/15/2015 22:30,2,0.000,ALERT,211.25,294.86,60.007,1434421803,"201051344000651","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,139717.9,139717.9,2580,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421945,96187.00
06/15/2015 22:30,2,0.000,ALERT,211.03,294.86,60.007,1434421803,"201051344000867","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,132039.7,132039.7,2585,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421947,96188.00
06/15/2015 22:30,2,0.000,ALERT,211.03,296.06,60.002,1434421803,"201051344001230","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,143175.9,143175.9,2587,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421949,96189.00
06/15/2015 22:30,2,0.000,ALERT,211.48,295.76,60.034,1434421803,"201051344000576","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,139677.3,139677.3,2585,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434421951,96190.00
06/15/2015 22:30,2,0.000,ALERT,211.03,295.76,60.007,1434421803,"201051344000579","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,145715.6,145715.6,2579,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434421953,96191.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96192.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96193.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96194.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96195.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96196.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96197.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96198.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96199.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96200.00
06/15/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434421803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434422683,96201.00
06/15/2015 22:45,2,0.000,ALERT,210.80,296.06,60.012,1434422703,"201051344000955","174011321042388",0.00,16.00,0,281.33,297.57,0.0,0.0,0.000,145091.0,145091.0,2583,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422779,96202.00
06/15/2015 22:45,2,0.000,ALERT,212.38,296.96,59.975,1434422703,"274151322000095","174011321042388",0.00,17.50,0,282.54,298.47,0.0,0.0,0.000,442826.0,442826.0,3503,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422780,96203.00
06/15/2015 22:45,2,0.000,ALERT,211.03,296.36,59.991,1434422703,"201051344000868","174011321042388",0.00,15.50,0,281.64,298.17,0.0,0.0,0.000,131364.5,131364.5,2584,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422782,96204.00
06/15/2015 22:45,2,0.000,ALERT,211.48,295.46,59.959,1434422703,"201051344000853","174011321042388",0.00,15.50,0,281.03,297.87,0.0,0.0,0.000,137623.7,137623.7,2580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422784,96205.00
06/15/2015 22:45,2,0.000,ALERT,211.25,296.36,59.981,1434422703,"201051344000582","174011321042388",0.00,15.80,0,282.24,298.17,0.0,0.0,0.000,138226.9,138226.9,2580,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422786,96206.00
06/15/2015 22:45,2,0.000,ALERT,211.03,295.76,59.981,1434422703,"201051344000469","174011321042388",0.00,15.00,0,280.73,296.66,0.0,0.0,0.000,132822.0,132822.0,2581,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422788,96207.00
06/15/2015 22:45,2,0.000,ALERT,210.80,295.46,59.970,1434422703,"201051344000988","174011321042388",0.00,15.80,0,279.83,296.96,0.0,0.0,0.000,132618.4,132618.4,2579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422790,96208.00
06/15/2015 22:45,2,0.000,ALERT,211.03,295.46,59.965,1434422703,"201051344001158","174011321042388",0.00,15.50,0,281.03,296.66,0.0,0.0,0.000,138847.2,138847.2,2582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422792,96209.00
06/15/2015 22:45,2,0.000,ALERT,211.03,295.46,59.970,1434422703,"201051344001025","174011321042388",0.00,15.50,0,280.73,298.17,0.0,0.0,0.000,141904.2,141904.2,2582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422793,96210.00
06/15/2015 22:45,2,0.000,ALERT,210.80,295.76,59.970,1434422703,"201051344000569","174011321042388",0.00,15.80,0,281.64,298.47,0.0,0.0,0.000,145622.7,145622.7,2583,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422795,96211.00
06/15/2015 22:45,2,0.000,ALERT,212.38,295.76,59.970,1434422703,"274151322000094","174011321042388",0.00,17.50,0,281.03,296.96,0.0,0.0,0.000,331551.5,331551.5,3936,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422797,96212.00
06/15/2015 22:45,2,0.000,ALERT,211.03,296.06,59.970,1434422703,"201051344000458","174011321042388",0.00,16.30,0,281.33,298.17,0.0,0.0,0.000,141363.9,141363.9,2582,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422799,96213.00
06/15/2015 22:45,2,0.000,ALERT,211.93,294.86,59.959,1434422703,"274151322000087","174011321042388",0.00,21.80,0,280.73,297.26,0.0,0.0,0.000,401678.4,401678.4,3482,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422801,96214.00
06/15/2015 22:45,2,0.000,ALERT,212.16,295.16,59.991,1434422703,"274151322000052","174011321042388",0.00,17.80,0,281.33,298.17,0.0,0.0,0.000,429310.6,429310.6,3886,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422802,96215.00
06/15/2015 22:45,2,0.000,ALERT,211.48,296.36,59.959,1434422703,"201051344001145","174011321042388",0.00,15.50,0,281.94,298.47,0.0,0.0,0.000,146518.2,146518.2,2590,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422804,96216.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.76,59.970,1434422703,"201051344000685","174011321042388",0.00,16.00,0,281.33,297.57,0.0,0.0,0.000,145738.3,145738.3,2590,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422806,96217.00
06/15/2015 22:45,2,0.000,ALERT,211.93,296.36,59.986,1434422703,"274151322000088","174011321042388",0.00,17.80,0,281.03,297.57,0.0,0.0,0.000,411055.0,411055.0,3493,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422808,96218.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.76,59.981,1434422703,"201051344000438","174011321042388",0.00,15.80,0,281.64,298.17,0.0,0.0,0.000,145803.5,145803.5,2584,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422810,96219.00
06/15/2015 22:45,2,0.000,ALERT,210.80,295.76,59.981,1434422703,"201051344001135","174011321042388",0.00,15.80,0,281.33,298.17,0.0,0.0,0.000,137169.3,137169.3,2579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422812,96220.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1434422703,"201051344000417","174011321042388",0.00,16.00,0,281.33,296.96,0.0,0.0,0.000,141708.7,141708.7,2578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422814,96221.00
06/15/2015 22:45,2,0.000,ALERT,210.57,296.06,59.981,1434422703,"201051344000594","174011321042388",0.00,16.30,0,281.33,297.57,0.0,0.0,0.000,141568.4,141568.4,2578,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422815,96222.00
06/15/2015 22:45,2,0.000,ALERT,212.61,296.96,59.970,1434422703,"274151322000083","174011321042388",0.00,17.50,0,281.33,298.17,0.0,0.0,0.000,425606.6,425606.6,3891,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422817,96223.00
06/15/2015 22:45,2,0.000,ALERT,211.25,296.06,59.975,1434422703,"201051344000585","174011321042388",0.00,16.00,0,281.33,297.57,0.0,0.0,0.000,140476.2,140476.2,2579,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422819,96224.00
06/15/2015 22:45,2,0.000,ALERT,211.93,295.46,59.975,1434422703,"274151322000054","174011321042388",0.00,17.50,0,281.33,298.17,0.0,0.0,0.000,420912.3,420912.3,3484,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422821,96225.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.76,59.986,1434422703,"201051344001203","174011321042388",0.00,15.80,0,281.03,299.67,0.0,0.0,0.000,141780.4,141780.4,2584,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422823,96226.00
06/15/2015 22:45,2,0.000,ALERT,210.80,295.76,59.975,1434422703,"201051344000646","174011321042388",0.00,15.80,0,281.33,297.26,0.0,0.0,0.000,139331.2,139331.2,2578,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422824,96227.00
06/15/2015 22:45,2,0.000,ALERT,212.61,295.76,59.975,1434422703,"274151322000068","174011321042388",0.00,18.30,0,280.73,296.96,0.0,0.0,0.000,330507.9,330507.9,3543,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422826,96228.00
06/15/2015 22:45,2,0.000,ALERT,212.83,295.46,59.970,1434422703,"274151322000076","174011321042388",0.00,17.80,0,281.33,297.87,0.0,0.0,0.000,448463.3,448463.3,3889,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422828,96229.00
06/15/2015 22:45,2,0.000,ALERT,211.03,296.36,59.970,1434422703,"201051344000890","174011321042388",0.00,16.30,0,281.94,298.77,0.0,0.0,0.000,143375.0,143375.0,2580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422830,96230.00
06/15/2015 22:45,2,0.000,ALERT,210.80,295.76,59.975,1434422703,"201051344000900","174011321042388",0.00,15.50,0,281.03,296.96,0.0,0.0,0.000,143662.2,143662.2,2586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422832,96231.00
06/15/2015 22:45,2,0.000,ALERT,211.70,295.46,59.981,1434422703,"201051344000633","174011321042388",0.00,15.50,0,280.13,296.36,0.0,0.0,0.000,133406.9,133406.9,2588,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422833,96232.00
06/15/2015 22:45,2,0.000,ALERT,211.03,295.76,60.007,1434422703,"201051344000983","174011321042388",0.00,15.80,0,281.64,298.17,0.0,0.0,0.000,140531.0,140531.0,2584,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422835,96233.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1434422703,"201051344000917","174011321042388",0.00,16.30,0,280.73,296.96,0.0,0.0,0.000,143908.3,143908.3,2588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422837,96234.00
06/15/2015 22:45,2,0.000,ALERT,211.48,295.46,60.028,1434422703,"201051344000648","174011321042388",0.00,15.30,0,280.73,297.87,0.0,0.0,0.000,139911.9,139911.9,2579,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422839,96235.00
06/15/2015 22:45,2,0.000,ALERT,211.25,296.06,59.959,1434422703,"201051344001093","174011321042388",0.00,16.00,0,281.64,297.57,0.0,0.0,0.000,141970.4,141970.4,2585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422841,96236.00
06/15/2015 22:45,2,0.000,ALERT,211.48,295.46,59.981,1434422703,"201051344000645","174011321042388",0.00,16.00,0,281.03,297.57,0.0,0.0,0.000,140316.1,140316.1,2582,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422842,96237.00
06/15/2015 22:45,2,0.000,ALERT,212.83,296.06,59.965,1434422703,"274151322000085","174011321042388",0.00,17.50,0,281.64,297.57,0.0,0.0,0.000,422991.1,422991.1,3886,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422844,96238.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1434422703,"201051344000651","174011321042388",0.00,15.30,0,280.73,297.26,0.0,0.0,0.000,139717.9,139717.9,2582,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422846,96239.00
06/15/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1434422703,"201051344000867","174011321042388",0.00,16.00,0,280.73,297.87,0.0,0.0,0.000,132039.7,132039.7,2587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434422848,96240.00
06/15/2015 22:45,2,0.000,ALERT,211.25,296.06,59.954,1434422703,"201051344001230","174011321042388",0.00,15.80,0,281.94,297.87,0.0,0.0,0.000,143175.9,143175.9,2589,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422850,96241.00
06/15/2015 22:45,2,0.000,ALERT,211.48,296.06,60.023,1434422703,"201051344000576","174011321042388",0.00,15.50,0,281.64,297.57,0.0,0.0,0.000,139677.3,139677.3,2587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422851,96242.00
06/15/2015 22:45,2,0.000,ALERT,211.03,296.06,59.986,1434422703,"201051344000579","174011321042388",0.00,16.00,0,281.64,298.17,0.0,0.0,0.000,145715.6,145715.6,2581,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434422853,96243.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96244.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96245.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96246.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96247.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96248.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96249.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96250.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96251.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96252.00
06/15/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434422703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434423583,96253.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.66,59.991,1434423604,"201051344000955","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,145091.0,145091.0,2585,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423679,96254.00
06/15/2015 23:00,2,0.000,ALERT,213.06,297.26,59.986,1434423604,"274151322000095","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,442826.0,442826.0,3505,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423681,96255.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.96,59.991,1434423604,"201051344000868","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,131364.5,131364.5,2586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423682,96256.00
06/15/2015 23:00,2,0.000,ALERT,212.38,296.36,60.023,1434423604,"201051344000853","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,137623.7,137623.7,2582,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423684,96257.00
06/15/2015 23:00,2,0.000,ALERT,212.16,297.26,60.023,1434423604,"201051344000582","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,138226.9,138226.9,2582,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423686,96258.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.06,60.002,1434423604,"201051344000469","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,132822.0,132822.0,2583,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423688,96259.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.06,59.959,1434423604,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.57,0.0,0.0,0.000,132618.4,132618.4,2581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423690,96260.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.06,59.975,1434423604,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,138847.2,138847.2,2584,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423692,96261.00
06/15/2015 23:00,2,0.000,ALERT,211.70,295.76,59.981,1434423604,"201051344001025","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,141904.2,141904.2,2584,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423693,96262.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.66,59.981,1434423604,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,145622.7,145622.7,2585,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423695,96263.00
06/15/2015 23:00,2,0.000,ALERT,213.06,295.76,60.007,1434423604,"274151322000094","174011321042388",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,331551.5,331551.5,3938,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423697,96264.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.36,59.970,1434423604,"201051344000458","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,141363.9,141363.9,2584,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423699,96265.00
06/15/2015 23:00,2,0.000,ALERT,213.51,295.76,59.970,1434423604,"274151322000087","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,401678.4,401678.4,3484,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423701,96266.00
06/15/2015 23:00,2,0.000,ALERT,213.06,296.66,59.975,1434423604,"274151322000052","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,429310.6,429310.6,3888,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423702,96267.00
06/15/2015 23:00,2,0.000,ALERT,212.16,296.96,59.975,1434423604,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,146518.2,146518.2,2592,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423704,96268.00
06/15/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1434423604,"201051344000685","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,145738.3,145738.3,2592,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423706,96269.00
06/15/2015 23:00,2,0.000,ALERT,212.83,296.36,59.981,1434423604,"274151322000088","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,411055.0,411055.0,3495,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423708,96270.00
06/15/2015 23:00,2,0.000,ALERT,212.16,296.66,59.981,1434423604,"201051344000438","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,145803.5,145803.5,2586,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423710,96271.00
06/15/2015 23:00,2,0.000,ALERT,211.25,296.06,59.933,1434423604,"201051344001135","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,137169.3,137169.3,2581,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423711,96272.00
06/15/2015 23:00,2,0.000,ALERT,211.93,295.76,59.975,1434423604,"201051344000417","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,141708.7,141708.7,2580,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423713,96273.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.66,59.954,1434423604,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,141568.4,141568.4,2580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423715,96274.00
06/15/2015 23:00,2,0.000,ALERT,213.06,296.66,59.944,1434423604,"274151322000083","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,425606.6,425606.6,3893,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423717,96275.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.36,59.965,1434423604,"201051344000585","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,140476.2,140476.2,2581,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423719,96276.00
06/15/2015 23:00,2,0.000,ALERT,212.61,296.66,59.959,1434423604,"274151322000054","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,420912.3,420912.3,3486,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423721,96277.00
06/15/2015 23:00,2,0.000,ALERT,211.93,296.06,59.970,1434423604,"201051344001203","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,141780.4,141780.4,2586,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423722,96278.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.66,59.981,1434423604,"201051344000646","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,139331.2,139331.2,2580,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423724,96279.00
06/15/2015 23:00,2,0.000,ALERT,213.29,295.76,59.965,1434423604,"274151322000068","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,330507.9,330507.9,3545,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423726,96280.00
06/15/2015 23:00,2,0.000,ALERT,213.29,296.66,59.996,1434423604,"274151322000076","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,448463.3,448463.3,3891,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423728,96281.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.96,60.012,1434423604,"201051344000890","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,143375.0,143375.0,2582,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423730,96282.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.06,59.970,1434423604,"201051344000900","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,143662.2,143662.2,2588,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423732,96283.00
06/15/2015 23:00,2,0.000,ALERT,212.16,295.76,59.986,1434423604,"201051344000633","174011321042388",0.00,15.50,0,291.25,296.96,0.0,0.0,0.000,133406.9,133406.9,2590,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423734,96284.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.36,59.949,1434423604,"201051344000983","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,140531.0,140531.0,2586,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423736,96285.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.06,59.970,1434423604,"201051344000917","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,143908.3,143908.3,2590,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423737,96286.00
06/15/2015 23:00,2,0.000,ALERT,211.93,295.76,59.949,1434423604,"201051344000648","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,139911.9,139911.9,2581,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423739,96287.00
06/15/2015 23:00,2,0.000,ALERT,211.48,296.36,59.959,1434423604,"201051344001093","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,141970.4,141970.4,2587,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423741,96288.00
06/15/2015 23:00,2,0.000,ALERT,212.16,296.06,59.959,1434423604,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,140316.1,140316.1,2584,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423743,96289.00
06/15/2015 23:00,2,0.000,ALERT,213.06,296.66,59.959,1434423604,"274151322000085","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,422991.1,422991.1,3888,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423744,96290.00
06/15/2015 23:00,2,0.000,ALERT,211.70,295.46,59.991,1434423604,"201051344000651","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,139717.9,139717.9,2584,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423746,96291.00
06/15/2015 23:00,2,0.000,ALERT,211.93,295.76,59.959,1434423604,"201051344000867","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,132039.7,132039.7,2589,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423748,96292.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.96,59.959,1434423604,"201051344001230","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,143175.9,143175.9,2591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423750,96293.00
06/15/2015 23:00,2,0.000,ALERT,211.93,296.66,59.954,1434423604,"201051344000576","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,139677.3,139677.3,2589,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434423752,96294.00
06/15/2015 23:00,2,0.000,ALERT,211.70,296.66,59.933,1434423604,"201051344000579","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,145715.6,145715.6,2583,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434423753,96295.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96296.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96297.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96298.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96299.00
