ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96300.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96301.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96302.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96303.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96304.00
06/15/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434423604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434424484,96305.00
06/15/2015 23:15,2,0.000,ALERT,211.70,295.76,59.975,1434424503,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,145091.0,145091.0,2587,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424580,96306.00
06/15/2015 23:15,2,0.000,ALERT,213.51,297.57,59.986,1434424503,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,442826.0,442826.0,3507,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424582,96307.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.36,59.975,1434424503,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,131364.5,131364.5,2588,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424583,96308.00
06/15/2015 23:15,2,0.000,ALERT,212.61,295.76,59.970,1434424503,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,137623.7,137623.7,2584,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424585,96309.00
06/15/2015 23:15,2,0.000,ALERT,212.61,296.96,59.970,1434424503,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,138226.9,138226.9,2584,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424587,96310.00
06/15/2015 23:15,2,0.000,ALERT,211.93,295.46,59.970,1434424503,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,132822.0,132822.0,2585,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424589,96311.00
06/15/2015 23:15,2,0.000,ALERT,211.93,295.76,59.981,1434424503,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,132618.4,132618.4,2583,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424591,96312.00
06/15/2015 23:15,2,0.000,ALERT,211.93,295.46,59.970,1434424503,"201051344001158","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,138847.2,138847.2,2586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424593,96313.00
06/15/2015 23:15,2,0.000,ALERT,211.93,295.16,59.986,1434424503,"201051344001025","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,141904.2,141904.2,2586,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434424594,96314.00
06/15/2015 23:15,2,0.000,ALERT,212.16,296.66,59.975,1434424503,"201051344000569","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,145622.7,145622.7,2587,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424596,96315.00
06/15/2015 23:15,2,0.000,ALERT,213.06,296.06,59.970,1434424503,"274151322000094","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,331551.5,331551.5,3940,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424598,96316.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.06,59.986,1434424503,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,141363.9,141363.9,2586,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424600,96317.00
06/15/2015 23:15,2,0.000,ALERT,213.51,295.16,59.981,1434424503,"274151322000087","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,401678.4,401678.4,3486,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424602,96318.00
06/15/2015 23:15,2,0.000,ALERT,213.29,296.36,59.970,1434424503,"274151322000052","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,429310.6,429310.6,3890,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424604,96319.00
06/15/2015 23:15,2,0.000,ALERT,212.38,296.36,59.949,1434424503,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,146518.2,146518.2,2594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424605,96320.00
06/15/2015 23:15,2,0.000,ALERT,212.38,296.06,59.981,1434424503,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,145738.3,145738.3,2594,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424607,96321.00
06/15/2015 23:15,2,0.000,ALERT,212.83,296.06,59.970,1434424503,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,411055.0,411055.0,3497,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424609,96322.00
06/15/2015 23:15,2,0.000,ALERT,212.16,296.06,59.981,1434424503,"201051344000438","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,145803.5,145803.5,2588,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424611,96323.00
06/15/2015 23:15,2,0.000,ALERT,211.70,296.06,59.970,1434424503,"201051344001135","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,137169.3,137169.3,2583,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424613,96324.00
06/15/2015 23:15,2,0.000,ALERT,212.38,295.46,59.938,1434424503,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,141708.7,141708.7,2582,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424614,96325.00
06/15/2015 23:15,2,0.000,ALERT,211.48,296.06,59.970,1434424503,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,141568.4,141568.4,2582,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424616,96326.00
06/15/2015 23:15,2,0.000,ALERT,213.74,296.36,59.959,1434424503,"274151322000083","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,425606.6,425606.6,3895,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424618,96327.00
06/15/2015 23:15,2,0.000,ALERT,212.38,296.36,59.970,1434424503,"201051344000585","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,140476.2,140476.2,2583,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424620,96328.00
06/15/2015 23:15,2,0.000,ALERT,213.06,296.36,59.975,1434424503,"274151322000054","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,420912.3,420912.3,3488,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424622,96329.00
06/15/2015 23:15,2,0.000,ALERT,212.38,296.06,59.970,1434424503,"201051344001203","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,141780.4,141780.4,2588,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424623,96330.00
06/15/2015 23:15,2,0.000,ALERT,211.70,295.76,59.981,1434424503,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,139331.2,139331.2,2582,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434424626,96331.00
06/15/2015 23:15,2,0.000,ALERT,214.19,295.76,60.012,1434424503,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,330507.9,330507.9,3547,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424627,96332.00
06/15/2015 23:15,2,0.000,ALERT,213.74,296.06,60.007,1434424503,"274151322000076","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,448463.3,448463.3,3893,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424629,96333.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.36,59.981,1434424503,"201051344000890","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,143375.0,143375.0,2584,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424631,96334.00
06/15/2015 23:15,2,0.000,ALERT,211.93,295.76,59.970,1434424503,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,143662.2,143662.2,2590,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424633,96335.00
06/15/2015 23:15,2,0.000,ALERT,212.38,295.46,59.970,1434424503,"201051344000633","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,133406.9,133406.9,2592,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424635,96336.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.36,60.002,1434424503,"201051344000983","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,140531.0,140531.0,2588,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424637,96337.00
06/15/2015 23:15,2,0.000,ALERT,212.16,295.76,59.965,1434424503,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,143908.3,143908.3,2592,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434424638,96338.00
06/15/2015 23:15,2,0.000,ALERT,212.16,295.46,59.970,1434424503,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,139911.9,139911.9,2583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424640,96339.00
06/15/2015 23:15,2,0.000,ALERT,212.16,296.36,59.981,1434424503,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,141970.4,141970.4,2589,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424642,96340.00
06/15/2015 23:15,2,0.000,ALERT,212.38,295.76,59.970,1434424503,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,140316.1,140316.1,2586,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424644,96341.00
06/15/2015 23:15,2,0.000,ALERT,213.51,296.36,59.959,1434424503,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,422991.1,422991.1,3890,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424646,96342.00
06/15/2015 23:15,2,0.000,ALERT,212.16,295.46,59.970,1434424503,"201051344000651","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,139717.9,139717.9,2586,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424648,96343.00
06/15/2015 23:15,2,0.000,ALERT,212.16,295.76,59.970,1434424503,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,132039.7,132039.7,2591,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424649,96344.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.36,59.970,1434424503,"201051344001230","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,143175.9,143175.9,2593,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424651,96345.00
06/15/2015 23:15,2,0.000,ALERT,212.61,296.06,59.965,1434424503,"201051344000576","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,139677.3,139677.3,2591,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424653,96346.00
06/15/2015 23:15,2,0.000,ALERT,211.93,296.06,59.975,1434424503,"201051344000579","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,145715.6,145715.6,2585,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434424655,96347.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96348.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96349.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96350.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96351.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96352.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96353.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96354.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96355.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96356.00
06/15/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434424503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434425383,96357.00
06/15/2015 23:30,2,0.000,ALERT,212.16,296.96,59.996,1434425403,"201051344000955","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,145091.0,145091.0,2589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425479,96358.00
06/15/2015 23:30,2,0.000,ALERT,213.74,297.57,59.981,1434425403,"274151322000095","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,442826.0,442826.0,3509,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425480,96359.00
06/15/2015 23:30,2,0.000,ALERT,212.38,297.57,60.028,1434425403,"201051344000868","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,131364.5,131364.5,2590,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425482,96360.00
06/15/2015 23:30,2,0.000,ALERT,212.83,296.96,59.986,1434425403,"201051344000853","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,137623.7,137623.7,2586,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425484,96361.00
06/15/2015 23:30,2,0.000,ALERT,213.06,298.17,59.996,1434425403,"201051344000582","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,138226.9,138226.9,2586,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425486,96362.00
06/15/2015 23:30,2,0.000,ALERT,212.38,296.96,59.981,1434425403,"201051344000469","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,132822.0,132822.0,2587,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425488,96363.00
06/15/2015 23:30,2,0.000,ALERT,212.38,296.96,59.996,1434425403,"201051344000988","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,132618.4,132618.4,2585,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425490,96364.00
06/15/2015 23:30,2,0.000,ALERT,212.38,296.96,59.986,1434425403,"201051344001158","174011321042388",0.00,14.70,0,293.06,299.07,0.0,0.0,0.000,138847.2,138847.2,2588,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425491,96365.00
06/15/2015 23:30,2,0.000,ALERT,212.38,296.36,59.986,1434425403,"201051344001025","174011321042388",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,141904.2,141904.2,2588,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425493,96366.00
06/15/2015 23:30,2,0.000,ALERT,212.38,297.57,59.954,1434425403,"201051344000569","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,145622.7,145622.7,2589,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425495,96367.00
06/15/2015 23:30,2,0.000,ALERT,213.96,296.66,59.981,1434425403,"274151322000094","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,331551.5,331551.5,3942,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425497,96368.00
06/15/2015 23:30,2,0.000,ALERT,212.38,297.26,60.028,1434425403,"201051344000458","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,141363.9,141363.9,2588,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425499,96369.00
06/15/2015 23:30,2,0.000,ALERT,213.96,296.66,59.965,1434425403,"274151322000087","174011321042388",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,401678.4,401678.4,3488,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425501,96370.00
06/15/2015 23:30,2,0.000,ALERT,213.29,297.26,59.949,1434425403,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,429310.6,429310.6,3892,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425502,96371.00
06/15/2015 23:30,2,0.000,ALERT,212.83,297.87,59.991,1434425403,"201051344001145","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,146518.2,146518.2,2596,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425504,96372.00
06/15/2015 23:30,2,0.000,ALERT,212.83,297.26,59.986,1434425403,"201051344000685","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,145738.3,145738.3,2596,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425506,96373.00
06/15/2015 23:30,2,0.000,ALERT,213.74,297.57,59.991,1434425403,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,411055.0,411055.0,3499,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425508,96374.00
06/15/2015 23:30,2,0.000,ALERT,212.83,297.26,59.959,1434425403,"201051344000438","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,145803.5,145803.5,2590,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425509,96375.00
06/15/2015 23:30,2,0.000,ALERT,212.16,297.26,59.991,1434425403,"201051344001135","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,137169.3,137169.3,2585,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425511,96376.00
06/15/2015 23:30,2,0.000,ALERT,213.06,296.96,59.981,1434425403,"201051344000417","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,141708.7,141708.7,2584,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425513,96377.00
06/15/2015 23:30,2,0.000,ALERT,212.16,297.57,60.028,1434425403,"201051344000594","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,141568.4,141568.4,2584,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425515,96378.00
06/15/2015 23:30,2,0.000,ALERT,214.19,298.17,60.002,1434425403,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,425606.6,425606.6,3897,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425517,96379.00
06/15/2015 23:30,2,0.000,ALERT,213.06,297.57,59.991,1434425403,"201051344000585","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,140476.2,140476.2,2585,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425518,96380.00
06/15/2015 23:30,2,0.000,ALERT,213.74,297.26,59.986,1434425403,"274151322000054","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,420912.3,420912.3,3490,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425520,96381.00
06/15/2015 23:30,2,0.000,ALERT,212.61,296.96,59.991,1434425403,"201051344001203","174011321042388",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,141780.4,141780.4,2590,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425522,96382.00
06/15/2015 23:30,2,0.000,ALERT,212.61,297.26,59.981,1434425403,"201051344000646","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,139331.2,139331.2,2584,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425524,96383.00
06/15/2015 23:30,2,0.000,ALERT,214.41,296.06,59.981,1434425403,"274151322000068","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,330507.9,330507.9,3549,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425526,96384.00
06/15/2015 23:30,2,0.000,ALERT,214.41,297.26,59.965,1434425403,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,448463.3,448463.3,3895,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425527,96385.00
06/15/2015 23:30,2,0.000,ALERT,212.61,297.57,59.991,1434425403,"201051344000890","174011321042388",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,143375.0,143375.0,2586,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425529,96386.00
06/15/2015 23:30,2,0.000,ALERT,212.38,296.96,59.970,1434425403,"201051344000900","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,143662.2,143662.2,2592,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425531,96387.00
06/15/2015 23:30,2,0.000,ALERT,212.83,296.36,59.975,1434425403,"201051344000633","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,133406.9,133406.9,2594,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425533,96388.00
06/15/2015 23:30,2,0.000,ALERT,212.61,297.26,59.996,1434425403,"201051344000983","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,140531.0,140531.0,2590,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425535,96389.00
06/15/2015 23:30,2,0.000,ALERT,212.61,296.96,60.002,1434425403,"201051344000917","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,143908.3,143908.3,2594,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425536,96390.00
06/15/2015 23:30,2,0.000,ALERT,212.83,296.66,59.986,1434425403,"201051344000648","174011321042388",0.00,14.70,0,293.36,299.67,0.0,0.0,0.000,139911.9,139911.9,2585,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425538,96391.00
06/15/2015 23:30,2,0.000,ALERT,212.38,297.26,59.986,1434425403,"201051344001093","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,141970.4,141970.4,2591,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425540,96392.00
06/15/2015 23:30,2,0.000,ALERT,212.83,296.96,59.981,1434425403,"201051344000645","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,140316.1,140316.1,2588,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425542,96393.00
06/15/2015 23:30,2,0.000,ALERT,214.19,297.26,59.944,1434425403,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,422991.1,422991.1,3892,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425544,96394.00
06/15/2015 23:30,2,0.000,ALERT,212.61,296.66,59.991,1434425403,"201051344000651","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,139717.9,139717.9,2588,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425546,96395.00
06/15/2015 23:30,2,0.000,ALERT,212.61,296.66,59.981,1434425403,"201051344000867","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,132039.7,132039.7,2593,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425547,96396.00
06/15/2015 23:30,2,0.000,ALERT,212.61,297.57,59.986,1434425403,"201051344001230","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,143175.9,143175.9,2595,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425549,96397.00
06/15/2015 23:30,2,0.000,ALERT,212.83,297.26,59.991,1434425403,"201051344000576","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,139677.3,139677.3,2593,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434425551,96398.00
06/15/2015 23:30,2,0.000,ALERT,212.61,297.57,59.991,1434425403,"201051344000579","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,145715.6,145715.6,2587,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434425553,96399.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96400.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96401.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96402.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96403.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96404.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96405.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96406.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96407.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96408.00
06/15/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434425403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434426283,96409.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.66,60.007,1434426303,"201051344000955","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,145091.0,145091.0,2591,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426379,96410.00
06/15/2015 23:45,2,0.000,ALERT,213.51,297.57,59.975,1434426303,"274151322000095","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,442826.0,442826.0,3511,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426381,96411.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.66,59.959,1434426303,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,131364.5,131364.5,2592,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426383,96412.00
06/15/2015 23:45,2,0.000,ALERT,212.38,296.06,59.986,1434426303,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,137623.7,137623.7,2588,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426385,96413.00
06/15/2015 23:45,2,0.000,ALERT,212.61,297.57,59.975,1434426303,"201051344000582","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,138226.9,138226.9,2588,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426387,96414.00
06/15/2015 23:45,2,0.000,ALERT,211.48,295.76,59.986,1434426303,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,132822.0,132822.0,2589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426389,96415.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.36,59.959,1434426303,"201051344000988","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,132618.4,132618.4,2587,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426390,96416.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1434426303,"201051344001158","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,138847.2,138847.2,2590,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426392,96417.00
06/15/2015 23:45,2,0.000,ALERT,211.70,295.76,59.981,1434426303,"201051344001025","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,141904.2,141904.2,2590,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426394,96418.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.66,59.981,1434426303,"201051344000569","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,145622.7,145622.7,2591,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426396,96419.00
06/15/2015 23:45,2,0.000,ALERT,213.06,295.76,59.975,1434426303,"274151322000094","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,331551.5,331551.5,3944,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426398,96420.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.36,60.012,1434426303,"201051344000458","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,141363.9,141363.9,2590,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426400,96421.00
06/15/2015 23:45,2,0.000,ALERT,213.06,296.06,59.981,1434426303,"274151322000087","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,401678.4,401678.4,3490,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426401,96422.00
06/15/2015 23:45,2,0.000,ALERT,212.83,296.66,59.970,1434426303,"274151322000052","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,429310.6,429310.6,3894,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426403,96423.00
06/15/2015 23:45,2,0.000,ALERT,212.38,296.96,59.991,1434426303,"201051344001145","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,146518.2,146518.2,2598,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426405,96424.00
06/15/2015 23:45,2,0.000,ALERT,212.38,296.36,59.975,1434426303,"201051344000685","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,145738.3,145738.3,2598,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426407,96425.00
06/15/2015 23:45,2,0.000,ALERT,212.83,296.66,59.975,1434426303,"274151322000088","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,411055.0,411055.0,3501,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426409,96426.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.36,59.954,1434426303,"201051344000438","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,145803.5,145803.5,2592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426410,96427.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.36,59.975,1434426303,"201051344001135","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,137169.3,137169.3,2587,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426412,96428.00
06/15/2015 23:45,2,0.000,ALERT,212.16,295.76,59.991,1434426303,"201051344000417","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,141708.7,141708.7,2586,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426414,96429.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.66,59.986,1434426303,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,141568.4,141568.4,2586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426416,96430.00
06/15/2015 23:45,2,0.000,ALERT,213.74,296.66,59.975,1434426303,"274151322000083","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,425606.6,425606.6,3899,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426418,96431.00
06/15/2015 23:45,2,0.000,ALERT,212.16,296.36,59.981,1434426303,"201051344000585","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,140476.2,140476.2,2587,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426419,96432.00
06/15/2015 23:45,2,0.000,ALERT,212.83,296.06,59.959,1434426303,"274151322000054","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,420912.3,420912.3,3492,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426421,96433.00
06/15/2015 23:45,2,0.000,ALERT,212.16,296.36,59.981,1434426303,"201051344001203","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,141780.4,141780.4,2592,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426423,96434.00
06/15/2015 23:45,2,0.000,ALERT,211.70,296.06,59.996,1434426303,"201051344000646","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,139331.2,139331.2,2586,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426425,96435.00
06/15/2015 23:45,2,0.000,ALERT,213.96,296.06,59.981,1434426303,"274151322000068","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,330507.9,330507.9,3551,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426427,96436.00
06/15/2015 23:45,2,0.000,ALERT,213.96,296.06,59.965,1434426303,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,448463.3,448463.3,3897,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426429,96437.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.36,59.970,1434426303,"201051344000890","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,143375.0,143375.0,2588,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426430,96438.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.06,59.949,1434426303,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,143662.2,143662.2,2594,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426432,96439.00
06/15/2015 23:45,2,0.000,ALERT,212.16,295.46,59.981,1434426303,"201051344000633","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,133406.9,133406.9,2596,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426434,96440.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1434426303,"201051344000983","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,140531.0,140531.0,2592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426436,96441.00
06/15/2015 23:45,2,0.000,ALERT,212.16,296.36,59.981,1434426303,"201051344000917","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,143908.3,143908.3,2596,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426438,96442.00
06/15/2015 23:45,2,0.000,ALERT,211.93,295.46,59.981,1434426303,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,139911.9,139911.9,2587,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426439,96443.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.36,59.986,1434426303,"201051344001093","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,141970.4,141970.4,2593,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426441,96444.00
06/15/2015 23:45,2,0.000,ALERT,212.38,296.06,59.986,1434426303,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,140316.1,140316.1,2590,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426443,96445.00
06/15/2015 23:45,2,0.000,ALERT,213.29,296.06,59.981,1434426303,"274151322000085","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,422991.1,422991.1,3894,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426445,96446.00
06/15/2015 23:45,2,0.000,ALERT,212.16,295.46,59.975,1434426303,"201051344000651","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,139717.9,139717.9,2590,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426447,96447.00
06/15/2015 23:45,2,0.000,ALERT,212.16,295.46,59.986,1434426303,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,132039.7,132039.7,2595,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426448,96448.00
06/15/2015 23:45,2,0.000,ALERT,211.93,296.66,59.986,1434426303,"201051344001230","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,143175.9,143175.9,2597,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434426450,96449.00
06/15/2015 23:45,2,0.000,ALERT,212.38,296.96,60.012,1434426303,"201051344000576","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,139677.3,139677.3,2595,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426452,96450.00
06/15/2015 23:45,2,0.000,ALERT,212.16,296.96,59.975,1434426303,"201051344000579","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,145715.6,145715.6,2589,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434426454,96451.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96452.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96453.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96454.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96455.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96456.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96457.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96458.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96459.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96460.00
06/15/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434426303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434427183,96461.00
